Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-07T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T02:50:00.000+00:00,transformer,,Temperature,C,20.0
315285,Moorland Way,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
315285,Moorland Way,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
315285,Moorland Way,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
315285,Moorland Way,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
315285,Moorland Way,2023-06-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
315285,Moorland Way,2023-06-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
315285,Moorland Way,2023-06-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
315285,Moorland Way,2023-06-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.11
315285,Moorland Way,2023-06-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.36
315285,Moorland Way,2023-06-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.17
315285,Moorland Way,2023-06-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
315285,Moorland Way,2023-06-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
315285,Moorland Way,2023-06-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
315285,Moorland Way,2023-06-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
315285,Moorland Way,2023-06-07T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-07T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
315285,Moorland Way,2023-06-07T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-07T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.56
315285,Moorland Way,2023-06-07T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.8
315285,Moorland Way,2023-06-07T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.35
315285,Moorland Way,2023-06-07T02:40:00.000+00:00,feeder,,N Current (RMS),A,13.5
315285,Moorland Way,2023-06-07T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
315285,Moorland Way,2023-06-07T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
315285,Moorland Way,2023-06-07T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
315285,Moorland Way,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.98
315285,Moorland Way,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
315285,Moorland Way,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.65
315285,Moorland Way,2023-06-07T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
315285,Moorland Way,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
315285,Moorland Way,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
315285,Moorland Way,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
315285,Moorland Way,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
315285,Moorland Way,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
315285,Moorland Way,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
315285,Moorland Way,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
315285,Moorland Way,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
315285,Moorland Way,2023-06-07T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
315285,Moorland Way,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
315285,Moorland Way,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
315285,Moorland Way,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
315285,Moorland Way,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-07T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T02:40:00.000+00:00,transformer,,Temperature,C,20.1
315285,Moorland Way,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
315285,Moorland Way,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
315285,Moorland Way,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
315285,Moorland Way,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
315285,Moorland Way,2023-06-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
315285,Moorland Way,2023-06-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
315285,Moorland Way,2023-06-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
315285,Moorland Way,2023-06-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.57
315285,Moorland Way,2023-06-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.03
315285,Moorland Way,2023-06-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.69
315285,Moorland Way,2023-06-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
315285,Moorland Way,2023-06-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
315285,Moorland Way,2023-06-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
315285,Moorland Way,2023-06-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
315285,Moorland Way,2023-06-07T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-07T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
315285,Moorland Way,2023-06-07T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-07T02:30:00.000+00:00,feeder,,L3 Active Power,kW,1.79
315285,Moorland Way,2023-06-07T02:30:00.000+00:00,feeder,,L2 Active Power,kW,1.67
315285,Moorland Way,2023-06-07T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.2
315285,Moorland Way,2023-06-07T02:30:00.000+00:00,feeder,,N Current (RMS),A,12.4
315285,Moorland Way,2023-06-07T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
315285,Moorland Way,2023-06-07T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
315285,Moorland Way,2023-06-07T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
315285,Moorland Way,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
315285,Moorland Way,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
315285,Moorland Way,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.57
315285,Moorland Way,2023-06-07T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
315285,Moorland Way,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
315285,Moorland Way,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
315285,Moorland Way,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
315285,Moorland Way,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
315285,Moorland Way,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
315285,Moorland Way,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
315285,Moorland Way,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
315285,Moorland Way,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
315285,Moorland Way,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
315285,Moorland Way,2023-06-07T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
315285,Moorland Way,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
315285,Moorland Way,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
315285,Moorland Way,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
315285,Moorland Way,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-07T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T02:30:00.000+00:00,transformer,,Temperature,C,20.2
315285,Moorland Way,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
315285,Moorland Way,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
315285,Moorland Way,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
315285,Moorland Way,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
315285,Moorland Way,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
315285,Moorland Way,2023-06-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
315285,Moorland Way,2023-06-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
315285,Moorland Way,2023-06-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
315285,Moorland Way,2023-06-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.86
315285,Moorland Way,2023-06-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.01
315285,Moorland Way,2023-06-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.94
315285,Moorland Way,2023-06-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
315285,Moorland Way,2023-06-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
315285,Moorland Way,2023-06-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
315285,Moorland Way,2023-06-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
315285,Moorland Way,2023-06-07T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-07T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-07T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-07T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.73
315285,Moorland Way,2023-06-07T02:20:00.000+00:00,feeder,,L2 Active Power,kW,1.99
315285,Moorland Way,2023-06-07T02:20:00.000+00:00,feeder,,L1 Active Power,kW,1.35
315285,Moorland Way,2023-06-07T02:20:00.000+00:00,feeder,,N Current (RMS),A,7.5
315285,Moorland Way,2023-06-07T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
315285,Moorland Way,2023-06-07T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
315285,Moorland Way,2023-06-07T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
315285,Moorland Way,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
315285,Moorland Way,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
315285,Moorland Way,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.76
315285,Moorland Way,2023-06-07T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
315285,Moorland Way,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
315285,Moorland Way,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
315285,Moorland Way,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
315285,Moorland Way,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
315285,Moorland Way,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
315285,Moorland Way,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
315285,Moorland Way,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
315285,Moorland Way,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
315285,Moorland Way,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
315285,Moorland Way,2023-06-07T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
315285,Moorland Way,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
315285,Moorland Way,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
315285,Moorland Way,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
315285,Moorland Way,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-07T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T02:20:00.000+00:00,transformer,,Temperature,C,20.3
315285,Moorland Way,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
315285,Moorland Way,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
315285,Moorland Way,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
315285,Moorland Way,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
315285,Moorland Way,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
315285,Moorland Way,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
315285,Moorland Way,2023-06-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
315285,Moorland Way,2023-06-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
315285,Moorland Way,2023-06-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
315285,Moorland Way,2023-06-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.02
315285,Moorland Way,2023-06-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.36
315285,Moorland Way,2023-06-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
315285,Moorland Way,2023-06-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,24.1
315285,Moorland Way,2023-06-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
315285,Moorland Way,2023-06-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
315285,Moorland Way,2023-06-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
315285,Moorland Way,2023-06-07T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-07T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-07T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-07T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.95
315285,Moorland Way,2023-06-07T02:10:00.000+00:00,feeder,,L2 Active Power,kW,1.83
315285,Moorland Way,2023-06-07T02:10:00.000+00:00,feeder,,L1 Active Power,kW,1.5
315285,Moorland Way,2023-06-07T02:10:00.000+00:00,feeder,,N Current (RMS),A,12.2
315285,Moorland Way,2023-06-07T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
315285,Moorland Way,2023-06-07T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
315285,Moorland Way,2023-06-07T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
315285,Moorland Way,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
315285,Moorland Way,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
315285,Moorland Way,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.64
315285,Moorland Way,2023-06-07T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
315285,Moorland Way,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
315285,Moorland Way,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
315285,Moorland Way,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
315285,Moorland Way,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
315285,Moorland Way,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
315285,Moorland Way,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
315285,Moorland Way,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
315285,Moorland Way,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
315285,Moorland Way,2023-06-07T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
315285,Moorland Way,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
315285,Moorland Way,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
315285,Moorland Way,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
315285,Moorland Way,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315285,Moorland Way,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-07T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T02:10:00.000+00:00,transformer,,Temperature,C,20.4
315285,Moorland Way,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
315285,Moorland Way,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
315285,Moorland Way,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
315285,Moorland Way,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
315285,Moorland Way,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
315285,Moorland Way,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
315285,Moorland Way,2023-06-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
315285,Moorland Way,2023-06-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
315285,Moorland Way,2023-06-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
315285,Moorland Way,2023-06-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.87
315285,Moorland Way,2023-06-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.06
315285,Moorland Way,2023-06-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.76
315285,Moorland Way,2023-06-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
315285,Moorland Way,2023-06-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
315285,Moorland Way,2023-06-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
315285,Moorland Way,2023-06-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
315285,Moorland Way,2023-06-07T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-07T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
315285,Moorland Way,2023-06-07T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-07T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.38
315285,Moorland Way,2023-06-07T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.4
315285,Moorland Way,2023-06-07T02:00:00.000+00:00,feeder,,L1 Active Power,kW,1.71
315285,Moorland Way,2023-06-07T02:00:00.000+00:00,feeder,,N Current (RMS),A,10.9
315285,Moorland Way,2023-06-07T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
315285,Moorland Way,2023-06-07T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
315285,Moorland Way,2023-06-07T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
315285,Moorland Way,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
315285,Moorland Way,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
315285,Moorland Way,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
315285,Moorland Way,2023-06-07T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
315285,Moorland Way,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
315285,Moorland Way,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
315285,Moorland Way,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
315285,Moorland Way,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
315285,Moorland Way,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
315285,Moorland Way,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
315285,Moorland Way,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
315285,Moorland Way,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
315285,Moorland Way,2023-06-07T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
315285,Moorland Way,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
315285,Moorland Way,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
315285,Moorland Way,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
315285,Moorland Way,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
315285,Moorland Way,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-07T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T02:00:00.000+00:00,transformer,,Temperature,C,20.5
315285,Moorland Way,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
315285,Moorland Way,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
315285,Moorland Way,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
315285,Moorland Way,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
315285,Moorland Way,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
315285,Moorland Way,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
315285,Moorland Way,2023-06-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
315285,Moorland Way,2023-06-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
315285,Moorland Way,2023-06-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
315285,Moorland Way,2023-06-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.17
315285,Moorland Way,2023-06-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.73
315285,Moorland Way,2023-06-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.89
315285,Moorland Way,2023-06-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
315285,Moorland Way,2023-06-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
315285,Moorland Way,2023-06-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
315285,Moorland Way,2023-06-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
315285,Moorland Way,2023-06-07T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-07T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
315285,Moorland Way,2023-06-07T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-07T01:50:00.000+00:00,feeder,,L3 Active Power,kW,1.62
315285,Moorland Way,2023-06-07T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.38
315285,Moorland Way,2023-06-07T01:50:00.000+00:00,feeder,,L1 Active Power,kW,1.83
315285,Moorland Way,2023-06-07T01:50:00.000+00:00,feeder,,N Current (RMS),A,8.4
315285,Moorland Way,2023-06-07T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
315285,Moorland Way,2023-06-07T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
315285,Moorland Way,2023-06-07T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
315285,Moorland Way,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
315285,Moorland Way,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
315285,Moorland Way,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.58
315285,Moorland Way,2023-06-07T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
315285,Moorland Way,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
315285,Moorland Way,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
315285,Moorland Way,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
315285,Moorland Way,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
315285,Moorland Way,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
315285,Moorland Way,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
315285,Moorland Way,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
315285,Moorland Way,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
315285,Moorland Way,2023-06-07T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
315285,Moorland Way,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
315285,Moorland Way,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
315285,Moorland Way,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
315285,Moorland Way,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
315285,Moorland Way,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-07T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T01:50:00.000+00:00,transformer,,Temperature,C,20.6
315285,Moorland Way,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
315285,Moorland Way,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
315285,Moorland Way,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
315285,Moorland Way,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
315285,Moorland Way,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
315285,Moorland Way,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
315285,Moorland Way,2023-06-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
315285,Moorland Way,2023-06-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
315285,Moorland Way,2023-06-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
315285,Moorland Way,2023-06-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.17
315285,Moorland Way,2023-06-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.16
315285,Moorland Way,2023-06-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.92
315285,Moorland Way,2023-06-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
315285,Moorland Way,2023-06-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
315285,Moorland Way,2023-06-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
315285,Moorland Way,2023-06-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
315285,Moorland Way,2023-06-07T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-07T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-07T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-07T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.02
315285,Moorland Way,2023-06-07T01:40:00.000+00:00,feeder,,L2 Active Power,kW,1.98
315285,Moorland Way,2023-06-07T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.24
315285,Moorland Way,2023-06-07T01:40:00.000+00:00,feeder,,N Current (RMS),A,10.0
315285,Moorland Way,2023-06-07T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
315285,Moorland Way,2023-06-07T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
315285,Moorland Way,2023-06-07T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
315285,Moorland Way,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
315285,Moorland Way,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
315285,Moorland Way,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.6
315285,Moorland Way,2023-06-07T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
315285,Moorland Way,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
315285,Moorland Way,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
315285,Moorland Way,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
315285,Moorland Way,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
315285,Moorland Way,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
315285,Moorland Way,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
315285,Moorland Way,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
315285,Moorland Way,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
315285,Moorland Way,2023-06-07T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
315285,Moorland Way,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
315285,Moorland Way,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
315285,Moorland Way,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
315285,Moorland Way,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-07T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T01:40:00.000+00:00,transformer,,Temperature,C,20.7
315285,Moorland Way,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
315285,Moorland Way,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
315285,Moorland Way,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
315285,Moorland Way,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
315285,Moorland Way,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
315285,Moorland Way,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
315285,Moorland Way,2023-06-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
315285,Moorland Way,2023-06-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
315285,Moorland Way,2023-06-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
315285,Moorland Way,2023-06-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.94
315285,Moorland Way,2023-06-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.66
315285,Moorland Way,2023-06-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.96
315285,Moorland Way,2023-06-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
315285,Moorland Way,2023-06-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
315285,Moorland Way,2023-06-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
315285,Moorland Way,2023-06-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
315285,Moorland Way,2023-06-07T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-07T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-07T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-07T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.12
315285,Moorland Way,2023-06-07T01:30:00.000+00:00,feeder,,L2 Active Power,kW,5.05
315285,Moorland Way,2023-06-07T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.84
315285,Moorland Way,2023-06-07T01:30:00.000+00:00,feeder,,N Current (RMS),A,17.8
315285,Moorland Way,2023-06-07T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
315285,Moorland Way,2023-06-07T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
315285,Moorland Way,2023-06-07T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
315285,Moorland Way,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
315285,Moorland Way,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
315285,Moorland Way,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.69
315285,Moorland Way,2023-06-07T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
315285,Moorland Way,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
315285,Moorland Way,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
315285,Moorland Way,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
315285,Moorland Way,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
315285,Moorland Way,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
315285,Moorland Way,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
315285,Moorland Way,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
315285,Moorland Way,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
315285,Moorland Way,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.6
315285,Moorland Way,2023-06-07T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
315285,Moorland Way,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
315285,Moorland Way,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
315285,Moorland Way,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
315285,Moorland Way,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
315285,Moorland Way,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-07T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T01:30:00.000+00:00,transformer,,Temperature,C,20.8
315285,Moorland Way,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
315285,Moorland Way,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
315285,Moorland Way,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
315285,Moorland Way,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
315285,Moorland Way,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
315285,Moorland Way,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
315285,Moorland Way,2023-06-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
315285,Moorland Way,2023-06-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
315285,Moorland Way,2023-06-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
315285,Moorland Way,2023-06-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.6
315285,Moorland Way,2023-06-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.25
315285,Moorland Way,2023-06-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.11
315285,Moorland Way,2023-06-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
315285,Moorland Way,2023-06-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
315285,Moorland Way,2023-06-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
315285,Moorland Way,2023-06-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
315285,Moorland Way,2023-06-07T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-07T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-07T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-07T01:20:00.000+00:00,feeder,,L3 Active Power,kW,1.58
315285,Moorland Way,2023-06-07T01:20:00.000+00:00,feeder,,L2 Active Power,kW,4.68
315285,Moorland Way,2023-06-07T01:20:00.000+00:00,feeder,,L1 Active Power,kW,1.81
315285,Moorland Way,2023-06-07T01:20:00.000+00:00,feeder,,N Current (RMS),A,14.0
315285,Moorland Way,2023-06-07T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
315285,Moorland Way,2023-06-07T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
315285,Moorland Way,2023-06-07T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
315285,Moorland Way,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
315285,Moorland Way,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
315285,Moorland Way,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
315285,Moorland Way,2023-06-07T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
315285,Moorland Way,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
315285,Moorland Way,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
315285,Moorland Way,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
315285,Moorland Way,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
315285,Moorland Way,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
315285,Moorland Way,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
315285,Moorland Way,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
315285,Moorland Way,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.4
315285,Moorland Way,2023-06-07T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
315285,Moorland Way,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
315285,Moorland Way,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
315285,Moorland Way,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
315285,Moorland Way,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
315285,Moorland Way,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-07T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T01:20:00.000+00:00,transformer,,Temperature,C,20.9
315285,Moorland Way,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
315285,Moorland Way,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
315285,Moorland Way,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
315285,Moorland Way,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
315285,Moorland Way,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
315285,Moorland Way,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
315285,Moorland Way,2023-06-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
315285,Moorland Way,2023-06-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
315285,Moorland Way,2023-06-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
315285,Moorland Way,2023-06-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.84
315285,Moorland Way,2023-06-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.98
315285,Moorland Way,2023-06-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.81
315285,Moorland Way,2023-06-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
315285,Moorland Way,2023-06-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
315285,Moorland Way,2023-06-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
315285,Moorland Way,2023-06-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
315285,Moorland Way,2023-06-07T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-07T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-07T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-07T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.26
315285,Moorland Way,2023-06-07T01:10:00.000+00:00,feeder,,L2 Active Power,kW,5.15
315285,Moorland Way,2023-06-07T01:10:00.000+00:00,feeder,,L1 Active Power,kW,5.19
315285,Moorland Way,2023-06-07T01:10:00.000+00:00,feeder,,N Current (RMS),A,16.3
315285,Moorland Way,2023-06-07T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
315285,Moorland Way,2023-06-07T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
315285,Moorland Way,2023-06-07T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
315285,Moorland Way,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
315285,Moorland Way,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
315285,Moorland Way,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.16
315285,Moorland Way,2023-06-07T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
