Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
315285,Moorland Way,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
315285,Moorland Way,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
315285,Moorland Way,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
315285,Moorland Way,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
315285,Moorland Way,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
315285,Moorland Way,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
315285,Moorland Way,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
315285,Moorland Way,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
315285,Moorland Way,2023-06-07T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
315285,Moorland Way,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
315285,Moorland Way,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
315285,Moorland Way,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
315285,Moorland Way,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
315285,Moorland Way,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-07T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T01:10:00.000+00:00,transformer,,Temperature,C,21.0
315285,Moorland Way,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
315285,Moorland Way,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
315285,Moorland Way,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
315285,Moorland Way,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
315285,Moorland Way,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
315285,Moorland Way,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
315285,Moorland Way,2023-06-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
315285,Moorland Way,2023-06-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
315285,Moorland Way,2023-06-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
315285,Moorland Way,2023-06-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.79
315285,Moorland Way,2023-06-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.57
315285,Moorland Way,2023-06-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.37
315285,Moorland Way,2023-06-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
315285,Moorland Way,2023-06-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
315285,Moorland Way,2023-06-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
315285,Moorland Way,2023-06-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
315285,Moorland Way,2023-06-07T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-07T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-07T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-07T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.09
315285,Moorland Way,2023-06-07T01:00:00.000+00:00,feeder,,L2 Active Power,kW,4.42
315285,Moorland Way,2023-06-07T01:00:00.000+00:00,feeder,,L1 Active Power,kW,1.89
315285,Moorland Way,2023-06-07T01:00:00.000+00:00,feeder,,N Current (RMS),A,10.4
315285,Moorland Way,2023-06-07T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
315285,Moorland Way,2023-06-07T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
315285,Moorland Way,2023-06-07T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
315285,Moorland Way,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
315285,Moorland Way,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
315285,Moorland Way,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.99
315285,Moorland Way,2023-06-07T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
315285,Moorland Way,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
315285,Moorland Way,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
315285,Moorland Way,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
315285,Moorland Way,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
315285,Moorland Way,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
315285,Moorland Way,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
315285,Moorland Way,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
315285,Moorland Way,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
315285,Moorland Way,2023-06-07T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
315285,Moorland Way,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
315285,Moorland Way,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
315285,Moorland Way,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
315285,Moorland Way,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
315285,Moorland Way,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-07T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T01:00:00.000+00:00,transformer,,Temperature,C,21.2
315285,Moorland Way,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
315285,Moorland Way,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
315285,Moorland Way,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
315285,Moorland Way,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
315285,Moorland Way,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
315285,Moorland Way,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
315285,Moorland Way,2023-06-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
315285,Moorland Way,2023-06-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
315285,Moorland Way,2023-06-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
315285,Moorland Way,2023-06-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.23
315285,Moorland Way,2023-06-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.42
315285,Moorland Way,2023-06-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.62
315285,Moorland Way,2023-06-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
315285,Moorland Way,2023-06-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
315285,Moorland Way,2023-06-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
315285,Moorland Way,2023-06-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
315285,Moorland Way,2023-06-07T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-07T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-06-07T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-07T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.29
315285,Moorland Way,2023-06-07T00:50:00.000+00:00,feeder,,L2 Active Power,kW,4.56
315285,Moorland Way,2023-06-07T00:50:00.000+00:00,feeder,,L1 Active Power,kW,5.14
315285,Moorland Way,2023-06-07T00:50:00.000+00:00,feeder,,N Current (RMS),A,15.4
315285,Moorland Way,2023-06-07T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
315285,Moorland Way,2023-06-07T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
315285,Moorland Way,2023-06-07T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
315285,Moorland Way,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
315285,Moorland Way,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
315285,Moorland Way,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.56
315285,Moorland Way,2023-06-07T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
315285,Moorland Way,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
315285,Moorland Way,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
315285,Moorland Way,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
315285,Moorland Way,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
315285,Moorland Way,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
315285,Moorland Way,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
315285,Moorland Way,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
315285,Moorland Way,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
315285,Moorland Way,2023-06-07T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
315285,Moorland Way,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
315285,Moorland Way,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
315285,Moorland Way,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
315285,Moorland Way,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
315285,Moorland Way,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-07T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T00:50:00.000+00:00,transformer,,Temperature,C,21.3
315285,Moorland Way,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315285,Moorland Way,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
315285,Moorland Way,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
315285,Moorland Way,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
315285,Moorland Way,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
315285,Moorland Way,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
315285,Moorland Way,2023-06-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
315285,Moorland Way,2023-06-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
315285,Moorland Way,2023-06-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
315285,Moorland Way,2023-06-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.36
315285,Moorland Way,2023-06-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.88
315285,Moorland Way,2023-06-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.22
315285,Moorland Way,2023-06-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
315285,Moorland Way,2023-06-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
315285,Moorland Way,2023-06-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
315285,Moorland Way,2023-06-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
315285,Moorland Way,2023-06-07T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
315285,Moorland Way,2023-06-07T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-07T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-07T00:40:00.000+00:00,feeder,,L3 Active Power,kW,5.47
315285,Moorland Way,2023-06-07T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.7
315285,Moorland Way,2023-06-07T00:40:00.000+00:00,feeder,,L1 Active Power,kW,6.11
315285,Moorland Way,2023-06-07T00:40:00.000+00:00,feeder,,N Current (RMS),A,15.9
315285,Moorland Way,2023-06-07T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
315285,Moorland Way,2023-06-07T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
315285,Moorland Way,2023-06-07T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
315285,Moorland Way,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
315285,Moorland Way,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.36
315285,Moorland Way,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.22
315285,Moorland Way,2023-06-07T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
315285,Moorland Way,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
315285,Moorland Way,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
315285,Moorland Way,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
315285,Moorland Way,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
315285,Moorland Way,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
315285,Moorland Way,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
315285,Moorland Way,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
315285,Moorland Way,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
315285,Moorland Way,2023-06-07T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
315285,Moorland Way,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
315285,Moorland Way,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
315285,Moorland Way,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
315285,Moorland Way,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
315285,Moorland Way,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-07T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T00:40:00.000+00:00,transformer,,Temperature,C,21.4
315285,Moorland Way,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315285,Moorland Way,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
315285,Moorland Way,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
315285,Moorland Way,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
315285,Moorland Way,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
315285,Moorland Way,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
315285,Moorland Way,2023-06-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
315285,Moorland Way,2023-06-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
315285,Moorland Way,2023-06-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
315285,Moorland Way,2023-06-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.68
315285,Moorland Way,2023-06-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.32
315285,Moorland Way,2023-06-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.84
315285,Moorland Way,2023-06-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
315285,Moorland Way,2023-06-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
315285,Moorland Way,2023-06-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
315285,Moorland Way,2023-06-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
315285,Moorland Way,2023-06-07T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-07T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-07T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-07T00:30:00.000+00:00,feeder,,L3 Active Power,kW,5.08
315285,Moorland Way,2023-06-07T00:30:00.000+00:00,feeder,,L2 Active Power,kW,1.9
315285,Moorland Way,2023-06-07T00:30:00.000+00:00,feeder,,L1 Active Power,kW,10.58
315285,Moorland Way,2023-06-07T00:30:00.000+00:00,feeder,,N Current (RMS),A,32.9
315285,Moorland Way,2023-06-07T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
315285,Moorland Way,2023-06-07T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
315285,Moorland Way,2023-06-07T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
315285,Moorland Way,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
315285,Moorland Way,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
315285,Moorland Way,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.82
315285,Moorland Way,2023-06-07T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
315285,Moorland Way,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
315285,Moorland Way,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
315285,Moorland Way,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
315285,Moorland Way,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
315285,Moorland Way,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
315285,Moorland Way,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
315285,Moorland Way,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
315285,Moorland Way,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
315285,Moorland Way,2023-06-07T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
315285,Moorland Way,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
315285,Moorland Way,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
315285,Moorland Way,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
315285,Moorland Way,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
315285,Moorland Way,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-07T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T00:30:00.000+00:00,transformer,,Temperature,C,21.4
315285,Moorland Way,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
315285,Moorland Way,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
315285,Moorland Way,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
315285,Moorland Way,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
315285,Moorland Way,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
315285,Moorland Way,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
315285,Moorland Way,2023-06-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
315285,Moorland Way,2023-06-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
315285,Moorland Way,2023-06-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
315285,Moorland Way,2023-06-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.67
315285,Moorland Way,2023-06-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.2
315285,Moorland Way,2023-06-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.21
315285,Moorland Way,2023-06-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
315285,Moorland Way,2023-06-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
315285,Moorland Way,2023-06-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
315285,Moorland Way,2023-06-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
315285,Moorland Way,2023-06-07T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-07T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
315285,Moorland Way,2023-06-07T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-07T00:20:00.000+00:00,feeder,,L3 Active Power,kW,5.6
315285,Moorland Way,2023-06-07T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.81
315285,Moorland Way,2023-06-07T00:20:00.000+00:00,feeder,,L1 Active Power,kW,6.36
315285,Moorland Way,2023-06-07T00:20:00.000+00:00,feeder,,N Current (RMS),A,20.0
315285,Moorland Way,2023-06-07T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
315285,Moorland Way,2023-06-07T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
315285,Moorland Way,2023-06-07T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
315285,Moorland Way,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
315285,Moorland Way,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.35
315285,Moorland Way,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.24
315285,Moorland Way,2023-06-07T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
315285,Moorland Way,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
315285,Moorland Way,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
315285,Moorland Way,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
315285,Moorland Way,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
315285,Moorland Way,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
315285,Moorland Way,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
315285,Moorland Way,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
315285,Moorland Way,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
315285,Moorland Way,2023-06-07T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
315285,Moorland Way,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
315285,Moorland Way,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
315285,Moorland Way,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
315285,Moorland Way,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-07T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T00:20:00.000+00:00,transformer,,Temperature,C,21.5
315285,Moorland Way,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
315285,Moorland Way,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
315285,Moorland Way,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
315285,Moorland Way,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
315285,Moorland Way,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
315285,Moorland Way,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
315285,Moorland Way,2023-06-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
315285,Moorland Way,2023-06-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
315285,Moorland Way,2023-06-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
315285,Moorland Way,2023-06-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.67
315285,Moorland Way,2023-06-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.21
315285,Moorland Way,2023-06-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.41
315285,Moorland Way,2023-06-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
315285,Moorland Way,2023-06-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
315285,Moorland Way,2023-06-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
315285,Moorland Way,2023-06-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
315285,Moorland Way,2023-06-07T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-07T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
315285,Moorland Way,2023-06-07T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-07T00:10:00.000+00:00,feeder,,L3 Active Power,kW,4.14
315285,Moorland Way,2023-06-07T00:10:00.000+00:00,feeder,,L2 Active Power,kW,1.85
315285,Moorland Way,2023-06-07T00:10:00.000+00:00,feeder,,L1 Active Power,kW,5.62
315285,Moorland Way,2023-06-07T00:10:00.000+00:00,feeder,,N Current (RMS),A,14.8
315285,Moorland Way,2023-06-07T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
315285,Moorland Way,2023-06-07T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
315285,Moorland Way,2023-06-07T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
315285,Moorland Way,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
315285,Moorland Way,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
315285,Moorland Way,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.27
315285,Moorland Way,2023-06-07T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
315285,Moorland Way,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
315285,Moorland Way,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
315285,Moorland Way,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
315285,Moorland Way,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
315285,Moorland Way,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
315285,Moorland Way,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
315285,Moorland Way,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
315285,Moorland Way,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
315285,Moorland Way,2023-06-07T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
315285,Moorland Way,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
315285,Moorland Way,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
315285,Moorland Way,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
315285,Moorland Way,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-07T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T00:10:00.000+00:00,transformer,,Temperature,C,21.7
315285,Moorland Way,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
315285,Moorland Way,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
315285,Moorland Way,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
315285,Moorland Way,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
315285,Moorland Way,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
315285,Moorland Way,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
315285,Moorland Way,2023-06-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
315285,Moorland Way,2023-06-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
315285,Moorland Way,2023-06-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
315285,Moorland Way,2023-06-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.04
315285,Moorland Way,2023-06-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.81
315285,Moorland Way,2023-06-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.75
315285,Moorland Way,2023-06-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
315285,Moorland Way,2023-06-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
315285,Moorland Way,2023-06-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
315285,Moorland Way,2023-06-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
315285,Moorland Way,2023-06-07T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
315285,Moorland Way,2023-06-07T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-07T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-07T00:00:00.000+00:00,feeder,,L3 Active Power,kW,7.96
315285,Moorland Way,2023-06-07T00:00:00.000+00:00,feeder,,L2 Active Power,kW,1.89
315285,Moorland Way,2023-06-07T00:00:00.000+00:00,feeder,,L1 Active Power,kW,5.85
315285,Moorland Way,2023-06-07T00:00:00.000+00:00,feeder,,N Current (RMS),A,18.2
315285,Moorland Way,2023-06-07T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
315285,Moorland Way,2023-06-07T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
315285,Moorland Way,2023-06-07T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
315285,Moorland Way,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
315285,Moorland Way,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
315285,Moorland Way,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.29
315285,Moorland Way,2023-06-07T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
315285,Moorland Way,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
315285,Moorland Way,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
315285,Moorland Way,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
315285,Moorland Way,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
315285,Moorland Way,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
315285,Moorland Way,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.17
315285,Moorland Way,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
315285,Moorland Way,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.2
315285,Moorland Way,2023-06-07T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
315285,Moorland Way,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
315285,Moorland Way,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
315285,Moorland Way,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
315285,Moorland Way,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-07T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-07T00:00:00.000+00:00,transformer,,Temperature,C,21.8
315285,Moorland Way,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
315285,Moorland Way,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
315285,Moorland Way,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
315285,Moorland Way,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
315285,Moorland Way,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
315285,Moorland Way,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
315285,Moorland Way,2023-06-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
315285,Moorland Way,2023-06-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
315285,Moorland Way,2023-06-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
315285,Moorland Way,2023-06-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.56
315285,Moorland Way,2023-06-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.04
315285,Moorland Way,2023-06-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.32
315285,Moorland Way,2023-06-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
315285,Moorland Way,2023-06-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
315285,Moorland Way,2023-06-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
315285,Moorland Way,2023-06-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
315285,Moorland Way,2023-06-08T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-08T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
315285,Moorland Way,2023-06-08T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-08T23:50:00.000+00:00,feeder,,L3 Active Power,kW,1.96
315285,Moorland Way,2023-06-08T23:50:00.000+00:00,feeder,,L2 Active Power,kW,1.97
315285,Moorland Way,2023-06-08T23:50:00.000+00:00,feeder,,L1 Active Power,kW,2.25
315285,Moorland Way,2023-06-08T23:50:00.000+00:00,feeder,,N Current (RMS),A,7.9
315285,Moorland Way,2023-06-08T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
315285,Moorland Way,2023-06-08T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
315285,Moorland Way,2023-06-08T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
315285,Moorland Way,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
315285,Moorland Way,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
315285,Moorland Way,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.09
315285,Moorland Way,2023-06-08T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
315285,Moorland Way,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
315285,Moorland Way,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
315285,Moorland Way,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
315285,Moorland Way,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
315285,Moorland Way,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
315285,Moorland Way,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
315285,Moorland Way,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
315285,Moorland Way,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
315285,Moorland Way,2023-06-08T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
315285,Moorland Way,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
315285,Moorland Way,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
315285,Moorland Way,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
315285,Moorland Way,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-08T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T23:50:00.000+00:00,transformer,,Temperature,C,25.5
315285,Moorland Way,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
315285,Moorland Way,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
315285,Moorland Way,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
315285,Moorland Way,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
315285,Moorland Way,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
315285,Moorland Way,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
315285,Moorland Way,2023-06-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
315285,Moorland Way,2023-06-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
315285,Moorland Way,2023-06-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
315285,Moorland Way,2023-06-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.07
315285,Moorland Way,2023-06-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.1
315285,Moorland Way,2023-06-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.07
315285,Moorland Way,2023-06-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
315285,Moorland Way,2023-06-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
315285,Moorland Way,2023-06-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
315285,Moorland Way,2023-06-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
315285,Moorland Way,2023-06-08T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-08T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-08T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-08T23:40:00.000+00:00,feeder,,L3 Active Power,kW,5.92
315285,Moorland Way,2023-06-08T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.43
315285,Moorland Way,2023-06-08T23:40:00.000+00:00,feeder,,L1 Active Power,kW,3.68
315285,Moorland Way,2023-06-08T23:40:00.000+00:00,feeder,,N Current (RMS),A,13.5
315285,Moorland Way,2023-06-08T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
315285,Moorland Way,2023-06-08T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
315285,Moorland Way,2023-06-08T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
315285,Moorland Way,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
315285,Moorland Way,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
315285,Moorland Way,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
315285,Moorland Way,2023-06-08T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
315285,Moorland Way,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
315285,Moorland Way,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
315285,Moorland Way,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
315285,Moorland Way,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
315285,Moorland Way,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
315285,Moorland Way,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
315285,Moorland Way,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
315285,Moorland Way,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
315285,Moorland Way,2023-06-08T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
315285,Moorland Way,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
315285,Moorland Way,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
315285,Moorland Way,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
315285,Moorland Way,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
315285,Moorland Way,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-08T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T23:40:00.000+00:00,transformer,,Temperature,C,25.6
315285,Moorland Way,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
315285,Moorland Way,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
315285,Moorland Way,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
315285,Moorland Way,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
315285,Moorland Way,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
315285,Moorland Way,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
315285,Moorland Way,2023-06-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
315285,Moorland Way,2023-06-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
315285,Moorland Way,2023-06-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
315285,Moorland Way,2023-06-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.28
315285,Moorland Way,2023-06-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.45
315285,Moorland Way,2023-06-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.35
315285,Moorland Way,2023-06-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
315285,Moorland Way,2023-06-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
315285,Moorland Way,2023-06-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
315285,Moorland Way,2023-06-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
315285,Moorland Way,2023-06-08T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-08T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-08T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
