Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-08T23:30:00.000+00:00,feeder,,L3 Active Power,kW,8.54
315285,Moorland Way,2023-06-08T23:30:00.000+00:00,feeder,,L2 Active Power,kW,1.78
315285,Moorland Way,2023-06-08T23:30:00.000+00:00,feeder,,L1 Active Power,kW,5.76
315285,Moorland Way,2023-06-08T23:30:00.000+00:00,feeder,,N Current (RMS),A,19.2
315285,Moorland Way,2023-06-08T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
315285,Moorland Way,2023-06-08T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
315285,Moorland Way,2023-06-08T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
315285,Moorland Way,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
315285,Moorland Way,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
315285,Moorland Way,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.35
315285,Moorland Way,2023-06-08T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
315285,Moorland Way,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
315285,Moorland Way,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
315285,Moorland Way,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
315285,Moorland Way,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
315285,Moorland Way,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
315285,Moorland Way,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
315285,Moorland Way,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
315285,Moorland Way,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.76
315285,Moorland Way,2023-06-08T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
315285,Moorland Way,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
315285,Moorland Way,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
315285,Moorland Way,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
315285,Moorland Way,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
315285,Moorland Way,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-08T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T23:30:00.000+00:00,transformer,,Temperature,C,25.6
315285,Moorland Way,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
315285,Moorland Way,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
315285,Moorland Way,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
315285,Moorland Way,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
315285,Moorland Way,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
315285,Moorland Way,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
315285,Moorland Way,2023-06-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
315285,Moorland Way,2023-06-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
315285,Moorland Way,2023-06-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
315285,Moorland Way,2023-06-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.99
315285,Moorland Way,2023-06-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.92
315285,Moorland Way,2023-06-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.84
315285,Moorland Way,2023-06-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
315285,Moorland Way,2023-06-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
315285,Moorland Way,2023-06-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
315285,Moorland Way,2023-06-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
315285,Moorland Way,2023-06-08T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-08T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
315285,Moorland Way,2023-06-08T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-08T23:20:00.000+00:00,feeder,,L3 Active Power,kW,3.29
315285,Moorland Way,2023-06-08T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.08
315285,Moorland Way,2023-06-08T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.47
315285,Moorland Way,2023-06-08T23:20:00.000+00:00,feeder,,N Current (RMS),A,15.4
315285,Moorland Way,2023-06-08T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
315285,Moorland Way,2023-06-08T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
315285,Moorland Way,2023-06-08T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
315285,Moorland Way,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
315285,Moorland Way,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
315285,Moorland Way,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.42
315285,Moorland Way,2023-06-08T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
315285,Moorland Way,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
315285,Moorland Way,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
315285,Moorland Way,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
315285,Moorland Way,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
315285,Moorland Way,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
315285,Moorland Way,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.54
315285,Moorland Way,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
315285,Moorland Way,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.89
315285,Moorland Way,2023-06-08T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
315285,Moorland Way,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
315285,Moorland Way,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
315285,Moorland Way,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
315285,Moorland Way,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
315285,Moorland Way,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-08T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T23:20:00.000+00:00,transformer,,Temperature,C,25.6
315285,Moorland Way,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
315285,Moorland Way,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
315285,Moorland Way,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
315285,Moorland Way,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
315285,Moorland Way,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
315285,Moorland Way,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
315285,Moorland Way,2023-06-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
315285,Moorland Way,2023-06-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
315285,Moorland Way,2023-06-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.4
315285,Moorland Way,2023-06-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.38
315285,Moorland Way,2023-06-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.75
315285,Moorland Way,2023-06-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
315285,Moorland Way,2023-06-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
315285,Moorland Way,2023-06-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
315285,Moorland Way,2023-06-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
315285,Moorland Way,2023-06-08T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-08T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-08T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-08T23:10:00.000+00:00,feeder,,L3 Active Power,kW,2.13
315285,Moorland Way,2023-06-08T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.51
315285,Moorland Way,2023-06-08T23:10:00.000+00:00,feeder,,L1 Active Power,kW,5.37
315285,Moorland Way,2023-06-08T23:10:00.000+00:00,feeder,,N Current (RMS),A,16.7
315285,Moorland Way,2023-06-08T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
315285,Moorland Way,2023-06-08T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
315285,Moorland Way,2023-06-08T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
315285,Moorland Way,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.48
315285,Moorland Way,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
315285,Moorland Way,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.14
315285,Moorland Way,2023-06-08T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.7
315285,Moorland Way,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.5
315285,Moorland Way,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
315285,Moorland Way,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
315285,Moorland Way,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
315285,Moorland Way,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
315285,Moorland Way,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
315285,Moorland Way,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
315285,Moorland Way,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.4
315285,Moorland Way,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
315285,Moorland Way,2023-06-08T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
315285,Moorland Way,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
315285,Moorland Way,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
315285,Moorland Way,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
315285,Moorland Way,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
315285,Moorland Way,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-08T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T23:10:00.000+00:00,transformer,,Temperature,C,25.6
315285,Moorland Way,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
315285,Moorland Way,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
315285,Moorland Way,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
315285,Moorland Way,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
315285,Moorland Way,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
315285,Moorland Way,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
315285,Moorland Way,2023-06-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
315285,Moorland Way,2023-06-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
315285,Moorland Way,2023-06-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
315285,Moorland Way,2023-06-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.91
315285,Moorland Way,2023-06-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.69
315285,Moorland Way,2023-06-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.42
315285,Moorland Way,2023-06-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
315285,Moorland Way,2023-06-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
315285,Moorland Way,2023-06-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
315285,Moorland Way,2023-06-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
315285,Moorland Way,2023-06-08T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-08T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-08T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-08T23:00:00.000+00:00,feeder,,L3 Active Power,kW,2.04
315285,Moorland Way,2023-06-08T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.22
315285,Moorland Way,2023-06-08T23:00:00.000+00:00,feeder,,L1 Active Power,kW,2.31
315285,Moorland Way,2023-06-08T23:00:00.000+00:00,feeder,,N Current (RMS),A,8.8
315285,Moorland Way,2023-06-08T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
315285,Moorland Way,2023-06-08T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
315285,Moorland Way,2023-06-08T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
315285,Moorland Way,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.22
315285,Moorland Way,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
315285,Moorland Way,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.78
315285,Moorland Way,2023-06-08T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
315285,Moorland Way,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.0
315285,Moorland Way,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
315285,Moorland Way,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
315285,Moorland Way,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
315285,Moorland Way,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
315285,Moorland Way,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
315285,Moorland Way,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.46
315285,Moorland Way,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
315285,Moorland Way,2023-06-08T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
315285,Moorland Way,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
315285,Moorland Way,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
315285,Moorland Way,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
315285,Moorland Way,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.13
315285,Moorland Way,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-08T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-08T23:00:00.000+00:00,transformer,,Temperature,C,25.7
315285,Moorland Way,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
315285,Moorland Way,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
315285,Moorland Way,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
315285,Moorland Way,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
315285,Moorland Way,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
315285,Moorland Way,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
315285,Moorland Way,2023-06-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
315285,Moorland Way,2023-06-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
315285,Moorland Way,2023-06-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
315285,Moorland Way,2023-06-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.62
315285,Moorland Way,2023-06-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.53
315285,Moorland Way,2023-06-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.76
315285,Moorland Way,2023-06-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
315285,Moorland Way,2023-06-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
315285,Moorland Way,2023-06-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
315285,Moorland Way,2023-06-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
315285,Moorland Way,2023-06-08T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-08T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-08T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-08T22:50:00.000+00:00,feeder,,L3 Active Power,kW,2.05
315285,Moorland Way,2023-06-08T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.85
315285,Moorland Way,2023-06-08T22:50:00.000+00:00,feeder,,L1 Active Power,kW,4.52
315285,Moorland Way,2023-06-08T22:50:00.000+00:00,feeder,,N Current (RMS),A,14.9
315285,Moorland Way,2023-06-08T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
315285,Moorland Way,2023-06-08T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
315285,Moorland Way,2023-06-08T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
315285,Moorland Way,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.18
315285,Moorland Way,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
315285,Moorland Way,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.9
315285,Moorland Way,2023-06-08T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.1
315285,Moorland Way,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.1
315285,Moorland Way,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
315285,Moorland Way,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
315285,Moorland Way,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
315285,Moorland Way,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
315285,Moorland Way,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
315285,Moorland Way,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
315285,Moorland Way,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
315285,Moorland Way,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
315285,Moorland Way,2023-06-08T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
315285,Moorland Way,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
315285,Moorland Way,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
315285,Moorland Way,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
315285,Moorland Way,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-08T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T22:50:00.000+00:00,transformer,,Temperature,C,25.8
315285,Moorland Way,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
315285,Moorland Way,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
315285,Moorland Way,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
315285,Moorland Way,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
315285,Moorland Way,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
315285,Moorland Way,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
315285,Moorland Way,2023-06-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
315285,Moorland Way,2023-06-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
315285,Moorland Way,2023-06-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
315285,Moorland Way,2023-06-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.77
315285,Moorland Way,2023-06-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.91
315285,Moorland Way,2023-06-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.46
315285,Moorland Way,2023-06-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
315285,Moorland Way,2023-06-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
315285,Moorland Way,2023-06-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
315285,Moorland Way,2023-06-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
315285,Moorland Way,2023-06-08T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-08T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-08T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-08T22:40:00.000+00:00,feeder,,L3 Active Power,kW,4.75
315285,Moorland Way,2023-06-08T22:40:00.000+00:00,feeder,,L2 Active Power,kW,2.09
315285,Moorland Way,2023-06-08T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.5
315285,Moorland Way,2023-06-08T22:40:00.000+00:00,feeder,,N Current (RMS),A,15.8
315285,Moorland Way,2023-06-08T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
315285,Moorland Way,2023-06-08T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
315285,Moorland Way,2023-06-08T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
315285,Moorland Way,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.6
315285,Moorland Way,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
315285,Moorland Way,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.72
315285,Moorland Way,2023-06-08T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
315285,Moorland Way,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.9
315285,Moorland Way,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
315285,Moorland Way,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
315285,Moorland Way,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
315285,Moorland Way,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
315285,Moorland Way,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
315285,Moorland Way,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.45
315285,Moorland Way,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
315285,Moorland Way,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
315285,Moorland Way,2023-06-08T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
315285,Moorland Way,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
315285,Moorland Way,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
315285,Moorland Way,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
315285,Moorland Way,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-08T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T22:40:00.000+00:00,transformer,,Temperature,C,25.9
315285,Moorland Way,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
315285,Moorland Way,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
315285,Moorland Way,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
315285,Moorland Way,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
315285,Moorland Way,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
315285,Moorland Way,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
315285,Moorland Way,2023-06-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
315285,Moorland Way,2023-06-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
315285,Moorland Way,2023-06-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
315285,Moorland Way,2023-06-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.81
315285,Moorland Way,2023-06-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.25
315285,Moorland Way,2023-06-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.04
315285,Moorland Way,2023-06-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
315285,Moorland Way,2023-06-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
315285,Moorland Way,2023-06-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
315285,Moorland Way,2023-06-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
315285,Moorland Way,2023-06-08T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-08T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-08T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-08T22:30:00.000+00:00,feeder,,L3 Active Power,kW,3.36
315285,Moorland Way,2023-06-08T22:30:00.000+00:00,feeder,,L2 Active Power,kW,2.12
315285,Moorland Way,2023-06-08T22:30:00.000+00:00,feeder,,L1 Active Power,kW,6.48
315285,Moorland Way,2023-06-08T22:30:00.000+00:00,feeder,,N Current (RMS),A,19.8
315285,Moorland Way,2023-06-08T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
315285,Moorland Way,2023-06-08T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
315285,Moorland Way,2023-06-08T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
315285,Moorland Way,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.69
315285,Moorland Way,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
315285,Moorland Way,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.56
315285,Moorland Way,2023-06-08T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
315285,Moorland Way,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
315285,Moorland Way,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
315285,Moorland Way,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
315285,Moorland Way,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
315285,Moorland Way,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
315285,Moorland Way,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
315285,Moorland Way,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.87
315285,Moorland Way,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
315285,Moorland Way,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
315285,Moorland Way,2023-06-08T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
315285,Moorland Way,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
315285,Moorland Way,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
315285,Moorland Way,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
315285,Moorland Way,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-08T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T22:30:00.000+00:00,transformer,,Temperature,C,26.0
315285,Moorland Way,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
315285,Moorland Way,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
315285,Moorland Way,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
315285,Moorland Way,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
315285,Moorland Way,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
315285,Moorland Way,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
315285,Moorland Way,2023-06-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
315285,Moorland Way,2023-06-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
315285,Moorland Way,2023-06-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
315285,Moorland Way,2023-06-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.92
315285,Moorland Way,2023-06-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.86
315285,Moorland Way,2023-06-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.03
315285,Moorland Way,2023-06-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
315285,Moorland Way,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
315285,Moorland Way,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
315285,Moorland Way,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
315285,Moorland Way,2023-06-08T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-08T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
315285,Moorland Way,2023-06-08T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-08T22:20:00.000+00:00,feeder,,L3 Active Power,kW,5.83
315285,Moorland Way,2023-06-08T22:20:00.000+00:00,feeder,,L2 Active Power,kW,1.94
315285,Moorland Way,2023-06-08T22:20:00.000+00:00,feeder,,L1 Active Power,kW,6.8
315285,Moorland Way,2023-06-08T22:20:00.000+00:00,feeder,,N Current (RMS),A,22.3
315285,Moorland Way,2023-06-08T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
315285,Moorland Way,2023-06-08T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
315285,Moorland Way,2023-06-08T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
315285,Moorland Way,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
315285,Moorland Way,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
315285,Moorland Way,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.23
315285,Moorland Way,2023-06-08T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
315285,Moorland Way,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
315285,Moorland Way,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
315285,Moorland Way,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
315285,Moorland Way,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
315285,Moorland Way,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
315285,Moorland Way,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.28
315285,Moorland Way,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
315285,Moorland Way,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.57
315285,Moorland Way,2023-06-08T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
315285,Moorland Way,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
315285,Moorland Way,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
315285,Moorland Way,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
315285,Moorland Way,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
315285,Moorland Way,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-08T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T22:20:00.000+00:00,transformer,,Temperature,C,26.2
315285,Moorland Way,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
315285,Moorland Way,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
315285,Moorland Way,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
315285,Moorland Way,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
315285,Moorland Way,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
315285,Moorland Way,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
315285,Moorland Way,2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
315285,Moorland Way,2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
315285,Moorland Way,2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.61
315285,Moorland Way,2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.19
315285,Moorland Way,2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.6
315285,Moorland Way,2023-06-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
315285,Moorland Way,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
315285,Moorland Way,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
315285,Moorland Way,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
315285,Moorland Way,2023-06-08T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-08T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-08T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-08T22:10:00.000+00:00,feeder,,L3 Active Power,kW,6.08
315285,Moorland Way,2023-06-08T22:10:00.000+00:00,feeder,,L2 Active Power,kW,2.79
315285,Moorland Way,2023-06-08T22:10:00.000+00:00,feeder,,L1 Active Power,kW,6.18
315285,Moorland Way,2023-06-08T22:10:00.000+00:00,feeder,,N Current (RMS),A,17.3
315285,Moorland Way,2023-06-08T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
315285,Moorland Way,2023-06-08T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
315285,Moorland Way,2023-06-08T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
315285,Moorland Way,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
315285,Moorland Way,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
315285,Moorland Way,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
315285,Moorland Way,2023-06-08T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
315285,Moorland Way,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
315285,Moorland Way,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
315285,Moorland Way,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
315285,Moorland Way,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
315285,Moorland Way,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
315285,Moorland Way,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
315285,Moorland Way,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
315285,Moorland Way,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.67
315285,Moorland Way,2023-06-08T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
315285,Moorland Way,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
315285,Moorland Way,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
315285,Moorland Way,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
315285,Moorland Way,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
315285,Moorland Way,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-08T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T22:10:00.000+00:00,transformer,,Temperature,C,26.3
315285,Moorland Way,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
315285,Moorland Way,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
315285,Moorland Way,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
315285,Moorland Way,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
315285,Moorland Way,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
315285,Moorland Way,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
315285,Moorland Way,2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
315285,Moorland Way,2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
315285,Moorland Way,2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
315285,Moorland Way,2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.49
315285,Moorland Way,2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.85
315285,Moorland Way,2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.76
315285,Moorland Way,2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
315285,Moorland Way,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
315285,Moorland Way,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
315285,Moorland Way,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
315285,Moorland Way,2023-06-08T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-08T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-08T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-08T22:00:00.000+00:00,feeder,,L3 Active Power,kW,4.94
315285,Moorland Way,2023-06-08T22:00:00.000+00:00,feeder,,L2 Active Power,kW,2.9
315285,Moorland Way,2023-06-08T22:00:00.000+00:00,feeder,,L1 Active Power,kW,5.67
315285,Moorland Way,2023-06-08T22:00:00.000+00:00,feeder,,N Current (RMS),A,13.8
315285,Moorland Way,2023-06-08T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
315285,Moorland Way,2023-06-08T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
315285,Moorland Way,2023-06-08T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
315285,Moorland Way,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
315285,Moorland Way,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
315285,Moorland Way,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
315285,Moorland Way,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.34
315285,Moorland Way,2023-06-08T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
315285,Moorland Way,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
315285,Moorland Way,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
315285,Moorland Way,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
315285,Moorland Way,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
315285,Moorland Way,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
315285,Moorland Way,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
315285,Moorland Way,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.68
315285,Moorland Way,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
315285,Moorland Way,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.21
315285,Moorland Way,2023-06-08T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
315285,Moorland Way,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
315285,Moorland Way,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
315285,Moorland Way,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
315285,Moorland Way,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
315285,Moorland Way,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-08T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T22:00:00.000+00:00,transformer,,Temperature,C,26.5
315285,Moorland Way,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
315285,Moorland Way,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
315285,Moorland Way,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
315285,Moorland Way,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
315285,Moorland Way,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
