Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
315285,Moorland Way,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
315285,Moorland Way,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
315285,Moorland Way,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
315285,Moorland Way,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.76
315285,Moorland Way,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.29
315285,Moorland Way,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.19
315285,Moorland Way,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
315285,Moorland Way,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
315285,Moorland Way,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
315285,Moorland Way,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
315285,Moorland Way,2023-06-08T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-08T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-08T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-08T21:50:00.000+00:00,feeder,,L3 Active Power,kW,3.43
315285,Moorland Way,2023-06-08T21:50:00.000+00:00,feeder,,L2 Active Power,kW,2.82
315285,Moorland Way,2023-06-08T21:50:00.000+00:00,feeder,,L1 Active Power,kW,4.25
315285,Moorland Way,2023-06-08T21:50:00.000+00:00,feeder,,N Current (RMS),A,12.7
315285,Moorland Way,2023-06-08T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
315285,Moorland Way,2023-06-08T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
315285,Moorland Way,2023-06-08T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
315285,Moorland Way,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
315285,Moorland Way,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
315285,Moorland Way,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
315285,Moorland Way,2023-06-08T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
315285,Moorland Way,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
315285,Moorland Way,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
315285,Moorland Way,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
315285,Moorland Way,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
315285,Moorland Way,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
315285,Moorland Way,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
315285,Moorland Way,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.23
315285,Moorland Way,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
315285,Moorland Way,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
315285,Moorland Way,2023-06-08T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
315285,Moorland Way,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
315285,Moorland Way,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
315285,Moorland Way,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
315285,Moorland Way,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
315285,Moorland Way,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-08T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T21:50:00.000+00:00,transformer,,Temperature,C,26.7
315285,Moorland Way,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
315285,Moorland Way,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
315285,Moorland Way,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
315285,Moorland Way,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
315285,Moorland Way,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
315285,Moorland Way,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
315285,Moorland Way,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
315285,Moorland Way,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
315285,Moorland Way,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
315285,Moorland Way,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.05
315285,Moorland Way,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
315285,Moorland Way,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.97
315285,Moorland Way,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
315285,Moorland Way,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
315285,Moorland Way,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
315285,Moorland Way,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
315285,Moorland Way,2023-06-08T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-08T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-08T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-08T21:40:00.000+00:00,feeder,,L3 Active Power,kW,4.11
315285,Moorland Way,2023-06-08T21:40:00.000+00:00,feeder,,L2 Active Power,kW,4.95
315285,Moorland Way,2023-06-08T21:40:00.000+00:00,feeder,,L1 Active Power,kW,5.27
315285,Moorland Way,2023-06-08T21:40:00.000+00:00,feeder,,N Current (RMS),A,18.1
315285,Moorland Way,2023-06-08T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
315285,Moorland Way,2023-06-08T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
315285,Moorland Way,2023-06-08T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
315285,Moorland Way,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
315285,Moorland Way,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
315285,Moorland Way,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
315285,Moorland Way,2023-06-08T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
315285,Moorland Way,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
315285,Moorland Way,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
315285,Moorland Way,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
315285,Moorland Way,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
315285,Moorland Way,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
315285,Moorland Way,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
315285,Moorland Way,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.93
315285,Moorland Way,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
315285,Moorland Way,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.94
315285,Moorland Way,2023-06-08T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
315285,Moorland Way,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
315285,Moorland Way,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
315285,Moorland Way,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
315285,Moorland Way,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
315285,Moorland Way,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-08T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,26.9
315285,Moorland Way,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
315285,Moorland Way,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
315285,Moorland Way,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
315285,Moorland Way,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
315285,Moorland Way,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
315285,Moorland Way,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
315285,Moorland Way,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
315285,Moorland Way,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
315285,Moorland Way,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
315285,Moorland Way,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.83
315285,Moorland Way,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.83
315285,Moorland Way,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.63
315285,Moorland Way,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
315285,Moorland Way,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
315285,Moorland Way,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
315285,Moorland Way,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
315285,Moorland Way,2023-06-08T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-08T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-08T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-08T21:30:00.000+00:00,feeder,,L3 Active Power,kW,2.16
315285,Moorland Way,2023-06-08T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.03
315285,Moorland Way,2023-06-08T21:30:00.000+00:00,feeder,,L1 Active Power,kW,3.57
315285,Moorland Way,2023-06-08T21:30:00.000+00:00,feeder,,N Current (RMS),A,13.8
315285,Moorland Way,2023-06-08T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
315285,Moorland Way,2023-06-08T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
315285,Moorland Way,2023-06-08T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
315285,Moorland Way,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
315285,Moorland Way,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
315285,Moorland Way,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
315285,Moorland Way,2023-06-08T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
315285,Moorland Way,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
315285,Moorland Way,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
315285,Moorland Way,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
315285,Moorland Way,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
315285,Moorland Way,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
315285,Moorland Way,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
315285,Moorland Way,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
315285,Moorland Way,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.26
315285,Moorland Way,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.52
315285,Moorland Way,2023-06-08T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
315285,Moorland Way,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
315285,Moorland Way,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
315285,Moorland Way,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
315285,Moorland Way,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-08T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,27.0
315285,Moorland Way,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315285,Moorland Way,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
315285,Moorland Way,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
315285,Moorland Way,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
315285,Moorland Way,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
315285,Moorland Way,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
315285,Moorland Way,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
315285,Moorland Way,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
315285,Moorland Way,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
315285,Moorland Way,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.87
315285,Moorland Way,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.86
315285,Moorland Way,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.5
315285,Moorland Way,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
315285,Moorland Way,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
315285,Moorland Way,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
315285,Moorland Way,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
315285,Moorland Way,2023-06-08T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-08T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-08T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-08T21:20:00.000+00:00,feeder,,L3 Active Power,kW,2.06
315285,Moorland Way,2023-06-08T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.72
315285,Moorland Way,2023-06-08T21:20:00.000+00:00,feeder,,L1 Active Power,kW,3.44
315285,Moorland Way,2023-06-08T21:20:00.000+00:00,feeder,,N Current (RMS),A,14.8
315285,Moorland Way,2023-06-08T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
315285,Moorland Way,2023-06-08T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
315285,Moorland Way,2023-06-08T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
315285,Moorland Way,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
315285,Moorland Way,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
315285,Moorland Way,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
315285,Moorland Way,2023-06-08T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
315285,Moorland Way,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
315285,Moorland Way,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
315285,Moorland Way,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
315285,Moorland Way,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
315285,Moorland Way,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.17
315285,Moorland Way,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.23
315285,Moorland Way,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.95
315285,Moorland Way,2023-06-08T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
315285,Moorland Way,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.7
315285,Moorland Way,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
315285,Moorland Way,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
315285,Moorland Way,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-08T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,27.1
315285,Moorland Way,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315285,Moorland Way,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
315285,Moorland Way,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
315285,Moorland Way,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
315285,Moorland Way,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
315285,Moorland Way,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
315285,Moorland Way,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
315285,Moorland Way,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.19
315285,Moorland Way,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.16
315285,Moorland Way,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.29
315285,Moorland Way,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
315285,Moorland Way,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
315285,Moorland Way,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
315285,Moorland Way,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
315285,Moorland Way,2023-06-08T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-08T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-08T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-08T21:10:00.000+00:00,feeder,,L3 Active Power,kW,2.19
315285,Moorland Way,2023-06-08T21:10:00.000+00:00,feeder,,L2 Active Power,kW,2.6
315285,Moorland Way,2023-06-08T21:10:00.000+00:00,feeder,,L1 Active Power,kW,3.31
315285,Moorland Way,2023-06-08T21:10:00.000+00:00,feeder,,N Current (RMS),A,10.5
315285,Moorland Way,2023-06-08T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
315285,Moorland Way,2023-06-08T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
315285,Moorland Way,2023-06-08T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
315285,Moorland Way,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
315285,Moorland Way,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
315285,Moorland Way,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.71
315285,Moorland Way,2023-06-08T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
315285,Moorland Way,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
315285,Moorland Way,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
315285,Moorland Way,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
315285,Moorland Way,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
315285,Moorland Way,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.87
315285,Moorland Way,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.23
315285,Moorland Way,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.13
315285,Moorland Way,2023-06-08T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.9
315285,Moorland Way,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.0
315285,Moorland Way,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.9
315285,Moorland Way,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
315285,Moorland Way,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
315285,Moorland Way,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.2
315285,Moorland Way,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-08T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
315285,Moorland Way,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,27.3
315285,Moorland Way,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
315285,Moorland Way,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
315285,Moorland Way,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
315285,Moorland Way,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
315285,Moorland Way,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
315285,Moorland Way,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
315285,Moorland Way,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
315285,Moorland Way,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
315285,Moorland Way,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
315285,Moorland Way,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.91
315285,Moorland Way,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.75
315285,Moorland Way,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.1
315285,Moorland Way,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
315285,Moorland Way,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
315285,Moorland Way,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
315285,Moorland Way,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
315285,Moorland Way,2023-06-08T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-08T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-08T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-08T21:00:00.000+00:00,feeder,,L3 Active Power,kW,2.48
315285,Moorland Way,2023-06-08T21:00:00.000+00:00,feeder,,L2 Active Power,kW,3.16
315285,Moorland Way,2023-06-08T21:00:00.000+00:00,feeder,,L1 Active Power,kW,4.9
315285,Moorland Way,2023-06-08T21:00:00.000+00:00,feeder,,N Current (RMS),A,15.7
315285,Moorland Way,2023-06-08T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
315285,Moorland Way,2023-06-08T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
315285,Moorland Way,2023-06-08T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
315285,Moorland Way,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
315285,Moorland Way,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
315285,Moorland Way,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.27
315285,Moorland Way,2023-06-08T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
315285,Moorland Way,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
315285,Moorland Way,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
315285,Moorland Way,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
315285,Moorland Way,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
315285,Moorland Way,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
315285,Moorland Way,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
315285,Moorland Way,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.39
315285,Moorland Way,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.21
315285,Moorland Way,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.3
315285,Moorland Way,2023-06-08T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
315285,Moorland Way,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
315285,Moorland Way,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
315285,Moorland Way,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
315285,Moorland Way,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-08T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,27.5
315285,Moorland Way,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
315285,Moorland Way,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
315285,Moorland Way,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
315285,Moorland Way,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
315285,Moorland Way,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
315285,Moorland Way,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
315285,Moorland Way,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
315285,Moorland Way,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
315285,Moorland Way,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.37
315285,Moorland Way,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.66
315285,Moorland Way,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.43
315285,Moorland Way,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
315285,Moorland Way,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
315285,Moorland Way,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
315285,Moorland Way,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
315285,Moorland Way,2023-06-08T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-08T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-08T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-08T20:50:00.000+00:00,feeder,,L3 Active Power,kW,2.25
315285,Moorland Way,2023-06-08T20:50:00.000+00:00,feeder,,L2 Active Power,kW,5.55
315285,Moorland Way,2023-06-08T20:50:00.000+00:00,feeder,,L1 Active Power,kW,4.22
315285,Moorland Way,2023-06-08T20:50:00.000+00:00,feeder,,N Current (RMS),A,16.7
315285,Moorland Way,2023-06-08T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
315285,Moorland Way,2023-06-08T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
315285,Moorland Way,2023-06-08T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
315285,Moorland Way,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
315285,Moorland Way,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
315285,Moorland Way,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
315285,Moorland Way,2023-06-08T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
315285,Moorland Way,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
315285,Moorland Way,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
315285,Moorland Way,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
315285,Moorland Way,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
315285,Moorland Way,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
315285,Moorland Way,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.0
315285,Moorland Way,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.31
315285,Moorland Way,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.39
315285,Moorland Way,2023-06-08T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
315285,Moorland Way,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
315285,Moorland Way,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
315285,Moorland Way,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
315285,Moorland Way,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-08T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,27.6
315285,Moorland Way,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
315285,Moorland Way,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
315285,Moorland Way,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
315285,Moorland Way,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
315285,Moorland Way,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
315285,Moorland Way,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
315285,Moorland Way,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
315285,Moorland Way,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
315285,Moorland Way,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.21
315285,Moorland Way,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.04
315285,Moorland Way,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.22
315285,Moorland Way,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
315285,Moorland Way,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
315285,Moorland Way,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
315285,Moorland Way,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
315285,Moorland Way,2023-06-08T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-08T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-08T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-08T20:40:00.000+00:00,feeder,,L3 Active Power,kW,5.97
315285,Moorland Way,2023-06-08T20:40:00.000+00:00,feeder,,L2 Active Power,kW,5.72
315285,Moorland Way,2023-06-08T20:40:00.000+00:00,feeder,,L1 Active Power,kW,3.81
315285,Moorland Way,2023-06-08T20:40:00.000+00:00,feeder,,N Current (RMS),A,21.4
315285,Moorland Way,2023-06-08T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
315285,Moorland Way,2023-06-08T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
315285,Moorland Way,2023-06-08T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
315285,Moorland Way,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.08
315285,Moorland Way,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
315285,Moorland Way,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
315285,Moorland Way,2023-06-08T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
315285,Moorland Way,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
315285,Moorland Way,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
315285,Moorland Way,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
315285,Moorland Way,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
315285,Moorland Way,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
315285,Moorland Way,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
315285,Moorland Way,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.62
315285,Moorland Way,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
315285,Moorland Way,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.89
315285,Moorland Way,2023-06-08T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
315285,Moorland Way,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
315285,Moorland Way,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
315285,Moorland Way,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
315285,Moorland Way,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
315285,Moorland Way,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-08T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,27.7
315285,Moorland Way,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
315285,Moorland Way,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
315285,Moorland Way,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
315285,Moorland Way,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
315285,Moorland Way,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
315285,Moorland Way,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
315285,Moorland Way,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
315285,Moorland Way,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
315285,Moorland Way,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
315285,Moorland Way,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.67
315285,Moorland Way,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.78
315285,Moorland Way,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.47
315285,Moorland Way,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
315285,Moorland Way,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
315285,Moorland Way,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
315285,Moorland Way,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
315285,Moorland Way,2023-06-08T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-08T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-08T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-08T20:30:00.000+00:00,feeder,,L3 Active Power,kW,9.72
315285,Moorland Way,2023-06-08T20:30:00.000+00:00,feeder,,L2 Active Power,kW,13.03
315285,Moorland Way,2023-06-08T20:30:00.000+00:00,feeder,,L1 Active Power,kW,3.66
315285,Moorland Way,2023-06-08T20:30:00.000+00:00,feeder,,N Current (RMS),A,41.9
315285,Moorland Way,2023-06-08T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
315285,Moorland Way,2023-06-08T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.2
315285,Moorland Way,2023-06-08T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
315285,Moorland Way,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
315285,Moorland Way,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
315285,Moorland Way,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.39
315285,Moorland Way,2023-06-08T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
315285,Moorland Way,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
315285,Moorland Way,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
315285,Moorland Way,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
315285,Moorland Way,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
315285,Moorland Way,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
315285,Moorland Way,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
315285,Moorland Way,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.28
315285,Moorland Way,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.83
315285,Moorland Way,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.21
315285,Moorland Way,2023-06-08T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
315285,Moorland Way,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
315285,Moorland Way,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
315285,Moorland Way,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
315285,Moorland Way,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-08T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,27.8
315285,Moorland Way,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
315285,Moorland Way,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
315285,Moorland Way,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
315285,Moorland Way,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
315285,Moorland Way,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
315285,Moorland Way,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
315285,Moorland Way,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
315285,Moorland Way,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
315285,Moorland Way,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
315285,Moorland Way,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.12
315285,Moorland Way,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.21
315285,Moorland Way,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.23
315285,Moorland Way,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
315285,Moorland Way,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
315285,Moorland Way,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
315285,Moorland Way,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
315285,Moorland Way,2023-06-08T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-08T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-08T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-08T20:20:00.000+00:00,feeder,,L3 Active Power,kW,4.47
315285,Moorland Way,2023-06-08T20:20:00.000+00:00,feeder,,L2 Active Power,kW,4.16
315285,Moorland Way,2023-06-08T20:20:00.000+00:00,feeder,,L1 Active Power,kW,3.78
315285,Moorland Way,2023-06-08T20:20:00.000+00:00,feeder,,N Current (RMS),A,16.6
315285,Moorland Way,2023-06-08T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
315285,Moorland Way,2023-06-08T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
315285,Moorland Way,2023-06-08T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
315285,Moorland Way,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
315285,Moorland Way,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
315285,Moorland Way,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
315285,Moorland Way,2023-06-08T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
315285,Moorland Way,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
315285,Moorland Way,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
315285,Moorland Way,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
315285,Moorland Way,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.81
315285,Moorland Way,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.37
315285,Moorland Way,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.28
315285,Moorland Way,2023-06-08T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
315285,Moorland Way,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
315285,Moorland Way,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
315285,Moorland Way,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
315285,Moorland Way,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
