Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
315285,Moorland Way,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-08T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,27.9
315285,Moorland Way,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
315285,Moorland Way,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
315285,Moorland Way,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
315285,Moorland Way,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
315285,Moorland Way,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
315285,Moorland Way,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
315285,Moorland Way,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
315285,Moorland Way,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
315285,Moorland Way,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
315285,Moorland Way,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.63
315285,Moorland Way,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.7
315285,Moorland Way,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.07
315285,Moorland Way,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
315285,Moorland Way,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
315285,Moorland Way,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
315285,Moorland Way,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
315285,Moorland Way,2023-06-08T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-08T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-08T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-08T20:10:00.000+00:00,feeder,,L3 Active Power,kW,3.08
315285,Moorland Way,2023-06-08T20:10:00.000+00:00,feeder,,L2 Active Power,kW,4.95
315285,Moorland Way,2023-06-08T20:10:00.000+00:00,feeder,,L1 Active Power,kW,3.95
315285,Moorland Way,2023-06-08T20:10:00.000+00:00,feeder,,N Current (RMS),A,13.7
315285,Moorland Way,2023-06-08T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
315285,Moorland Way,2023-06-08T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
315285,Moorland Way,2023-06-08T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
315285,Moorland Way,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
315285,Moorland Way,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
315285,Moorland Way,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
315285,Moorland Way,2023-06-08T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
315285,Moorland Way,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
315285,Moorland Way,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
315285,Moorland Way,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
315285,Moorland Way,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
315285,Moorland Way,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
315285,Moorland Way,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.28
315285,Moorland Way,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
315285,Moorland Way,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.41
315285,Moorland Way,2023-06-08T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
315285,Moorland Way,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.1
315285,Moorland Way,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
315285,Moorland Way,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
315285,Moorland Way,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
315285,Moorland Way,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-08T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,27.9
315285,Moorland Way,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
315285,Moorland Way,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
315285,Moorland Way,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
315285,Moorland Way,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
315285,Moorland Way,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
315285,Moorland Way,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
315285,Moorland Way,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
315285,Moorland Way,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
315285,Moorland Way,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.19
315285,Moorland Way,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.03
315285,Moorland Way,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.75
315285,Moorland Way,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
315285,Moorland Way,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
315285,Moorland Way,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
315285,Moorland Way,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
315285,Moorland Way,2023-06-08T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-08T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-08T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-08T20:00:00.000+00:00,feeder,,L3 Active Power,kW,2.31
315285,Moorland Way,2023-06-08T20:00:00.000+00:00,feeder,,L2 Active Power,kW,3.96
315285,Moorland Way,2023-06-08T20:00:00.000+00:00,feeder,,L1 Active Power,kW,3.87
315285,Moorland Way,2023-06-08T20:00:00.000+00:00,feeder,,N Current (RMS),A,13.9
315285,Moorland Way,2023-06-08T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
315285,Moorland Way,2023-06-08T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
315285,Moorland Way,2023-06-08T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
315285,Moorland Way,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.52
315285,Moorland Way,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
315285,Moorland Way,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
315285,Moorland Way,2023-06-08T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
315285,Moorland Way,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
315285,Moorland Way,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
315285,Moorland Way,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
315285,Moorland Way,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
315285,Moorland Way,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
315285,Moorland Way,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.69
315285,Moorland Way,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.45
315285,Moorland Way,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.92
315285,Moorland Way,2023-06-08T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.9
315285,Moorland Way,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.7
315285,Moorland Way,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
315285,Moorland Way,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.1
315285,Moorland Way,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
315285,Moorland Way,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-08T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
315285,Moorland Way,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,28.0
315285,Moorland Way,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
315285,Moorland Way,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
315285,Moorland Way,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
315285,Moorland Way,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
315285,Moorland Way,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
315285,Moorland Way,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
315285,Moorland Way,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
315285,Moorland Way,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
315285,Moorland Way,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.51
315285,Moorland Way,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.95
315285,Moorland Way,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.24
315285,Moorland Way,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
315285,Moorland Way,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
315285,Moorland Way,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
315285,Moorland Way,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
315285,Moorland Way,2023-06-08T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-08T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-08T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-08T19:50:00.000+00:00,feeder,,L3 Active Power,kW,3.93
315285,Moorland Way,2023-06-08T19:50:00.000+00:00,feeder,,L2 Active Power,kW,3.68
315285,Moorland Way,2023-06-08T19:50:00.000+00:00,feeder,,L1 Active Power,kW,5.2
315285,Moorland Way,2023-06-08T19:50:00.000+00:00,feeder,,N Current (RMS),A,14.0
315285,Moorland Way,2023-06-08T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
315285,Moorland Way,2023-06-08T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
315285,Moorland Way,2023-06-08T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
315285,Moorland Way,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
315285,Moorland Way,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
315285,Moorland Way,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
315285,Moorland Way,2023-06-08T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
315285,Moorland Way,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
315285,Moorland Way,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
315285,Moorland Way,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
315285,Moorland Way,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
315285,Moorland Way,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
315285,Moorland Way,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.24
315285,Moorland Way,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
315285,Moorland Way,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.95
315285,Moorland Way,2023-06-08T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,52.9
315285,Moorland Way,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.0
315285,Moorland Way,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
315285,Moorland Way,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.9
315285,Moorland Way,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
315285,Moorland Way,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-08T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
315285,Moorland Way,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,28.0
315285,Moorland Way,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
315285,Moorland Way,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
315285,Moorland Way,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
315285,Moorland Way,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
315285,Moorland Way,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
315285,Moorland Way,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
315285,Moorland Way,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
315285,Moorland Way,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
315285,Moorland Way,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.68
315285,Moorland Way,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.24
315285,Moorland Way,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.15
315285,Moorland Way,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
315285,Moorland Way,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
315285,Moorland Way,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
315285,Moorland Way,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
315285,Moorland Way,2023-06-08T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-08T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-08T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-08T19:40:00.000+00:00,feeder,,L3 Active Power,kW,2.85
315285,Moorland Way,2023-06-08T19:40:00.000+00:00,feeder,,L2 Active Power,kW,2.24
315285,Moorland Way,2023-06-08T19:40:00.000+00:00,feeder,,L1 Active Power,kW,5.04
315285,Moorland Way,2023-06-08T19:40:00.000+00:00,feeder,,N Current (RMS),A,14.2
315285,Moorland Way,2023-06-08T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
315285,Moorland Way,2023-06-08T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
315285,Moorland Way,2023-06-08T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
315285,Moorland Way,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
315285,Moorland Way,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
315285,Moorland Way,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
315285,Moorland Way,2023-06-08T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
315285,Moorland Way,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
315285,Moorland Way,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
315285,Moorland Way,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
315285,Moorland Way,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
315285,Moorland Way,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.61
315285,Moorland Way,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.56
315285,Moorland Way,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.46
315285,Moorland Way,2023-06-08T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
315285,Moorland Way,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.7
315285,Moorland Way,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.7
315285,Moorland Way,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
315285,Moorland Way,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-08T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,28.0
315285,Moorland Way,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
315285,Moorland Way,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
315285,Moorland Way,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
315285,Moorland Way,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
315285,Moorland Way,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
315285,Moorland Way,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
315285,Moorland Way,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
315285,Moorland Way,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
315285,Moorland Way,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.45
315285,Moorland Way,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.28
315285,Moorland Way,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.52
315285,Moorland Way,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
315285,Moorland Way,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
315285,Moorland Way,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
315285,Moorland Way,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
315285,Moorland Way,2023-06-08T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-08T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-08T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-08T19:30:00.000+00:00,feeder,,L3 Active Power,kW,3.12
315285,Moorland Way,2023-06-08T19:30:00.000+00:00,feeder,,L2 Active Power,kW,4.57
315285,Moorland Way,2023-06-08T19:30:00.000+00:00,feeder,,L1 Active Power,kW,4.13
315285,Moorland Way,2023-06-08T19:30:00.000+00:00,feeder,,N Current (RMS),A,13.6
315285,Moorland Way,2023-06-08T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
315285,Moorland Way,2023-06-08T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
315285,Moorland Way,2023-06-08T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
315285,Moorland Way,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
315285,Moorland Way,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
315285,Moorland Way,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.81
315285,Moorland Way,2023-06-08T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
315285,Moorland Way,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
315285,Moorland Way,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
315285,Moorland Way,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
315285,Moorland Way,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
315285,Moorland Way,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
315285,Moorland Way,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.57
315285,Moorland Way,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.7
315285,Moorland Way,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.35
315285,Moorland Way,2023-06-08T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
315285,Moorland Way,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.9
315285,Moorland Way,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
315285,Moorland Way,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
315285,Moorland Way,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
315285,Moorland Way,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-08T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,28.1
315285,Moorland Way,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
315285,Moorland Way,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
315285,Moorland Way,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315285,Moorland Way,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
315285,Moorland Way,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
315285,Moorland Way,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
315285,Moorland Way,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
315285,Moorland Way,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
315285,Moorland Way,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.9
315285,Moorland Way,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.4
315285,Moorland Way,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.25
315285,Moorland Way,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
315285,Moorland Way,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
315285,Moorland Way,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
315285,Moorland Way,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
315285,Moorland Way,2023-06-08T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-08T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-08T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-08T19:20:00.000+00:00,feeder,,L3 Active Power,kW,2.49
315285,Moorland Way,2023-06-08T19:20:00.000+00:00,feeder,,L2 Active Power,kW,3.68
315285,Moorland Way,2023-06-08T19:20:00.000+00:00,feeder,,L1 Active Power,kW,5.92
315285,Moorland Way,2023-06-08T19:20:00.000+00:00,feeder,,N Current (RMS),A,20.7
315285,Moorland Way,2023-06-08T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
315285,Moorland Way,2023-06-08T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
315285,Moorland Way,2023-06-08T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
315285,Moorland Way,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
315285,Moorland Way,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
315285,Moorland Way,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
315285,Moorland Way,2023-06-08T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
315285,Moorland Way,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
315285,Moorland Way,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
315285,Moorland Way,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
315285,Moorland Way,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
315285,Moorland Way,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
315285,Moorland Way,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.45
315285,Moorland Way,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.59
315285,Moorland Way,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.93
315285,Moorland Way,2023-06-08T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
315285,Moorland Way,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.5
315285,Moorland Way,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
315285,Moorland Way,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.1
315285,Moorland Way,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
315285,Moorland Way,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-08T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,28.1
315285,Moorland Way,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
315285,Moorland Way,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
315285,Moorland Way,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
315285,Moorland Way,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
315285,Moorland Way,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
315285,Moorland Way,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
315285,Moorland Way,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
315285,Moorland Way,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
315285,Moorland Way,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.2
315285,Moorland Way,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.6
315285,Moorland Way,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
315285,Moorland Way,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
315285,Moorland Way,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
315285,Moorland Way,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
315285,Moorland Way,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
315285,Moorland Way,2023-06-08T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-08T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-08T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-08T19:10:00.000+00:00,feeder,,L3 Active Power,kW,2.5
315285,Moorland Way,2023-06-08T19:10:00.000+00:00,feeder,,L2 Active Power,kW,7.23
315285,Moorland Way,2023-06-08T19:10:00.000+00:00,feeder,,L1 Active Power,kW,4.12
315285,Moorland Way,2023-06-08T19:10:00.000+00:00,feeder,,N Current (RMS),A,32.2
315285,Moorland Way,2023-06-08T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
315285,Moorland Way,2023-06-08T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
315285,Moorland Way,2023-06-08T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
315285,Moorland Way,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
315285,Moorland Way,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
315285,Moorland Way,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.65
315285,Moorland Way,2023-06-08T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
315285,Moorland Way,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
315285,Moorland Way,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
315285,Moorland Way,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
315285,Moorland Way,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
315285,Moorland Way,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
315285,Moorland Way,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.99
315285,Moorland Way,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.53
315285,Moorland Way,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.16
315285,Moorland Way,2023-06-08T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,79.0
315285,Moorland Way,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,116.0
315285,Moorland Way,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
315285,Moorland Way,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.7
315285,Moorland Way,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
315285,Moorland Way,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
315285,Moorland Way,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-08T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
315285,Moorland Way,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
315285,Moorland Way,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,28.1
315285,Moorland Way,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
315285,Moorland Way,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
315285,Moorland Way,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
315285,Moorland Way,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
315285,Moorland Way,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
315285,Moorland Way,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
315285,Moorland Way,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
315285,Moorland Way,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
315285,Moorland Way,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.2
315285,Moorland Way,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.46
315285,Moorland Way,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.93
315285,Moorland Way,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,80.7
315285,Moorland Way,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
315285,Moorland Way,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
315285,Moorland Way,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
315285,Moorland Way,2023-06-08T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-08T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-08T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-08T19:00:00.000+00:00,feeder,,L3 Active Power,kW,2.07
315285,Moorland Way,2023-06-08T19:00:00.000+00:00,feeder,,L2 Active Power,kW,5.97
315285,Moorland Way,2023-06-08T19:00:00.000+00:00,feeder,,L1 Active Power,kW,5.87
315285,Moorland Way,2023-06-08T19:00:00.000+00:00,feeder,,N Current (RMS),A,24.1
315285,Moorland Way,2023-06-08T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
315285,Moorland Way,2023-06-08T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
315285,Moorland Way,2023-06-08T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
315285,Moorland Way,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
315285,Moorland Way,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
315285,Moorland Way,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.78
315285,Moorland Way,2023-06-08T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
315285,Moorland Way,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
315285,Moorland Way,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
315285,Moorland Way,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
315285,Moorland Way,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
315285,Moorland Way,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
315285,Moorland Way,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
315285,Moorland Way,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.81
315285,Moorland Way,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.79
315285,Moorland Way,2023-06-08T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.1
315285,Moorland Way,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
315285,Moorland Way,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.4
315285,Moorland Way,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
315285,Moorland Way,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.17
315285,Moorland Way,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
315285,Moorland Way,2023-06-08T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
315285,Moorland Way,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
315285,Moorland Way,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,28.1
315285,Moorland Way,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
315285,Moorland Way,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
315285,Moorland Way,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
315285,Moorland Way,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
315285,Moorland Way,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
315285,Moorland Way,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
315285,Moorland Way,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
315285,Moorland Way,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
315285,Moorland Way,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.83
315285,Moorland Way,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.14
315285,Moorland Way,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.36
315285,Moorland Way,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
315285,Moorland Way,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
315285,Moorland Way,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
315285,Moorland Way,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
315285,Moorland Way,2023-06-08T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-08T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-08T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-08T18:50:00.000+00:00,feeder,,L3 Active Power,kW,2.31
315285,Moorland Way,2023-06-08T18:50:00.000+00:00,feeder,,L2 Active Power,kW,6.07
315285,Moorland Way,2023-06-08T18:50:00.000+00:00,feeder,,L1 Active Power,kW,5.83
315285,Moorland Way,2023-06-08T18:50:00.000+00:00,feeder,,N Current (RMS),A,19.9
315285,Moorland Way,2023-06-08T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
315285,Moorland Way,2023-06-08T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
315285,Moorland Way,2023-06-08T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
315285,Moorland Way,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
315285,Moorland Way,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
315285,Moorland Way,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.93
315285,Moorland Way,2023-06-08T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.2
315285,Moorland Way,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
315285,Moorland Way,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
315285,Moorland Way,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.8
315285,Moorland Way,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
315285,Moorland Way,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
315285,Moorland Way,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.18
315285,Moorland Way,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.99
315285,Moorland Way,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.35
315285,Moorland Way,2023-06-08T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
315285,Moorland Way,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
315285,Moorland Way,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.7
315285,Moorland Way,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
315285,Moorland Way,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.18
315285,Moorland Way,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
315285,Moorland Way,2023-06-08T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
315285,Moorland Way,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
315285,Moorland Way,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,28.3
315285,Moorland Way,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
315285,Moorland Way,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
315285,Moorland Way,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
315285,Moorland Way,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
315285,Moorland Way,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
315285,Moorland Way,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
315285,Moorland Way,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
315285,Moorland Way,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
315285,Moorland Way,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.27
315285,Moorland Way,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.05
315285,Moorland Way,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.01
315285,Moorland Way,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
315285,Moorland Way,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
315285,Moorland Way,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
315285,Moorland Way,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
315285,Moorland Way,2023-06-08T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-08T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-08T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-08T18:40:00.000+00:00,feeder,,L3 Active Power,kW,3.13
315285,Moorland Way,2023-06-08T18:40:00.000+00:00,feeder,,L2 Active Power,kW,6.09
315285,Moorland Way,2023-06-08T18:40:00.000+00:00,feeder,,L1 Active Power,kW,5.54
315285,Moorland Way,2023-06-08T18:40:00.000+00:00,feeder,,N Current (RMS),A,20.0
315285,Moorland Way,2023-06-08T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
315285,Moorland Way,2023-06-08T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
315285,Moorland Way,2023-06-08T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
315285,Moorland Way,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
315285,Moorland Way,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
315285,Moorland Way,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.82
315285,Moorland Way,2023-06-08T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,65.2
315285,Moorland Way,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
