Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
315285,Moorland Way,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.9
315285,Moorland Way,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
315285,Moorland Way,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
315285,Moorland Way,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.24
315285,Moorland Way,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.07
315285,Moorland Way,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.99
315285,Moorland Way,2023-06-08T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
315285,Moorland Way,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
315285,Moorland Way,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
315285,Moorland Way,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
315285,Moorland Way,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-08T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,28.2
315285,Moorland Way,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
315285,Moorland Way,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
315285,Moorland Way,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
315285,Moorland Way,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
315285,Moorland Way,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
315285,Moorland Way,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
315285,Moorland Way,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
315285,Moorland Way,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
315285,Moorland Way,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.19
315285,Moorland Way,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,15.24
315285,Moorland Way,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.31
315285,Moorland Way,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
315285,Moorland Way,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
315285,Moorland Way,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
315285,Moorland Way,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
315285,Moorland Way,2023-06-08T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-08T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-08T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-08T18:30:00.000+00:00,feeder,,L3 Active Power,kW,3.02
315285,Moorland Way,2023-06-08T18:30:00.000+00:00,feeder,,L2 Active Power,kW,3.64
315285,Moorland Way,2023-06-08T18:30:00.000+00:00,feeder,,L1 Active Power,kW,5.2
315285,Moorland Way,2023-06-08T18:30:00.000+00:00,feeder,,N Current (RMS),A,18.9
315285,Moorland Way,2023-06-08T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
315285,Moorland Way,2023-06-08T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
315285,Moorland Way,2023-06-08T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
315285,Moorland Way,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
315285,Moorland Way,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
315285,Moorland Way,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.34
315285,Moorland Way,2023-06-08T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
315285,Moorland Way,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
315285,Moorland Way,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
315285,Moorland Way,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
315285,Moorland Way,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
315285,Moorland Way,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.64
315285,Moorland Way,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
315285,Moorland Way,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.62
315285,Moorland Way,2023-06-08T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
315285,Moorland Way,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
315285,Moorland Way,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
315285,Moorland Way,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
315285,Moorland Way,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
315285,Moorland Way,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-08T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,28.2
315285,Moorland Way,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
315285,Moorland Way,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
315285,Moorland Way,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
315285,Moorland Way,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
315285,Moorland Way,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
315285,Moorland Way,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
315285,Moorland Way,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
315285,Moorland Way,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
315285,Moorland Way,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.52
315285,Moorland Way,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.64
315285,Moorland Way,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.13
315285,Moorland Way,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
315285,Moorland Way,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
315285,Moorland Way,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
315285,Moorland Way,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
315285,Moorland Way,2023-06-08T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-08T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-08T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
315285,Moorland Way,2023-06-08T18:20:00.000+00:00,feeder,,L3 Active Power,kW,3.69
315285,Moorland Way,2023-06-08T18:20:00.000+00:00,feeder,,L2 Active Power,kW,1.46
315285,Moorland Way,2023-06-08T18:20:00.000+00:00,feeder,,L1 Active Power,kW,10.5
315285,Moorland Way,2023-06-08T18:20:00.000+00:00,feeder,,N Current (RMS),A,34.5
315285,Moorland Way,2023-06-08T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
315285,Moorland Way,2023-06-08T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
315285,Moorland Way,2023-06-08T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
315285,Moorland Way,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
315285,Moorland Way,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
315285,Moorland Way,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.56
315285,Moorland Way,2023-06-08T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
315285,Moorland Way,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
315285,Moorland Way,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
315285,Moorland Way,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
315285,Moorland Way,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
315285,Moorland Way,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
315285,Moorland Way,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.55
315285,Moorland Way,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.43
315285,Moorland Way,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.93
315285,Moorland Way,2023-06-08T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
315285,Moorland Way,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
315285,Moorland Way,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
315285,Moorland Way,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.2
315285,Moorland Way,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
315285,Moorland Way,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-08T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,28.4
315285,Moorland Way,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
315285,Moorland Way,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
315285,Moorland Way,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
315285,Moorland Way,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
315285,Moorland Way,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
315285,Moorland Way,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
315285,Moorland Way,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
315285,Moorland Way,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
315285,Moorland Way,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.52
315285,Moorland Way,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,10.49
315285,Moorland Way,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.94
315285,Moorland Way,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
315285,Moorland Way,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
315285,Moorland Way,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
315285,Moorland Way,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
315285,Moorland Way,2023-06-08T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-08T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-08T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-08T18:10:00.000+00:00,feeder,,L3 Active Power,kW,2.01
315285,Moorland Way,2023-06-08T18:10:00.000+00:00,feeder,,L2 Active Power,kW,4.63
315285,Moorland Way,2023-06-08T18:10:00.000+00:00,feeder,,L1 Active Power,kW,6.54
315285,Moorland Way,2023-06-08T18:10:00.000+00:00,feeder,,N Current (RMS),A,24.5
315285,Moorland Way,2023-06-08T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
315285,Moorland Way,2023-06-08T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
315285,Moorland Way,2023-06-08T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
315285,Moorland Way,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
315285,Moorland Way,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
315285,Moorland Way,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.75
315285,Moorland Way,2023-06-08T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.2
315285,Moorland Way,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
315285,Moorland Way,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
315285,Moorland Way,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.0
315285,Moorland Way,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
315285,Moorland Way,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.13
315285,Moorland Way,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
315285,Moorland Way,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.02
315285,Moorland Way,2023-06-08T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.5
315285,Moorland Way,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.1
315285,Moorland Way,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
315285,Moorland Way,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.8
315285,Moorland Way,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
315285,Moorland Way,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-08T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315285,Moorland Way,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,28.5
315285,Moorland Way,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
315285,Moorland Way,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
315285,Moorland Way,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
315285,Moorland Way,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
315285,Moorland Way,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
315285,Moorland Way,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
315285,Moorland Way,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
315285,Moorland Way,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
315285,Moorland Way,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.75
315285,Moorland Way,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,11.22
315285,Moorland Way,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.26
315285,Moorland Way,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,94.3
315285,Moorland Way,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
315285,Moorland Way,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
315285,Moorland Way,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
315285,Moorland Way,2023-06-08T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-08T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-08T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-08T18:00:00.000+00:00,feeder,,L3 Active Power,kW,1.48
315285,Moorland Way,2023-06-08T18:00:00.000+00:00,feeder,,L2 Active Power,kW,4.63
315285,Moorland Way,2023-06-08T18:00:00.000+00:00,feeder,,L1 Active Power,kW,5.06
315285,Moorland Way,2023-06-08T18:00:00.000+00:00,feeder,,N Current (RMS),A,22.9
315285,Moorland Way,2023-06-08T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
315285,Moorland Way,2023-06-08T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
315285,Moorland Way,2023-06-08T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
315285,Moorland Way,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
315285,Moorland Way,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
315285,Moorland Way,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.98
315285,Moorland Way,2023-06-08T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,54.7
315285,Moorland Way,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
315285,Moorland Way,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
315285,Moorland Way,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.5
315285,Moorland Way,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
315285,Moorland Way,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.8
315285,Moorland Way,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
315285,Moorland Way,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.08
315285,Moorland Way,2023-06-08T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
315285,Moorland Way,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.4
315285,Moorland Way,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
315285,Moorland Way,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.5
315285,Moorland Way,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
315285,Moorland Way,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-08T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,28.6
315285,Moorland Way,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
315285,Moorland Way,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
315285,Moorland Way,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
315285,Moorland Way,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
315285,Moorland Way,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
315285,Moorland Way,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
315285,Moorland Way,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
315285,Moorland Way,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
315285,Moorland Way,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.29
315285,Moorland Way,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.17
315285,Moorland Way,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.06
315285,Moorland Way,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,92.6
315285,Moorland Way,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
315285,Moorland Way,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
315285,Moorland Way,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
315285,Moorland Way,2023-06-08T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-08T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-08T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-08T17:50:00.000+00:00,feeder,,L3 Active Power,kW,3.52
315285,Moorland Way,2023-06-08T17:50:00.000+00:00,feeder,,L2 Active Power,kW,6.54
315285,Moorland Way,2023-06-08T17:50:00.000+00:00,feeder,,L1 Active Power,kW,3.78
315285,Moorland Way,2023-06-08T17:50:00.000+00:00,feeder,,N Current (RMS),A,19.4
315285,Moorland Way,2023-06-08T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
315285,Moorland Way,2023-06-08T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
315285,Moorland Way,2023-06-08T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
315285,Moorland Way,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
315285,Moorland Way,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
315285,Moorland Way,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.76
315285,Moorland Way,2023-06-08T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
315285,Moorland Way,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
315285,Moorland Way,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
315285,Moorland Way,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
315285,Moorland Way,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
315285,Moorland Way,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.47
315285,Moorland Way,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
315285,Moorland Way,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.05
315285,Moorland Way,2023-06-08T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.8
315285,Moorland Way,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.9
315285,Moorland Way,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
315285,Moorland Way,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.6
315285,Moorland Way,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
315285,Moorland Way,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-08T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
315285,Moorland Way,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,28.6
315285,Moorland Way,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
315285,Moorland Way,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
315285,Moorland Way,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
315285,Moorland Way,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
315285,Moorland Way,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
315285,Moorland Way,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
315285,Moorland Way,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
315285,Moorland Way,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
315285,Moorland Way,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.7
315285,Moorland Way,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,12.89
315285,Moorland Way,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.56
315285,Moorland Way,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
315285,Moorland Way,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
315285,Moorland Way,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
315285,Moorland Way,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
315285,Moorland Way,2023-06-08T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-08T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-08T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-08T17:40:00.000+00:00,feeder,,L3 Active Power,kW,2.21
315285,Moorland Way,2023-06-08T17:40:00.000+00:00,feeder,,L2 Active Power,kW,6.16
315285,Moorland Way,2023-06-08T17:40:00.000+00:00,feeder,,L1 Active Power,kW,6.12
315285,Moorland Way,2023-06-08T17:40:00.000+00:00,feeder,,N Current (RMS),A,23.7
315285,Moorland Way,2023-06-08T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
315285,Moorland Way,2023-06-08T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
315285,Moorland Way,2023-06-08T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
315285,Moorland Way,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
315285,Moorland Way,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
315285,Moorland Way,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.58
315285,Moorland Way,2023-06-08T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
315285,Moorland Way,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
315285,Moorland Way,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
315285,Moorland Way,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
315285,Moorland Way,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
315285,Moorland Way,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.03
315285,Moorland Way,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
315285,Moorland Way,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.85
315285,Moorland Way,2023-06-08T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,57.2
315285,Moorland Way,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.2
315285,Moorland Way,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
315285,Moorland Way,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
315285,Moorland Way,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
315285,Moorland Way,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-08T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
315285,Moorland Way,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
315285,Moorland Way,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,28.6
315285,Moorland Way,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
315285,Moorland Way,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
315285,Moorland Way,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
315285,Moorland Way,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
315285,Moorland Way,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
315285,Moorland Way,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
315285,Moorland Way,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
315285,Moorland Way,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
315285,Moorland Way,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
315285,Moorland Way,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.37
315285,Moorland Way,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,13.64
315285,Moorland Way,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.53
315285,Moorland Way,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
315285,Moorland Way,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
315285,Moorland Way,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
315285,Moorland Way,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
315285,Moorland Way,2023-06-08T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-08T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-08T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-08T17:30:00.000+00:00,feeder,,L3 Active Power,kW,2.33
315285,Moorland Way,2023-06-08T17:30:00.000+00:00,feeder,,L2 Active Power,kW,9.19
315285,Moorland Way,2023-06-08T17:30:00.000+00:00,feeder,,L1 Active Power,kW,6.12
315285,Moorland Way,2023-06-08T17:30:00.000+00:00,feeder,,N Current (RMS),A,37.0
315285,Moorland Way,2023-06-08T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
315285,Moorland Way,2023-06-08T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.9
315285,Moorland Way,2023-06-08T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
315285,Moorland Way,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
315285,Moorland Way,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
315285,Moorland Way,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
315285,Moorland Way,2023-06-08T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
315285,Moorland Way,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
315285,Moorland Way,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
315285,Moorland Way,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
315285,Moorland Way,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
315285,Moorland Way,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.63
315285,Moorland Way,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
315285,Moorland Way,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.25
315285,Moorland Way,2023-06-08T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
315285,Moorland Way,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.1
315285,Moorland Way,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
315285,Moorland Way,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.0
315285,Moorland Way,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.33
315285,Moorland Way,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-08T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315285,Moorland Way,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,28.5
315285,Moorland Way,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
315285,Moorland Way,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
315285,Moorland Way,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
315285,Moorland Way,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
315285,Moorland Way,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
315285,Moorland Way,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
315285,Moorland Way,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
315285,Moorland Way,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
315285,Moorland Way,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.14
315285,Moorland Way,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.42
315285,Moorland Way,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.96
315285,Moorland Way,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
315285,Moorland Way,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
315285,Moorland Way,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
315285,Moorland Way,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
315285,Moorland Way,2023-06-08T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-08T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-08T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
315285,Moorland Way,2023-06-08T17:20:00.000+00:00,feeder,,L3 Active Power,kW,1.7
315285,Moorland Way,2023-06-08T17:20:00.000+00:00,feeder,,L2 Active Power,kW,4.9
315285,Moorland Way,2023-06-08T17:20:00.000+00:00,feeder,,L1 Active Power,kW,4.15
315285,Moorland Way,2023-06-08T17:20:00.000+00:00,feeder,,N Current (RMS),A,22.8
315285,Moorland Way,2023-06-08T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
315285,Moorland Way,2023-06-08T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
315285,Moorland Way,2023-06-08T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
315285,Moorland Way,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
315285,Moorland Way,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
315285,Moorland Way,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.36
315285,Moorland Way,2023-06-08T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
315285,Moorland Way,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
315285,Moorland Way,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
315285,Moorland Way,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
315285,Moorland Way,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
315285,Moorland Way,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
315285,Moorland Way,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.09
315285,Moorland Way,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
315285,Moorland Way,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.59
315285,Moorland Way,2023-06-08T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
315285,Moorland Way,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
315285,Moorland Way,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
315285,Moorland Way,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
315285,Moorland Way,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
315285,Moorland Way,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-08T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,28.5
315285,Moorland Way,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
315285,Moorland Way,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
315285,Moorland Way,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
315285,Moorland Way,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
315285,Moorland Way,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
315285,Moorland Way,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
315285,Moorland Way,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
315285,Moorland Way,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
315285,Moorland Way,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.92
315285,Moorland Way,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,12.9
315285,Moorland Way,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.08
315285,Moorland Way,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
315285,Moorland Way,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
315285,Moorland Way,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
315285,Moorland Way,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
315285,Moorland Way,2023-06-08T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-08T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-08T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-06-08T17:10:00.000+00:00,feeder,,L3 Active Power,kW,3.82
315285,Moorland Way,2023-06-08T17:10:00.000+00:00,feeder,,L2 Active Power,kW,2.64
315285,Moorland Way,2023-06-08T17:10:00.000+00:00,feeder,,L1 Active Power,kW,4.87
315285,Moorland Way,2023-06-08T17:10:00.000+00:00,feeder,,N Current (RMS),A,15.7
315285,Moorland Way,2023-06-08T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
315285,Moorland Way,2023-06-08T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
315285,Moorland Way,2023-06-08T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
315285,Moorland Way,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.73
315285,Moorland Way,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
315285,Moorland Way,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.76
315285,Moorland Way,2023-06-08T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
315285,Moorland Way,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
315285,Moorland Way,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
315285,Moorland Way,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
315285,Moorland Way,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
315285,Moorland Way,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.38
315285,Moorland Way,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.44
315285,Moorland Way,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.6
315285,Moorland Way,2023-06-08T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
315285,Moorland Way,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.5
315285,Moorland Way,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
315285,Moorland Way,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
315285,Moorland Way,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
315285,Moorland Way,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-08T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,28.6
315285,Moorland Way,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
315285,Moorland Way,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
315285,Moorland Way,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
315285,Moorland Way,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
315285,Moorland Way,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
315285,Moorland Way,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
315285,Moorland Way,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
315285,Moorland Way,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
315285,Moorland Way,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.92
315285,Moorland Way,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,12.15
315285,Moorland Way,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.2
315285,Moorland Way,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
315285,Moorland Way,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
315285,Moorland Way,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
315285,Moorland Way,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
315285,Moorland Way,2023-06-08T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-08T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-08T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
315285,Moorland Way,2023-06-08T17:00:00.000+00:00,feeder,,L3 Active Power,kW,3.66
