Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-08T17:00:00.000+00:00,feeder,,L2 Active Power,kW,1.14
315285,Moorland Way,2023-06-08T17:00:00.000+00:00,feeder,,L1 Active Power,kW,6.2
315285,Moorland Way,2023-06-08T17:00:00.000+00:00,feeder,,N Current (RMS),A,22.6
315285,Moorland Way,2023-06-08T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
315285,Moorland Way,2023-06-08T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
315285,Moorland Way,2023-06-08T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
315285,Moorland Way,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
315285,Moorland Way,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
315285,Moorland Way,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.2
315285,Moorland Way,2023-06-08T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
315285,Moorland Way,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
315285,Moorland Way,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
315285,Moorland Way,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
315285,Moorland Way,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
315285,Moorland Way,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
315285,Moorland Way,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.61
315285,Moorland Way,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
315285,Moorland Way,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.22
315285,Moorland Way,2023-06-08T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
315285,Moorland Way,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
315285,Moorland Way,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
315285,Moorland Way,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
315285,Moorland Way,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
315285,Moorland Way,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-08T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,28.5
315285,Moorland Way,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
315285,Moorland Way,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
315285,Moorland Way,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
315285,Moorland Way,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
315285,Moorland Way,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
315285,Moorland Way,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
315285,Moorland Way,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
315285,Moorland Way,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,14.45
315285,Moorland Way,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,9.56
315285,Moorland Way,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.59
315285,Moorland Way,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
315285,Moorland Way,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
315285,Moorland Way,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
315285,Moorland Way,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
315285,Moorland Way,2023-06-08T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-08T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-08T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-06-08T16:50:00.000+00:00,feeder,,L3 Active Power,kW,3.21
315285,Moorland Way,2023-06-08T16:50:00.000+00:00,feeder,,L2 Active Power,kW,1.58
315285,Moorland Way,2023-06-08T16:50:00.000+00:00,feeder,,L1 Active Power,kW,6.35
315285,Moorland Way,2023-06-08T16:50:00.000+00:00,feeder,,N Current (RMS),A,21.6
315285,Moorland Way,2023-06-08T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
315285,Moorland Way,2023-06-08T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
315285,Moorland Way,2023-06-08T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
315285,Moorland Way,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
315285,Moorland Way,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
315285,Moorland Way,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.69
315285,Moorland Way,2023-06-08T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
315285,Moorland Way,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
315285,Moorland Way,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
315285,Moorland Way,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
315285,Moorland Way,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
315285,Moorland Way,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.19
315285,Moorland Way,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.21
315285,Moorland Way,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.18
315285,Moorland Way,2023-06-08T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
315285,Moorland Way,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
315285,Moorland Way,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
315285,Moorland Way,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
315285,Moorland Way,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
315285,Moorland Way,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-08T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,28.7
315285,Moorland Way,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
315285,Moorland Way,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
315285,Moorland Way,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
315285,Moorland Way,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
315285,Moorland Way,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
315285,Moorland Way,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
315285,Moorland Way,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
315285,Moorland Way,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
315285,Moorland Way,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.65
315285,Moorland Way,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.96
315285,Moorland Way,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.17
315285,Moorland Way,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
315285,Moorland Way,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
315285,Moorland Way,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
315285,Moorland Way,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
315285,Moorland Way,2023-06-08T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-08T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-08T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-08T16:40:00.000+00:00,feeder,,L3 Active Power,kW,3.18
315285,Moorland Way,2023-06-08T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.57
315285,Moorland Way,2023-06-08T16:40:00.000+00:00,feeder,,L1 Active Power,kW,5.81
315285,Moorland Way,2023-06-08T16:40:00.000+00:00,feeder,,N Current (RMS),A,21.5
315285,Moorland Way,2023-06-08T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
315285,Moorland Way,2023-06-08T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
315285,Moorland Way,2023-06-08T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
315285,Moorland Way,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
315285,Moorland Way,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
315285,Moorland Way,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.46
315285,Moorland Way,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.99
315285,Moorland Way,2023-06-08T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
315285,Moorland Way,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
315285,Moorland Way,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
315285,Moorland Way,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.2
315285,Moorland Way,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
315285,Moorland Way,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.13
315285,Moorland Way,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.89
315285,Moorland Way,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.15
315285,Moorland Way,2023-06-08T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
315285,Moorland Way,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.5
315285,Moorland Way,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
315285,Moorland Way,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
315285,Moorland Way,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
315285,Moorland Way,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-08T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,28.8
315285,Moorland Way,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
315285,Moorland Way,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
315285,Moorland Way,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
315285,Moorland Way,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
315285,Moorland Way,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
315285,Moorland Way,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
315285,Moorland Way,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
315285,Moorland Way,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
315285,Moorland Way,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.47
315285,Moorland Way,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.12
315285,Moorland Way,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.9
315285,Moorland Way,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
315285,Moorland Way,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
315285,Moorland Way,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
315285,Moorland Way,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
315285,Moorland Way,2023-06-08T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-08T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-08T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-08T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.95
315285,Moorland Way,2023-06-08T16:30:00.000+00:00,feeder,,L2 Active Power,kW,1.85
315285,Moorland Way,2023-06-08T16:30:00.000+00:00,feeder,,L1 Active Power,kW,4.37
315285,Moorland Way,2023-06-08T16:30:00.000+00:00,feeder,,N Current (RMS),A,20.7
315285,Moorland Way,2023-06-08T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
315285,Moorland Way,2023-06-08T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
315285,Moorland Way,2023-06-08T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
315285,Moorland Way,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
315285,Moorland Way,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.34
315285,Moorland Way,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.92
315285,Moorland Way,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.79
315285,Moorland Way,2023-06-08T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
315285,Moorland Way,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
315285,Moorland Way,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.9
315285,Moorland Way,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
315285,Moorland Way,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
315285,Moorland Way,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
315285,Moorland Way,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.91
315285,Moorland Way,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.33
315285,Moorland Way,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.01
315285,Moorland Way,2023-06-08T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
315285,Moorland Way,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
315285,Moorland Way,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
315285,Moorland Way,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
315285,Moorland Way,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
315285,Moorland Way,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-08T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,28.7
315285,Moorland Way,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
315285,Moorland Way,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
315285,Moorland Way,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
315285,Moorland Way,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
315285,Moorland Way,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
315285,Moorland Way,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
315285,Moorland Way,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
315285,Moorland Way,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
315285,Moorland Way,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.19
315285,Moorland Way,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.24
315285,Moorland Way,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.11
315285,Moorland Way,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
315285,Moorland Way,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
315285,Moorland Way,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
315285,Moorland Way,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
315285,Moorland Way,2023-06-08T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-08T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
315285,Moorland Way,2023-06-08T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-08T16:20:00.000+00:00,feeder,,L3 Active Power,kW,1.0
315285,Moorland Way,2023-06-08T16:20:00.000+00:00,feeder,,L2 Active Power,kW,3.32
315285,Moorland Way,2023-06-08T16:20:00.000+00:00,feeder,,L1 Active Power,kW,3.31
315285,Moorland Way,2023-06-08T16:20:00.000+00:00,feeder,,N Current (RMS),A,17.2
315285,Moorland Way,2023-06-08T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
315285,Moorland Way,2023-06-08T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
315285,Moorland Way,2023-06-08T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
315285,Moorland Way,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
315285,Moorland Way,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
315285,Moorland Way,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.22
315285,Moorland Way,2023-06-08T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
315285,Moorland Way,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
315285,Moorland Way,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
315285,Moorland Way,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
315285,Moorland Way,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
315285,Moorland Way,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.96
315285,Moorland Way,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.26
315285,Moorland Way,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.12
315285,Moorland Way,2023-06-08T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
315285,Moorland Way,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
315285,Moorland Way,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
315285,Moorland Way,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.7
315285,Moorland Way,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
315285,Moorland Way,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-08T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,28.7
315285,Moorland Way,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
315285,Moorland Way,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
315285,Moorland Way,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
315285,Moorland Way,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
315285,Moorland Way,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
315285,Moorland Way,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
315285,Moorland Way,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
315285,Moorland Way,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
315285,Moorland Way,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
315285,Moorland Way,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.57
315285,Moorland Way,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.11
315285,Moorland Way,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.61
315285,Moorland Way,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
315285,Moorland Way,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
315285,Moorland Way,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
315285,Moorland Way,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
315285,Moorland Way,2023-06-08T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-08T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-08T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-08T16:10:00.000+00:00,feeder,,L3 Active Power,kW,6.44
315285,Moorland Way,2023-06-08T16:10:00.000+00:00,feeder,,L2 Active Power,kW,1.16
315285,Moorland Way,2023-06-08T16:10:00.000+00:00,feeder,,L1 Active Power,kW,2.25
315285,Moorland Way,2023-06-08T16:10:00.000+00:00,feeder,,N Current (RMS),A,21.4
315285,Moorland Way,2023-06-08T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
315285,Moorland Way,2023-06-08T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
315285,Moorland Way,2023-06-08T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
315285,Moorland Way,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
315285,Moorland Way,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
315285,Moorland Way,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.86
315285,Moorland Way,2023-06-08T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
315285,Moorland Way,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
315285,Moorland Way,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
315285,Moorland Way,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
315285,Moorland Way,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
315285,Moorland Way,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.5
315285,Moorland Way,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
315285,Moorland Way,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.4
315285,Moorland Way,2023-06-08T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.5
315285,Moorland Way,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
315285,Moorland Way,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
315285,Moorland Way,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.4
315285,Moorland Way,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
315285,Moorland Way,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-08T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315285,Moorland Way,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,28.8
315285,Moorland Way,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
315285,Moorland Way,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
315285,Moorland Way,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
315285,Moorland Way,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
315285,Moorland Way,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
315285,Moorland Way,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
315285,Moorland Way,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
315285,Moorland Way,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
315285,Moorland Way,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
315285,Moorland Way,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.21
315285,Moorland Way,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,6.63
315285,Moorland Way,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.47
315285,Moorland Way,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
315285,Moorland Way,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
315285,Moorland Way,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
315285,Moorland Way,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
315285,Moorland Way,2023-06-08T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-08T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
315285,Moorland Way,2023-06-08T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-08T16:00:00.000+00:00,feeder,,L3 Active Power,kW,5.84
315285,Moorland Way,2023-06-08T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.24
315285,Moorland Way,2023-06-08T16:00:00.000+00:00,feeder,,L1 Active Power,kW,4.39
315285,Moorland Way,2023-06-08T16:00:00.000+00:00,feeder,,N Current (RMS),A,22.9
315285,Moorland Way,2023-06-08T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
315285,Moorland Way,2023-06-08T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
315285,Moorland Way,2023-06-08T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
315285,Moorland Way,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
315285,Moorland Way,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
315285,Moorland Way,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.89
315285,Moorland Way,2023-06-08T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
315285,Moorland Way,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
315285,Moorland Way,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
315285,Moorland Way,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
315285,Moorland Way,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
315285,Moorland Way,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
315285,Moorland Way,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
315285,Moorland Way,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.53
315285,Moorland Way,2023-06-08T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,57.4
315285,Moorland Way,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
315285,Moorland Way,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
315285,Moorland Way,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.6
315285,Moorland Way,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
315285,Moorland Way,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
315285,Moorland Way,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
315285,Moorland Way,2023-06-08T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
315285,Moorland Way,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
315285,Moorland Way,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,28.8
315285,Moorland Way,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
315285,Moorland Way,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
315285,Moorland Way,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
315285,Moorland Way,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
315285,Moorland Way,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
315285,Moorland Way,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
315285,Moorland Way,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
315285,Moorland Way,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
315285,Moorland Way,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.32
315285,Moorland Way,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.88
315285,Moorland Way,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.75
315285,Moorland Way,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
315285,Moorland Way,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
315285,Moorland Way,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
315285,Moorland Way,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
315285,Moorland Way,2023-06-08T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-08T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-08T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-08T15:50:00.000+00:00,feeder,,L3 Active Power,kW,9.09
315285,Moorland Way,2023-06-08T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.17
315285,Moorland Way,2023-06-08T15:50:00.000+00:00,feeder,,L1 Active Power,kW,3.3
315285,Moorland Way,2023-06-08T15:50:00.000+00:00,feeder,,N Current (RMS),A,34.9
315285,Moorland Way,2023-06-08T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
315285,Moorland Way,2023-06-08T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
315285,Moorland Way,2023-06-08T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
315285,Moorland Way,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
315285,Moorland Way,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
315285,Moorland Way,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
315285,Moorland Way,2023-06-08T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
315285,Moorland Way,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
315285,Moorland Way,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
315285,Moorland Way,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
315285,Moorland Way,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
315285,Moorland Way,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.27
315285,Moorland Way,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
315285,Moorland Way,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.53
315285,Moorland Way,2023-06-08T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
315285,Moorland Way,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
315285,Moorland Way,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
315285,Moorland Way,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
315285,Moorland Way,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
315285,Moorland Way,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-08T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,29.0
315285,Moorland Way,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
315285,Moorland Way,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
315285,Moorland Way,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
315285,Moorland Way,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
315285,Moorland Way,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
315285,Moorland Way,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
315285,Moorland Way,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
315285,Moorland Way,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
315285,Moorland Way,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.36
315285,Moorland Way,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,5.62
315285,Moorland Way,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.48
315285,Moorland Way,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
315285,Moorland Way,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
315285,Moorland Way,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
315285,Moorland Way,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
315285,Moorland Way,2023-06-08T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-08T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-08T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-08T15:40:00.000+00:00,feeder,,L3 Active Power,kW,3.94
315285,Moorland Way,2023-06-08T15:40:00.000+00:00,feeder,,L2 Active Power,kW,1.17
315285,Moorland Way,2023-06-08T15:40:00.000+00:00,feeder,,L1 Active Power,kW,1.3
315285,Moorland Way,2023-06-08T15:40:00.000+00:00,feeder,,N Current (RMS),A,12.9
315285,Moorland Way,2023-06-08T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
315285,Moorland Way,2023-06-08T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
315285,Moorland Way,2023-06-08T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
315285,Moorland Way,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
315285,Moorland Way,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
315285,Moorland Way,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
315285,Moorland Way,2023-06-08T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
315285,Moorland Way,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
315285,Moorland Way,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
315285,Moorland Way,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
315285,Moorland Way,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
315285,Moorland Way,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.54
315285,Moorland Way,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.21
315285,Moorland Way,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.69
315285,Moorland Way,2023-06-08T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
315285,Moorland Way,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
315285,Moorland Way,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
315285,Moorland Way,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
315285,Moorland Way,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.33
315285,Moorland Way,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-08T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,29.0
315285,Moorland Way,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
315285,Moorland Way,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
315285,Moorland Way,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
315285,Moorland Way,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
315285,Moorland Way,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
315285,Moorland Way,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
315285,Moorland Way,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
315285,Moorland Way,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
315285,Moorland Way,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.46
315285,Moorland Way,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,1.25
315285,Moorland Way,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.57
315285,Moorland Way,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
315285,Moorland Way,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
315285,Moorland Way,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
315285,Moorland Way,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
315285,Moorland Way,2023-06-08T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-08T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-08T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-08T15:30:00.000+00:00,feeder,,L3 Active Power,kW,4.03
315285,Moorland Way,2023-06-08T15:30:00.000+00:00,feeder,,L2 Active Power,kW,2.41
315285,Moorland Way,2023-06-08T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.21
315285,Moorland Way,2023-06-08T15:30:00.000+00:00,feeder,,N Current (RMS),A,13.2
315285,Moorland Way,2023-06-08T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
315285,Moorland Way,2023-06-08T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
315285,Moorland Way,2023-06-08T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
315285,Moorland Way,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
315285,Moorland Way,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
315285,Moorland Way,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
315285,Moorland Way,2023-06-08T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
315285,Moorland Way,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
315285,Moorland Way,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
315285,Moorland Way,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
315285,Moorland Way,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
315285,Moorland Way,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
315285,Moorland Way,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.97
315285,Moorland Way,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.52
315285,Moorland Way,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.87
315285,Moorland Way,2023-06-08T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,57.9
315285,Moorland Way,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
315285,Moorland Way,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
315285,Moorland Way,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
315285,Moorland Way,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
315285,Moorland Way,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-08T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
315285,Moorland Way,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
315285,Moorland Way,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,29.2
315285,Moorland Way,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
315285,Moorland Way,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
315285,Moorland Way,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
315285,Moorland Way,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
315285,Moorland Way,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
315285,Moorland Way,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
