Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
315285,Moorland Way,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
315285,Moorland Way,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.14
315285,Moorland Way,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,0.32
315285,Moorland Way,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.46
315285,Moorland Way,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
315285,Moorland Way,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
315285,Moorland Way,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
315285,Moorland Way,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
315285,Moorland Way,2023-06-08T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-08T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-08T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-08T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.09
315285,Moorland Way,2023-06-08T15:20:00.000+00:00,feeder,,L2 Active Power,kW,2.28
315285,Moorland Way,2023-06-08T15:20:00.000+00:00,feeder,,L1 Active Power,kW,2.84
315285,Moorland Way,2023-06-08T15:20:00.000+00:00,feeder,,N Current (RMS),A,20.3
315285,Moorland Way,2023-06-08T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
315285,Moorland Way,2023-06-08T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
315285,Moorland Way,2023-06-08T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
315285,Moorland Way,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
315285,Moorland Way,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
315285,Moorland Way,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
315285,Moorland Way,2023-06-08T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
315285,Moorland Way,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
315285,Moorland Way,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
315285,Moorland Way,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
315285,Moorland Way,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
315285,Moorland Way,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
315285,Moorland Way,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.94
315285,Moorland Way,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.79
315285,Moorland Way,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.11
315285,Moorland Way,2023-06-08T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.9
315285,Moorland Way,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
315285,Moorland Way,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
315285,Moorland Way,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
315285,Moorland Way,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.36
315285,Moorland Way,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-08T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
315285,Moorland Way,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,29.2
315285,Moorland Way,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
315285,Moorland Way,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
315285,Moorland Way,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
315285,Moorland Way,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
315285,Moorland Way,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
315285,Moorland Way,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
315285,Moorland Way,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
315285,Moorland Way,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
315285,Moorland Way,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
315285,Moorland Way,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.65
315285,Moorland Way,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,0.88
315285,Moorland Way,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.66
315285,Moorland Way,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
315285,Moorland Way,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
315285,Moorland Way,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
315285,Moorland Way,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
315285,Moorland Way,2023-06-08T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-08T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-08T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-08T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.11
315285,Moorland Way,2023-06-08T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.47
315285,Moorland Way,2023-06-08T15:10:00.000+00:00,feeder,,L1 Active Power,kW,1.62
315285,Moorland Way,2023-06-08T15:10:00.000+00:00,feeder,,N Current (RMS),A,16.5
315285,Moorland Way,2023-06-08T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
315285,Moorland Way,2023-06-08T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
315285,Moorland Way,2023-06-08T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
315285,Moorland Way,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
315285,Moorland Way,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
315285,Moorland Way,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
315285,Moorland Way,2023-06-08T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
315285,Moorland Way,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
315285,Moorland Way,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
315285,Moorland Way,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
315285,Moorland Way,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
315285,Moorland Way,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
315285,Moorland Way,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.41
315285,Moorland Way,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.12
315285,Moorland Way,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.27
315285,Moorland Way,2023-06-08T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.9
315285,Moorland Way,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
315285,Moorland Way,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
315285,Moorland Way,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
315285,Moorland Way,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
315285,Moorland Way,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-08T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315285,Moorland Way,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,29.4
315285,Moorland Way,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
315285,Moorland Way,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
315285,Moorland Way,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315285,Moorland Way,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
315285,Moorland Way,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
315285,Moorland Way,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
315285,Moorland Way,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
315285,Moorland Way,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
315285,Moorland Way,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.99
315285,Moorland Way,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.99
315285,Moorland Way,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.51
315285,Moorland Way,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
315285,Moorland Way,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
315285,Moorland Way,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
315285,Moorland Way,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
315285,Moorland Way,2023-06-08T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-08T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-08T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-08T15:00:00.000+00:00,feeder,,L3 Active Power,kW,1.21
315285,Moorland Way,2023-06-08T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.3
315285,Moorland Way,2023-06-08T15:00:00.000+00:00,feeder,,L1 Active Power,kW,4.12
315285,Moorland Way,2023-06-08T15:00:00.000+00:00,feeder,,N Current (RMS),A,20.2
315285,Moorland Way,2023-06-08T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
315285,Moorland Way,2023-06-08T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
315285,Moorland Way,2023-06-08T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
315285,Moorland Way,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
315285,Moorland Way,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
315285,Moorland Way,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
315285,Moorland Way,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
315285,Moorland Way,2023-06-08T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
315285,Moorland Way,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
315285,Moorland Way,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
315285,Moorland Way,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
315285,Moorland Way,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
315285,Moorland Way,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
315285,Moorland Way,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.33
315285,Moorland Way,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.34
315285,Moorland Way,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
315285,Moorland Way,2023-06-08T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
315285,Moorland Way,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
315285,Moorland Way,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
315285,Moorland Way,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
315285,Moorland Way,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
315285,Moorland Way,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-08T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,29.8
315285,Moorland Way,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
315285,Moorland Way,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
315285,Moorland Way,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
315285,Moorland Way,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
315285,Moorland Way,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
315285,Moorland Way,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
315285,Moorland Way,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
315285,Moorland Way,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.7
315285,Moorland Way,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.24
315285,Moorland Way,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.51
315285,Moorland Way,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
315285,Moorland Way,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
315285,Moorland Way,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
315285,Moorland Way,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
315285,Moorland Way,2023-06-08T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-08T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-08T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-08T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.85
315285,Moorland Way,2023-06-08T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.4
315285,Moorland Way,2023-06-08T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.44
315285,Moorland Way,2023-06-08T14:50:00.000+00:00,feeder,,N Current (RMS),A,12.6
315285,Moorland Way,2023-06-08T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
315285,Moorland Way,2023-06-08T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
315285,Moorland Way,2023-06-08T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
315285,Moorland Way,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
315285,Moorland Way,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
315285,Moorland Way,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
315285,Moorland Way,2023-06-08T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
315285,Moorland Way,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
315285,Moorland Way,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
315285,Moorland Way,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
315285,Moorland Way,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
315285,Moorland Way,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.59
315285,Moorland Way,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.27
315285,Moorland Way,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.59
315285,Moorland Way,2023-06-08T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
315285,Moorland Way,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
315285,Moorland Way,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
315285,Moorland Way,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
315285,Moorland Way,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
315285,Moorland Way,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
315285,Moorland Way,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-08T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,30.4
315285,Moorland Way,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
315285,Moorland Way,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
315285,Moorland Way,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
315285,Moorland Way,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
315285,Moorland Way,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
315285,Moorland Way,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
315285,Moorland Way,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
315285,Moorland Way,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
315285,Moorland Way,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
315285,Moorland Way,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,3.05
315285,Moorland Way,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.36
315285,Moorland Way,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.64
315285,Moorland Way,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
315285,Moorland Way,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
315285,Moorland Way,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
315285,Moorland Way,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
315285,Moorland Way,2023-06-08T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-08T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-08T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-08T14:40:00.000+00:00,feeder,,L3 Active Power,kW,1.69
315285,Moorland Way,2023-06-08T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.19
315285,Moorland Way,2023-06-08T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.29
315285,Moorland Way,2023-06-08T14:40:00.000+00:00,feeder,,N Current (RMS),A,11.4
315285,Moorland Way,2023-06-08T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
315285,Moorland Way,2023-06-08T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
315285,Moorland Way,2023-06-08T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
315285,Moorland Way,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
315285,Moorland Way,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
315285,Moorland Way,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
315285,Moorland Way,2023-06-08T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
315285,Moorland Way,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
315285,Moorland Way,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
315285,Moorland Way,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
315285,Moorland Way,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
315285,Moorland Way,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
315285,Moorland Way,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.02
315285,Moorland Way,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.5
315285,Moorland Way,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
315285,Moorland Way,2023-06-08T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.6
315285,Moorland Way,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
315285,Moorland Way,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
315285,Moorland Way,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
315285,Moorland Way,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
315285,Moorland Way,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-08T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
315285,Moorland Way,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,31.1
315285,Moorland Way,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
315285,Moorland Way,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
315285,Moorland Way,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
315285,Moorland Way,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
315285,Moorland Way,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
315285,Moorland Way,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
315285,Moorland Way,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
315285,Moorland Way,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
315285,Moorland Way,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
315285,Moorland Way,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,1.42
315285,Moorland Way,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.24
315285,Moorland Way,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.36
315285,Moorland Way,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
315285,Moorland Way,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
315285,Moorland Way,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
315285,Moorland Way,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
315285,Moorland Way,2023-06-08T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-08T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-08T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-08T14:30:00.000+00:00,feeder,,L3 Active Power,kW,2.34
315285,Moorland Way,2023-06-08T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-2.02
315285,Moorland Way,2023-06-08T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.48
315285,Moorland Way,2023-06-08T14:30:00.000+00:00,feeder,,N Current (RMS),A,14.1
315285,Moorland Way,2023-06-08T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
315285,Moorland Way,2023-06-08T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
315285,Moorland Way,2023-06-08T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
315285,Moorland Way,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
315285,Moorland Way,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
315285,Moorland Way,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
315285,Moorland Way,2023-06-08T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
315285,Moorland Way,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
315285,Moorland Way,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
315285,Moorland Way,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
315285,Moorland Way,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
315285,Moorland Way,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
315285,Moorland Way,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.47
315285,Moorland Way,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.77
315285,Moorland Way,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
315285,Moorland Way,2023-06-08T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
315285,Moorland Way,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
315285,Moorland Way,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
315285,Moorland Way,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
315285,Moorland Way,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
315285,Moorland Way,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-08T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,31.4
315285,Moorland Way,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
315285,Moorland Way,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
315285,Moorland Way,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
315285,Moorland Way,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
315285,Moorland Way,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
315285,Moorland Way,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
315285,Moorland Way,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
315285,Moorland Way,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
315285,Moorland Way,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
315285,Moorland Way,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,2.25
315285,Moorland Way,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.73
315285,Moorland Way,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.41
315285,Moorland Way,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
315285,Moorland Way,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
315285,Moorland Way,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
315285,Moorland Way,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
315285,Moorland Way,2023-06-08T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-08T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-08T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-08T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.81
315285,Moorland Way,2023-06-08T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-2.19
315285,Moorland Way,2023-06-08T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.66
315285,Moorland Way,2023-06-08T14:20:00.000+00:00,feeder,,N Current (RMS),A,11.0
315285,Moorland Way,2023-06-08T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
315285,Moorland Way,2023-06-08T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
315285,Moorland Way,2023-06-08T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
315285,Moorland Way,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
315285,Moorland Way,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
315285,Moorland Way,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
315285,Moorland Way,2023-06-08T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
315285,Moorland Way,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
315285,Moorland Way,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
315285,Moorland Way,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
315285,Moorland Way,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
315285,Moorland Way,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
315285,Moorland Way,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.97
315285,Moorland Way,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.92
315285,Moorland Way,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
315285,Moorland Way,2023-06-08T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
315285,Moorland Way,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
315285,Moorland Way,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
315285,Moorland Way,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
315285,Moorland Way,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
315285,Moorland Way,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
315285,Moorland Way,2023-06-08T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,31.8
315285,Moorland Way,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
315285,Moorland Way,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
315285,Moorland Way,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
315285,Moorland Way,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
315285,Moorland Way,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
315285,Moorland Way,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
315285,Moorland Way,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
315285,Moorland Way,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
315285,Moorland Way,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
315285,Moorland Way,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.92
315285,Moorland Way,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,3.44
315285,Moorland Way,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
315285,Moorland Way,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
315285,Moorland Way,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
315285,Moorland Way,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
315285,Moorland Way,2023-06-08T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-08T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-08T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-08T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.26
315285,Moorland Way,2023-06-08T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.43
315285,Moorland Way,2023-06-08T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.79
315285,Moorland Way,2023-06-08T14:10:00.000+00:00,feeder,,N Current (RMS),A,10.4
315285,Moorland Way,2023-06-08T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
315285,Moorland Way,2023-06-08T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
315285,Moorland Way,2023-06-08T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
315285,Moorland Way,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
315285,Moorland Way,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
315285,Moorland Way,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
315285,Moorland Way,2023-06-08T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
315285,Moorland Way,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
315285,Moorland Way,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
315285,Moorland Way,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
315285,Moorland Way,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
315285,Moorland Way,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
315285,Moorland Way,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.4
315285,Moorland Way,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.13
315285,Moorland Way,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
315285,Moorland Way,2023-06-08T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
315285,Moorland Way,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
315285,Moorland Way,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
315285,Moorland Way,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
315285,Moorland Way,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
315285,Moorland Way,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
315285,Moorland Way,2023-06-08T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,32.0
315285,Moorland Way,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
315285,Moorland Way,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
315285,Moorland Way,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
315285,Moorland Way,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
315285,Moorland Way,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
315285,Moorland Way,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
315285,Moorland Way,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
315285,Moorland Way,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
315285,Moorland Way,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
315285,Moorland Way,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.63
315285,Moorland Way,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.32
315285,Moorland Way,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,3.41
315285,Moorland Way,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
315285,Moorland Way,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
315285,Moorland Way,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
315285,Moorland Way,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
315285,Moorland Way,2023-06-08T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-08T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-08T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-08T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.9
315285,Moorland Way,2023-06-08T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-2.25
315285,Moorland Way,2023-06-08T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.49
315285,Moorland Way,2023-06-08T14:00:00.000+00:00,feeder,,N Current (RMS),A,13.9
315285,Moorland Way,2023-06-08T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
315285,Moorland Way,2023-06-08T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
315285,Moorland Way,2023-06-08T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
315285,Moorland Way,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
315285,Moorland Way,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
315285,Moorland Way,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
315285,Moorland Way,2023-06-08T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
315285,Moorland Way,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
315285,Moorland Way,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
315285,Moorland Way,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
315285,Moorland Way,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
315285,Moorland Way,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
315285,Moorland Way,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.23
315285,Moorland Way,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.56
315285,Moorland Way,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
315285,Moorland Way,2023-06-08T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
315285,Moorland Way,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
315285,Moorland Way,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
315285,Moorland Way,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
315285,Moorland Way,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
315285,Moorland Way,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-08T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,32.2
315285,Moorland Way,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
315285,Moorland Way,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
315285,Moorland Way,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
315285,Moorland Way,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
315285,Moorland Way,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
315285,Moorland Way,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
315285,Moorland Way,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
315285,Moorland Way,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
315285,Moorland Way,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
315285,Moorland Way,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.17
315285,Moorland Way,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.1
315285,Moorland Way,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.27
315285,Moorland Way,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
315285,Moorland Way,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
315285,Moorland Way,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
315285,Moorland Way,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
315285,Moorland Way,2023-06-08T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-08T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
315285,Moorland Way,2023-06-08T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-08T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.76
315285,Moorland Way,2023-06-08T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.73
315285,Moorland Way,2023-06-08T13:50:00.000+00:00,feeder,,L1 Active Power,kW,1.09
315285,Moorland Way,2023-06-08T13:50:00.000+00:00,feeder,,N Current (RMS),A,19.2
315285,Moorland Way,2023-06-08T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
315285,Moorland Way,2023-06-08T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
315285,Moorland Way,2023-06-08T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
315285,Moorland Way,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
315285,Moorland Way,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
315285,Moorland Way,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
315285,Moorland Way,2023-06-08T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
315285,Moorland Way,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
315285,Moorland Way,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
315285,Moorland Way,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
315285,Moorland Way,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
315285,Moorland Way,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
315285,Moorland Way,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.41
315285,Moorland Way,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.0
315285,Moorland Way,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
315285,Moorland Way,2023-06-08T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
315285,Moorland Way,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
315285,Moorland Way,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
315285,Moorland Way,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
315285,Moorland Way,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
