Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
315285,Moorland Way,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-08T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,32.1
315285,Moorland Way,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
315285,Moorland Way,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
315285,Moorland Way,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
315285,Moorland Way,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
315285,Moorland Way,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
315285,Moorland Way,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
315285,Moorland Way,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
315285,Moorland Way,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
315285,Moorland Way,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
315285,Moorland Way,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.98
315285,Moorland Way,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.53
315285,Moorland Way,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.56
315285,Moorland Way,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
315285,Moorland Way,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
315285,Moorland Way,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
315285,Moorland Way,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
315285,Moorland Way,2023-06-08T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-08T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
315285,Moorland Way,2023-06-08T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-08T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.88
315285,Moorland Way,2023-06-08T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.44
315285,Moorland Way,2023-06-08T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.62
315285,Moorland Way,2023-06-08T13:40:00.000+00:00,feeder,,N Current (RMS),A,12.6
315285,Moorland Way,2023-06-08T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
315285,Moorland Way,2023-06-08T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
315285,Moorland Way,2023-06-08T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
315285,Moorland Way,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
315285,Moorland Way,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
315285,Moorland Way,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
315285,Moorland Way,2023-06-08T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
315285,Moorland Way,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
315285,Moorland Way,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
315285,Moorland Way,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
315285,Moorland Way,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
315285,Moorland Way,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
315285,Moorland Way,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.36
315285,Moorland Way,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.11
315285,Moorland Way,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
315285,Moorland Way,2023-06-08T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.2
315285,Moorland Way,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
315285,Moorland Way,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
315285,Moorland Way,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
315285,Moorland Way,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
315285,Moorland Way,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
315285,Moorland Way,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
315285,Moorland Way,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-08T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
315285,Moorland Way,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,32.1
315285,Moorland Way,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
315285,Moorland Way,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
315285,Moorland Way,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
315285,Moorland Way,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
315285,Moorland Way,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
315285,Moorland Way,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
315285,Moorland Way,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
315285,Moorland Way,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
315285,Moorland Way,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
315285,Moorland Way,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.62
315285,Moorland Way,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.31
315285,Moorland Way,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.43
315285,Moorland Way,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
315285,Moorland Way,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
315285,Moorland Way,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
315285,Moorland Way,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
315285,Moorland Way,2023-06-08T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-08T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-08T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-08T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.29
315285,Moorland Way,2023-06-08T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-1.41
315285,Moorland Way,2023-06-08T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.58
315285,Moorland Way,2023-06-08T13:30:00.000+00:00,feeder,,N Current (RMS),A,11.7
315285,Moorland Way,2023-06-08T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
315285,Moorland Way,2023-06-08T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
315285,Moorland Way,2023-06-08T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
315285,Moorland Way,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
315285,Moorland Way,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
315285,Moorland Way,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
315285,Moorland Way,2023-06-08T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
315285,Moorland Way,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
315285,Moorland Way,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
315285,Moorland Way,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
315285,Moorland Way,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
315285,Moorland Way,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
315285,Moorland Way,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.76
315285,Moorland Way,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.7
315285,Moorland Way,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.22
315285,Moorland Way,2023-06-08T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,60.1
315285,Moorland Way,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
315285,Moorland Way,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
315285,Moorland Way,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
315285,Moorland Way,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
315285,Moorland Way,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
315285,Moorland Way,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
315285,Moorland Way,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-08T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
315285,Moorland Way,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
315285,Moorland Way,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,32.0
315285,Moorland Way,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
315285,Moorland Way,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
315285,Moorland Way,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
315285,Moorland Way,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
315285,Moorland Way,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
315285,Moorland Way,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
315285,Moorland Way,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
315285,Moorland Way,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
315285,Moorland Way,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
315285,Moorland Way,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.14
315285,Moorland Way,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.77
315285,Moorland Way,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.2
315285,Moorland Way,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
315285,Moorland Way,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
315285,Moorland Way,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
315285,Moorland Way,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
315285,Moorland Way,2023-06-08T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-08T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-08T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-08T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.67
315285,Moorland Way,2023-06-08T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.48
315285,Moorland Way,2023-06-08T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.71
315285,Moorland Way,2023-06-08T13:20:00.000+00:00,feeder,,N Current (RMS),A,10.0
315285,Moorland Way,2023-06-08T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
315285,Moorland Way,2023-06-08T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
315285,Moorland Way,2023-06-08T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
315285,Moorland Way,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
315285,Moorland Way,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
315285,Moorland Way,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
315285,Moorland Way,2023-06-08T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
315285,Moorland Way,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
315285,Moorland Way,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
315285,Moorland Way,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
315285,Moorland Way,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
315285,Moorland Way,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
315285,Moorland Way,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.58
315285,Moorland Way,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.11
315285,Moorland Way,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.01
315285,Moorland Way,2023-06-08T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,55.8
315285,Moorland Way,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
315285,Moorland Way,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
315285,Moorland Way,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
315285,Moorland Way,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
315285,Moorland Way,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
315285,Moorland Way,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-08T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
315285,Moorland Way,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
315285,Moorland Way,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,31.9
315285,Moorland Way,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
315285,Moorland Way,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
315285,Moorland Way,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
315285,Moorland Way,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
315285,Moorland Way,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
315285,Moorland Way,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
315285,Moorland Way,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
315285,Moorland Way,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
315285,Moorland Way,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
315285,Moorland Way,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.57
315285,Moorland Way,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.66
315285,Moorland Way,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.74
315285,Moorland Way,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
315285,Moorland Way,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
315285,Moorland Way,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
315285,Moorland Way,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
315285,Moorland Way,2023-06-08T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-08T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-08T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-08T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.05
315285,Moorland Way,2023-06-08T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.28
315285,Moorland Way,2023-06-08T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.29
315285,Moorland Way,2023-06-08T13:10:00.000+00:00,feeder,,N Current (RMS),A,13.1
315285,Moorland Way,2023-06-08T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
315285,Moorland Way,2023-06-08T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
315285,Moorland Way,2023-06-08T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
315285,Moorland Way,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
315285,Moorland Way,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
315285,Moorland Way,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
315285,Moorland Way,2023-06-08T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
315285,Moorland Way,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
315285,Moorland Way,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
315285,Moorland Way,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
315285,Moorland Way,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
315285,Moorland Way,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
315285,Moorland Way,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.24
315285,Moorland Way,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.58
315285,Moorland Way,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
315285,Moorland Way,2023-06-08T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.6
315285,Moorland Way,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
315285,Moorland Way,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
315285,Moorland Way,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
315285,Moorland Way,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
315285,Moorland Way,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
315285,Moorland Way,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-08T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
315285,Moorland Way,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315285,Moorland Way,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,31.7
315285,Moorland Way,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
315285,Moorland Way,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
315285,Moorland Way,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
315285,Moorland Way,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
315285,Moorland Way,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
315285,Moorland Way,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
315285,Moorland Way,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
315285,Moorland Way,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
315285,Moorland Way,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
315285,Moorland Way,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.87
315285,Moorland Way,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.05
315285,Moorland Way,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.1
315285,Moorland Way,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
315285,Moorland Way,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
315285,Moorland Way,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
315285,Moorland Way,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
315285,Moorland Way,2023-06-08T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-08T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-08T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-08T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.86
315285,Moorland Way,2023-06-08T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-2.23
315285,Moorland Way,2023-06-08T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.66
315285,Moorland Way,2023-06-08T13:00:00.000+00:00,feeder,,N Current (RMS),A,12.1
315285,Moorland Way,2023-06-08T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
315285,Moorland Way,2023-06-08T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
315285,Moorland Way,2023-06-08T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
315285,Moorland Way,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.56
315285,Moorland Way,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
315285,Moorland Way,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.74
315285,Moorland Way,2023-06-08T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.9
315285,Moorland Way,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.7
315285,Moorland Way,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
315285,Moorland Way,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
315285,Moorland Way,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
315285,Moorland Way,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.08
315285,Moorland Way,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.83
315285,Moorland Way,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
315285,Moorland Way,2023-06-08T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.7
315285,Moorland Way,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
315285,Moorland Way,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
315285,Moorland Way,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
315285,Moorland Way,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
315285,Moorland Way,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
315285,Moorland Way,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-08T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,31.5
315285,Moorland Way,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
315285,Moorland Way,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
315285,Moorland Way,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
315285,Moorland Way,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
315285,Moorland Way,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
315285,Moorland Way,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
315285,Moorland Way,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
315285,Moorland Way,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
315285,Moorland Way,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
315285,Moorland Way,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.64
315285,Moorland Way,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.1
315285,Moorland Way,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.06
315285,Moorland Way,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
315285,Moorland Way,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
315285,Moorland Way,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
315285,Moorland Way,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
315285,Moorland Way,2023-06-08T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-08T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-08T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-08T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.69
315285,Moorland Way,2023-06-08T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.85
315285,Moorland Way,2023-06-08T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.83
315285,Moorland Way,2023-06-08T12:50:00.000+00:00,feeder,,N Current (RMS),A,10.7
315285,Moorland Way,2023-06-08T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
315285,Moorland Way,2023-06-08T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
315285,Moorland Way,2023-06-08T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
315285,Moorland Way,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
315285,Moorland Way,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
315285,Moorland Way,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
315285,Moorland Way,2023-06-08T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
315285,Moorland Way,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
315285,Moorland Way,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
315285,Moorland Way,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
315285,Moorland Way,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
315285,Moorland Way,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
315285,Moorland Way,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.34
315285,Moorland Way,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-9.25
315285,Moorland Way,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.07
315285,Moorland Way,2023-06-08T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,69.9
315285,Moorland Way,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
315285,Moorland Way,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
315285,Moorland Way,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
315285,Moorland Way,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
315285,Moorland Way,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
315285,Moorland Way,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
315285,Moorland Way,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-08T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
315285,Moorland Way,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
315285,Moorland Way,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,31.3
315285,Moorland Way,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
315285,Moorland Way,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
315285,Moorland Way,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
315285,Moorland Way,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
315285,Moorland Way,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
315285,Moorland Way,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
315285,Moorland Way,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
315285,Moorland Way,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
315285,Moorland Way,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
315285,Moorland Way,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.35
315285,Moorland Way,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.63
315285,Moorland Way,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.65
315285,Moorland Way,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
315285,Moorland Way,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
315285,Moorland Way,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
315285,Moorland Way,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
315285,Moorland Way,2023-06-08T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-08T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-08T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-08T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.92
315285,Moorland Way,2023-06-08T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.94
315285,Moorland Way,2023-06-08T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.91
315285,Moorland Way,2023-06-08T12:40:00.000+00:00,feeder,,N Current (RMS),A,15.4
315285,Moorland Way,2023-06-08T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
315285,Moorland Way,2023-06-08T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
315285,Moorland Way,2023-06-08T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
315285,Moorland Way,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.53
315285,Moorland Way,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
315285,Moorland Way,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
315285,Moorland Way,2023-06-08T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,47.0
315285,Moorland Way,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.6
315285,Moorland Way,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
315285,Moorland Way,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
315285,Moorland Way,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
315285,Moorland Way,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
315285,Moorland Way,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.42
315285,Moorland Way,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.99
315285,Moorland Way,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
315285,Moorland Way,2023-06-08T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
315285,Moorland Way,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
315285,Moorland Way,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
315285,Moorland Way,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
315285,Moorland Way,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
315285,Moorland Way,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
315285,Moorland Way,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
315285,Moorland Way,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-08T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,30.9
315285,Moorland Way,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
315285,Moorland Way,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
315285,Moorland Way,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
315285,Moorland Way,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
315285,Moorland Way,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
315285,Moorland Way,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
315285,Moorland Way,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
315285,Moorland Way,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
315285,Moorland Way,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
315285,Moorland Way,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.06
315285,Moorland Way,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.74
315285,Moorland Way,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.04
315285,Moorland Way,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
315285,Moorland Way,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
315285,Moorland Way,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
315285,Moorland Way,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
315285,Moorland Way,2023-06-08T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-08T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
315285,Moorland Way,2023-06-08T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-08T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.33
315285,Moorland Way,2023-06-08T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-2.24
315285,Moorland Way,2023-06-08T12:30:00.000+00:00,feeder,,L1 Active Power,kW,3.75
315285,Moorland Way,2023-06-08T12:30:00.000+00:00,feeder,,N Current (RMS),A,24.0
315285,Moorland Way,2023-06-08T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
315285,Moorland Way,2023-06-08T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
315285,Moorland Way,2023-06-08T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
315285,Moorland Way,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
315285,Moorland Way,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
315285,Moorland Way,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
315285,Moorland Way,2023-06-08T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
315285,Moorland Way,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
315285,Moorland Way,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
315285,Moorland Way,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
315285,Moorland Way,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
315285,Moorland Way,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
315285,Moorland Way,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.3
315285,Moorland Way,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.21
315285,Moorland Way,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
315285,Moorland Way,2023-06-08T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
315285,Moorland Way,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
315285,Moorland Way,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
315285,Moorland Way,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
315285,Moorland Way,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
315285,Moorland Way,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-08T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,30.8
315285,Moorland Way,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
315285,Moorland Way,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
315285,Moorland Way,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
315285,Moorland Way,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
315285,Moorland Way,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
315285,Moorland Way,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
315285,Moorland Way,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
315285,Moorland Way,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
315285,Moorland Way,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
315285,Moorland Way,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.88
315285,Moorland Way,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.31
315285,Moorland Way,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.75
315285,Moorland Way,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
315285,Moorland Way,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
315285,Moorland Way,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
315285,Moorland Way,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
315285,Moorland Way,2023-06-08T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-08T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-08T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-08T12:20:00.000+00:00,feeder,,L3 Active Power,kW,6.12
315285,Moorland Way,2023-06-08T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-2.53
315285,Moorland Way,2023-06-08T12:20:00.000+00:00,feeder,,L1 Active Power,kW,2.29
315285,Moorland Way,2023-06-08T12:20:00.000+00:00,feeder,,N Current (RMS),A,33.3
315285,Moorland Way,2023-06-08T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
315285,Moorland Way,2023-06-08T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
315285,Moorland Way,2023-06-08T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
315285,Moorland Way,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
315285,Moorland Way,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
315285,Moorland Way,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
315285,Moorland Way,2023-06-08T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
315285,Moorland Way,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
315285,Moorland Way,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
315285,Moorland Way,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
315285,Moorland Way,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
315285,Moorland Way,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
315285,Moorland Way,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
315285,Moorland Way,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.48
315285,Moorland Way,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.53
315285,Moorland Way,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
315285,Moorland Way,2023-06-08T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
315285,Moorland Way,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
315285,Moorland Way,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
315285,Moorland Way,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
315285,Moorland Way,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
315285,Moorland Way,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-08T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,31.0
315285,Moorland Way,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
315285,Moorland Way,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
315285,Moorland Way,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
315285,Moorland Way,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
315285,Moorland Way,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
315285,Moorland Way,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
315285,Moorland Way,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
315285,Moorland Way,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
315285,Moorland Way,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.66
315285,Moorland Way,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.1
315285,Moorland Way,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.81
315285,Moorland Way,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
315285,Moorland Way,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
315285,Moorland Way,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
315285,Moorland Way,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
315285,Moorland Way,2023-06-08T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-08T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-08T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-08T12:10:00.000+00:00,feeder,,L3 Active Power,kW,2.82
315285,Moorland Way,2023-06-08T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-2.27
315285,Moorland Way,2023-06-08T12:10:00.000+00:00,feeder,,L1 Active Power,kW,1.14
315285,Moorland Way,2023-06-08T12:10:00.000+00:00,feeder,,N Current (RMS),A,23.2
315285,Moorland Way,2023-06-08T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
315285,Moorland Way,2023-06-08T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
315285,Moorland Way,2023-06-08T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
315285,Moorland Way,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
315285,Moorland Way,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
315285,Moorland Way,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
315285,Moorland Way,2023-06-08T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
315285,Moorland Way,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
315285,Moorland Way,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
315285,Moorland Way,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
