Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
315285,Moorland Way,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
315285,Moorland Way,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.12
315285,Moorland Way,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.78
315285,Moorland Way,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
315285,Moorland Way,2023-06-08T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
315285,Moorland Way,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
315285,Moorland Way,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
315285,Moorland Way,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
315285,Moorland Way,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
315285,Moorland Way,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-08T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,30.9
315285,Moorland Way,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
315285,Moorland Way,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
315285,Moorland Way,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
315285,Moorland Way,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
315285,Moorland Way,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
315285,Moorland Way,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
315285,Moorland Way,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
315285,Moorland Way,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
315285,Moorland Way,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
315285,Moorland Way,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,4.16
315285,Moorland Way,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.47
315285,Moorland Way,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.8
315285,Moorland Way,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
315285,Moorland Way,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
315285,Moorland Way,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
315285,Moorland Way,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
315285,Moorland Way,2023-06-08T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-08T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-08T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-08T12:00:00.000+00:00,feeder,,L3 Active Power,kW,2.68
315285,Moorland Way,2023-06-08T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-2.01
315285,Moorland Way,2023-06-08T12:00:00.000+00:00,feeder,,L1 Active Power,kW,2.11
315285,Moorland Way,2023-06-08T12:00:00.000+00:00,feeder,,N Current (RMS),A,19.2
315285,Moorland Way,2023-06-08T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
315285,Moorland Way,2023-06-08T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
315285,Moorland Way,2023-06-08T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
315285,Moorland Way,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
315285,Moorland Way,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
315285,Moorland Way,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
315285,Moorland Way,2023-06-08T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
315285,Moorland Way,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
315285,Moorland Way,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
315285,Moorland Way,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
315285,Moorland Way,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
315285,Moorland Way,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
315285,Moorland Way,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.26
315285,Moorland Way,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.56
315285,Moorland Way,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
315285,Moorland Way,2023-06-08T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
315285,Moorland Way,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
315285,Moorland Way,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
315285,Moorland Way,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
315285,Moorland Way,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
315285,Moorland Way,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-08T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,30.7
315285,Moorland Way,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
315285,Moorland Way,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
315285,Moorland Way,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
315285,Moorland Way,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
315285,Moorland Way,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
315285,Moorland Way,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
315285,Moorland Way,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
315285,Moorland Way,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
315285,Moorland Way,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
315285,Moorland Way,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,2.92
315285,Moorland Way,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.62
315285,Moorland Way,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.45
315285,Moorland Way,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
315285,Moorland Way,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
315285,Moorland Way,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
315285,Moorland Way,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
315285,Moorland Way,2023-06-08T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-08T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-08T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-08T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.12
315285,Moorland Way,2023-06-08T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.66
315285,Moorland Way,2023-06-08T11:50:00.000+00:00,feeder,,L1 Active Power,kW,3.31
315285,Moorland Way,2023-06-08T11:50:00.000+00:00,feeder,,N Current (RMS),A,24.2
315285,Moorland Way,2023-06-08T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
315285,Moorland Way,2023-06-08T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
315285,Moorland Way,2023-06-08T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
315285,Moorland Way,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
315285,Moorland Way,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
315285,Moorland Way,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
315285,Moorland Way,2023-06-08T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
315285,Moorland Way,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
315285,Moorland Way,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
315285,Moorland Way,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
315285,Moorland Way,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
315285,Moorland Way,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
315285,Moorland Way,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.87
315285,Moorland Way,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-8.35
315285,Moorland Way,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
315285,Moorland Way,2023-06-08T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
315285,Moorland Way,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
315285,Moorland Way,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
315285,Moorland Way,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
315285,Moorland Way,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
315285,Moorland Way,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-08T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,30.2
315285,Moorland Way,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
315285,Moorland Way,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
315285,Moorland Way,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
315285,Moorland Way,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
315285,Moorland Way,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
315285,Moorland Way,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
315285,Moorland Way,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
315285,Moorland Way,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
315285,Moorland Way,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.79
315285,Moorland Way,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.18
315285,Moorland Way,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.85
315285,Moorland Way,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
315285,Moorland Way,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
315285,Moorland Way,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
315285,Moorland Way,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
315285,Moorland Way,2023-06-08T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-08T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
315285,Moorland Way,2023-06-08T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-08T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.78
315285,Moorland Way,2023-06-08T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.89
315285,Moorland Way,2023-06-08T11:40:00.000+00:00,feeder,,L1 Active Power,kW,1.98
315285,Moorland Way,2023-06-08T11:40:00.000+00:00,feeder,,N Current (RMS),A,16.6
315285,Moorland Way,2023-06-08T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
315285,Moorland Way,2023-06-08T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
315285,Moorland Way,2023-06-08T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
315285,Moorland Way,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
315285,Moorland Way,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
315285,Moorland Way,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
315285,Moorland Way,2023-06-08T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
315285,Moorland Way,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
315285,Moorland Way,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
315285,Moorland Way,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
315285,Moorland Way,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
315285,Moorland Way,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
315285,Moorland Way,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
315285,Moorland Way,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.1
315285,Moorland Way,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
315285,Moorland Way,2023-06-08T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.0
315285,Moorland Way,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
315285,Moorland Way,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
315285,Moorland Way,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
315285,Moorland Way,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
315285,Moorland Way,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-08T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
315285,Moorland Way,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315285,Moorland Way,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,29.8
315285,Moorland Way,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
315285,Moorland Way,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
315285,Moorland Way,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
315285,Moorland Way,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
315285,Moorland Way,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
315285,Moorland Way,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
315285,Moorland Way,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
315285,Moorland Way,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
315285,Moorland Way,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
315285,Moorland Way,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,5.79
315285,Moorland Way,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.0
315285,Moorland Way,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.11
315285,Moorland Way,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
315285,Moorland Way,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
315285,Moorland Way,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
315285,Moorland Way,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
315285,Moorland Way,2023-06-08T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-08T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
315285,Moorland Way,2023-06-08T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-08T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.65
315285,Moorland Way,2023-06-08T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-2.02
315285,Moorland Way,2023-06-08T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-08T11:30:00.000+00:00,feeder,,N Current (RMS),A,13.4
315285,Moorland Way,2023-06-08T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
315285,Moorland Way,2023-06-08T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
315285,Moorland Way,2023-06-08T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
315285,Moorland Way,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
315285,Moorland Way,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
315285,Moorland Way,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
315285,Moorland Way,2023-06-08T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
315285,Moorland Way,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
315285,Moorland Way,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
315285,Moorland Way,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
315285,Moorland Way,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
315285,Moorland Way,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
315285,Moorland Way,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.05
315285,Moorland Way,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.24
315285,Moorland Way,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.42
315285,Moorland Way,2023-06-08T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.8
315285,Moorland Way,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
315285,Moorland Way,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
315285,Moorland Way,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
315285,Moorland Way,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
315285,Moorland Way,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
315285,Moorland Way,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-08T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
315285,Moorland Way,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
315285,Moorland Way,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,29.5
315285,Moorland Way,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
315285,Moorland Way,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
315285,Moorland Way,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
315285,Moorland Way,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
315285,Moorland Way,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
315285,Moorland Way,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
315285,Moorland Way,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
315285,Moorland Way,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
315285,Moorland Way,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.51
315285,Moorland Way,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.93
315285,Moorland Way,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.58
315285,Moorland Way,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
315285,Moorland Way,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
315285,Moorland Way,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
315285,Moorland Way,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
315285,Moorland Way,2023-06-08T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-08T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-08T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-08T11:20:00.000+00:00,feeder,,L3 Active Power,kW,1.76
315285,Moorland Way,2023-06-08T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.71
315285,Moorland Way,2023-06-08T11:20:00.000+00:00,feeder,,L1 Active Power,kW,2.46
315285,Moorland Way,2023-06-08T11:20:00.000+00:00,feeder,,N Current (RMS),A,18.2
315285,Moorland Way,2023-06-08T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
315285,Moorland Way,2023-06-08T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
315285,Moorland Way,2023-06-08T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
315285,Moorland Way,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
315285,Moorland Way,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
315285,Moorland Way,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
315285,Moorland Way,2023-06-08T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
315285,Moorland Way,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
315285,Moorland Way,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
315285,Moorland Way,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
315285,Moorland Way,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
315285,Moorland Way,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
315285,Moorland Way,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.42
315285,Moorland Way,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.97
315285,Moorland Way,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
315285,Moorland Way,2023-06-08T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
315285,Moorland Way,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
315285,Moorland Way,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
315285,Moorland Way,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
315285,Moorland Way,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
315285,Moorland Way,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-08T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,29.2
315285,Moorland Way,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
315285,Moorland Way,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
315285,Moorland Way,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
315285,Moorland Way,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
315285,Moorland Way,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
315285,Moorland Way,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
315285,Moorland Way,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
315285,Moorland Way,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,1.37
315285,Moorland Way,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.45
315285,Moorland Way,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.49
315285,Moorland Way,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
315285,Moorland Way,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
315285,Moorland Way,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
315285,Moorland Way,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
315285,Moorland Way,2023-06-08T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-08T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-08T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-08T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.18
315285,Moorland Way,2023-06-08T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.25
315285,Moorland Way,2023-06-08T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.22
315285,Moorland Way,2023-06-08T11:10:00.000+00:00,feeder,,N Current (RMS),A,12.1
315285,Moorland Way,2023-06-08T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
315285,Moorland Way,2023-06-08T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
315285,Moorland Way,2023-06-08T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
315285,Moorland Way,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
315285,Moorland Way,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
315285,Moorland Way,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.95
315285,Moorland Way,2023-06-08T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
315285,Moorland Way,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
315285,Moorland Way,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
315285,Moorland Way,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
315285,Moorland Way,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
315285,Moorland Way,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
315285,Moorland Way,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.15
315285,Moorland Way,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.47
315285,Moorland Way,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.32
315285,Moorland Way,2023-06-08T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,53.0
315285,Moorland Way,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
315285,Moorland Way,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
315285,Moorland Way,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
315285,Moorland Way,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
315285,Moorland Way,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
315285,Moorland Way,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-08T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
315285,Moorland Way,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315285,Moorland Way,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,28.9
315285,Moorland Way,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
315285,Moorland Way,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
315285,Moorland Way,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
315285,Moorland Way,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
315285,Moorland Way,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
315285,Moorland Way,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
315285,Moorland Way,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
315285,Moorland Way,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
315285,Moorland Way,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,0.07
315285,Moorland Way,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.77
315285,Moorland Way,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.5
315285,Moorland Way,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,76.3
315285,Moorland Way,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
315285,Moorland Way,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
315285,Moorland Way,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
315285,Moorland Way,2023-06-08T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-08T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-08T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-08T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
315285,Moorland Way,2023-06-08T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.97
315285,Moorland Way,2023-06-08T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
315285,Moorland Way,2023-06-08T11:00:00.000+00:00,feeder,,N Current (RMS),A,10.8
315285,Moorland Way,2023-06-08T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
315285,Moorland Way,2023-06-08T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
315285,Moorland Way,2023-06-08T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
315285,Moorland Way,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
315285,Moorland Way,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
315285,Moorland Way,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
315285,Moorland Way,2023-06-08T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
315285,Moorland Way,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
315285,Moorland Way,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
315285,Moorland Way,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
315285,Moorland Way,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
315285,Moorland Way,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
315285,Moorland Way,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.32
315285,Moorland Way,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.01
315285,Moorland Way,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
315285,Moorland Way,2023-06-08T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
315285,Moorland Way,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
315285,Moorland Way,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
315285,Moorland Way,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
315285,Moorland Way,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
315285,Moorland Way,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-08T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T11:00:00.000+00:00,transformer,,Temperature,C,28.7
315285,Moorland Way,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
315285,Moorland Way,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
315285,Moorland Way,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
315285,Moorland Way,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
315285,Moorland Way,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
315285,Moorland Way,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
315285,Moorland Way,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
315285,Moorland Way,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
315285,Moorland Way,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,1.18
315285,Moorland Way,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.36
315285,Moorland Way,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.34
315285,Moorland Way,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
315285,Moorland Way,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
315285,Moorland Way,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
315285,Moorland Way,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
315285,Moorland Way,2023-06-08T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-08T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
315285,Moorland Way,2023-06-08T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-08T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.0
315285,Moorland Way,2023-06-08T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.72
315285,Moorland Way,2023-06-08T10:50:00.000+00:00,feeder,,L1 Active Power,kW,1.84
315285,Moorland Way,2023-06-08T10:50:00.000+00:00,feeder,,N Current (RMS),A,18.1
315285,Moorland Way,2023-06-08T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
315285,Moorland Way,2023-06-08T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
315285,Moorland Way,2023-06-08T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
315285,Moorland Way,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
315285,Moorland Way,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
315285,Moorland Way,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
315285,Moorland Way,2023-06-08T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
315285,Moorland Way,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
315285,Moorland Way,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
315285,Moorland Way,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
315285,Moorland Way,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
315285,Moorland Way,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
315285,Moorland Way,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
315285,Moorland Way,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.3
315285,Moorland Way,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
315285,Moorland Way,2023-06-08T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
315285,Moorland Way,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
315285,Moorland Way,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
315285,Moorland Way,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
315285,Moorland Way,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
315285,Moorland Way,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-08T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,28.5
315285,Moorland Way,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
315285,Moorland Way,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
315285,Moorland Way,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
315285,Moorland Way,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
315285,Moorland Way,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
315285,Moorland Way,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
315285,Moorland Way,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
315285,Moorland Way,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
315285,Moorland Way,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,0.89
315285,Moorland Way,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.28
315285,Moorland Way,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.64
315285,Moorland Way,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
315285,Moorland Way,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
315285,Moorland Way,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
315285,Moorland Way,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
315285,Moorland Way,2023-06-08T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-06-08T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-08T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-08T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.51
315285,Moorland Way,2023-06-08T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.1
315285,Moorland Way,2023-06-08T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.36
315285,Moorland Way,2023-06-08T10:40:00.000+00:00,feeder,,N Current (RMS),A,13.3
315285,Moorland Way,2023-06-08T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
315285,Moorland Way,2023-06-08T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
315285,Moorland Way,2023-06-08T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
315285,Moorland Way,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
315285,Moorland Way,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
315285,Moorland Way,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
315285,Moorland Way,2023-06-08T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
315285,Moorland Way,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
315285,Moorland Way,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
315285,Moorland Way,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
315285,Moorland Way,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
315285,Moorland Way,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
315285,Moorland Way,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.71
315285,Moorland Way,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.03
315285,Moorland Way,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
315285,Moorland Way,2023-06-08T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
315285,Moorland Way,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
315285,Moorland Way,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
315285,Moorland Way,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
315285,Moorland Way,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
315285,Moorland Way,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-08T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,28.2
315285,Moorland Way,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
315285,Moorland Way,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
315285,Moorland Way,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
315285,Moorland Way,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
315285,Moorland Way,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
315285,Moorland Way,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
315285,Moorland Way,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
315285,Moorland Way,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
315285,Moorland Way,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.81
315285,Moorland Way,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.16
315285,Moorland Way,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.51
315285,Moorland Way,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
315285,Moorland Way,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
315285,Moorland Way,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
315285,Moorland Way,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
315285,Moorland Way,2023-06-08T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-08T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-08T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-08T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.15
315285,Moorland Way,2023-06-08T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-08T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.98
315285,Moorland Way,2023-06-08T10:30:00.000+00:00,feeder,,N Current (RMS),A,17.1
