Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-08T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
315285,Moorland Way,2023-06-08T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
315285,Moorland Way,2023-06-08T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
315285,Moorland Way,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
315285,Moorland Way,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.98
315285,Moorland Way,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
315285,Moorland Way,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
315285,Moorland Way,2023-06-08T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
315285,Moorland Way,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
315285,Moorland Way,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
315285,Moorland Way,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
315285,Moorland Way,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
315285,Moorland Way,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
315285,Moorland Way,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.01
315285,Moorland Way,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.63
315285,Moorland Way,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
315285,Moorland Way,2023-06-08T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
315285,Moorland Way,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
315285,Moorland Way,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
315285,Moorland Way,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
315285,Moorland Way,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
315285,Moorland Way,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
315285,Moorland Way,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-08T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,27.8
315285,Moorland Way,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
315285,Moorland Way,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
315285,Moorland Way,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
315285,Moorland Way,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
315285,Moorland Way,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
315285,Moorland Way,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
315285,Moorland Way,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
315285,Moorland Way,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
315285,Moorland Way,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,2.84
315285,Moorland Way,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.95
315285,Moorland Way,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.7
315285,Moorland Way,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
315285,Moorland Way,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
315285,Moorland Way,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
315285,Moorland Way,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
315285,Moorland Way,2023-06-08T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
315285,Moorland Way,2023-06-08T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-08T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-08T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.37
315285,Moorland Way,2023-06-08T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.42
315285,Moorland Way,2023-06-08T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.86
315285,Moorland Way,2023-06-08T10:20:00.000+00:00,feeder,,N Current (RMS),A,20.8
315285,Moorland Way,2023-06-08T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
315285,Moorland Way,2023-06-08T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
315285,Moorland Way,2023-06-08T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
315285,Moorland Way,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
315285,Moorland Way,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.48
315285,Moorland Way,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
315285,Moorland Way,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
315285,Moorland Way,2023-06-08T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,62.2
315285,Moorland Way,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.0
315285,Moorland Way,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
315285,Moorland Way,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
315285,Moorland Way,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
315285,Moorland Way,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
315285,Moorland Way,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.53
315285,Moorland Way,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
315285,Moorland Way,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
315285,Moorland Way,2023-06-08T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
315285,Moorland Way,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
315285,Moorland Way,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
315285,Moorland Way,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
315285,Moorland Way,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
315285,Moorland Way,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
315285,Moorland Way,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.1
315285,Moorland Way,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-08T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,27.4
315285,Moorland Way,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
315285,Moorland Way,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
315285,Moorland Way,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
315285,Moorland Way,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
315285,Moorland Way,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
315285,Moorland Way,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
315285,Moorland Way,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
315285,Moorland Way,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.6
315285,Moorland Way,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,4.1
315285,Moorland Way,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.81
315285,Moorland Way,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
315285,Moorland Way,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
315285,Moorland Way,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
315285,Moorland Way,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
315285,Moorland Way,2023-06-08T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
315285,Moorland Way,2023-06-08T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
315285,Moorland Way,2023-06-08T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-08T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.39
315285,Moorland Way,2023-06-08T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.31
315285,Moorland Way,2023-06-08T10:10:00.000+00:00,feeder,,L1 Active Power,kW,2.65
315285,Moorland Way,2023-06-08T10:10:00.000+00:00,feeder,,N Current (RMS),A,24.3
315285,Moorland Way,2023-06-08T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
315285,Moorland Way,2023-06-08T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
315285,Moorland Way,2023-06-08T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
315285,Moorland Way,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.41
315285,Moorland Way,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
315285,Moorland Way,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
315285,Moorland Way,2023-06-08T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
315285,Moorland Way,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
315285,Moorland Way,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
315285,Moorland Way,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
315285,Moorland Way,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
315285,Moorland Way,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
315285,Moorland Way,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.99
315285,Moorland Way,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.14
315285,Moorland Way,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
315285,Moorland Way,2023-06-08T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
315285,Moorland Way,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
315285,Moorland Way,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
315285,Moorland Way,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
315285,Moorland Way,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
315285,Moorland Way,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-08T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,26.9
315285,Moorland Way,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
315285,Moorland Way,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
315285,Moorland Way,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
315285,Moorland Way,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
315285,Moorland Way,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
315285,Moorland Way,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
315285,Moorland Way,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.04
315285,Moorland Way,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,0.46
315285,Moorland Way,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
315285,Moorland Way,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
315285,Moorland Way,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
315285,Moorland Way,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
315285,Moorland Way,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
315285,Moorland Way,2023-06-08T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-08T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
315285,Moorland Way,2023-06-08T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-08T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.78
315285,Moorland Way,2023-06-08T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.25
315285,Moorland Way,2023-06-08T10:00:00.000+00:00,feeder,,L1 Active Power,kW,4.13
315285,Moorland Way,2023-06-08T10:00:00.000+00:00,feeder,,N Current (RMS),A,32.1
315285,Moorland Way,2023-06-08T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
315285,Moorland Way,2023-06-08T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
315285,Moorland Way,2023-06-08T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
315285,Moorland Way,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
315285,Moorland Way,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
315285,Moorland Way,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
315285,Moorland Way,2023-06-08T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
315285,Moorland Way,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
315285,Moorland Way,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
315285,Moorland Way,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
315285,Moorland Way,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
315285,Moorland Way,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
315285,Moorland Way,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.27
315285,Moorland Way,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.47
315285,Moorland Way,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.86
315285,Moorland Way,2023-06-08T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
315285,Moorland Way,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
315285,Moorland Way,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
315285,Moorland Way,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
315285,Moorland Way,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
315285,Moorland Way,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
315285,Moorland Way,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-08T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,26.7
315285,Moorland Way,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
315285,Moorland Way,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
315285,Moorland Way,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
315285,Moorland Way,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
315285,Moorland Way,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
315285,Moorland Way,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
315285,Moorland Way,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
315285,Moorland Way,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
315285,Moorland Way,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.78
315285,Moorland Way,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.74
315285,Moorland Way,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.6
315285,Moorland Way,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,80.9
315285,Moorland Way,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
315285,Moorland Way,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
315285,Moorland Way,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
315285,Moorland Way,2023-06-08T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-08T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-08T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-08T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.33
315285,Moorland Way,2023-06-08T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
315285,Moorland Way,2023-06-08T09:50:00.000+00:00,feeder,,L1 Active Power,kW,3.4
315285,Moorland Way,2023-06-08T09:50:00.000+00:00,feeder,,N Current (RMS),A,26.0
315285,Moorland Way,2023-06-08T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
315285,Moorland Way,2023-06-08T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
315285,Moorland Way,2023-06-08T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
315285,Moorland Way,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
315285,Moorland Way,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
315285,Moorland Way,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
315285,Moorland Way,2023-06-08T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
315285,Moorland Way,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
315285,Moorland Way,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
315285,Moorland Way,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
315285,Moorland Way,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
315285,Moorland Way,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
315285,Moorland Way,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.99
315285,Moorland Way,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
315285,Moorland Way,2023-06-08T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
315285,Moorland Way,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
315285,Moorland Way,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
315285,Moorland Way,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
315285,Moorland Way,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
315285,Moorland Way,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-08T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,26.4
315285,Moorland Way,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
315285,Moorland Way,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
315285,Moorland Way,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
315285,Moorland Way,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
315285,Moorland Way,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
315285,Moorland Way,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
315285,Moorland Way,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
315285,Moorland Way,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
315285,Moorland Way,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.4
315285,Moorland Way,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.2
315285,Moorland Way,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
315285,Moorland Way,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
315285,Moorland Way,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
315285,Moorland Way,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
315285,Moorland Way,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
315285,Moorland Way,2023-06-08T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
315285,Moorland Way,2023-06-08T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-08T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-08T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.31
315285,Moorland Way,2023-06-08T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.41
315285,Moorland Way,2023-06-08T09:40:00.000+00:00,feeder,,L1 Active Power,kW,2.9
315285,Moorland Way,2023-06-08T09:40:00.000+00:00,feeder,,N Current (RMS),A,20.6
315285,Moorland Way,2023-06-08T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
315285,Moorland Way,2023-06-08T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
315285,Moorland Way,2023-06-08T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
315285,Moorland Way,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
315285,Moorland Way,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
315285,Moorland Way,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.73
315285,Moorland Way,2023-06-08T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
315285,Moorland Way,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
315285,Moorland Way,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
315285,Moorland Way,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
315285,Moorland Way,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
315285,Moorland Way,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.72
315285,Moorland Way,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.67
315285,Moorland Way,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
315285,Moorland Way,2023-06-08T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
315285,Moorland Way,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
315285,Moorland Way,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
315285,Moorland Way,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
315285,Moorland Way,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
315285,Moorland Way,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-08T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,25.8
315285,Moorland Way,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
315285,Moorland Way,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
315285,Moorland Way,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
315285,Moorland Way,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
315285,Moorland Way,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
315285,Moorland Way,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
315285,Moorland Way,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
315285,Moorland Way,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,0.07
315285,Moorland Way,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.38
315285,Moorland Way,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.33
315285,Moorland Way,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
315285,Moorland Way,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
315285,Moorland Way,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
315285,Moorland Way,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
315285,Moorland Way,2023-06-08T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-08T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
315285,Moorland Way,2023-06-08T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-08T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.05
315285,Moorland Way,2023-06-08T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-1.06
315285,Moorland Way,2023-06-08T09:30:00.000+00:00,feeder,,L1 Active Power,kW,2.66
315285,Moorland Way,2023-06-08T09:30:00.000+00:00,feeder,,N Current (RMS),A,18.8
315285,Moorland Way,2023-06-08T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
315285,Moorland Way,2023-06-08T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
315285,Moorland Way,2023-06-08T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
315285,Moorland Way,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
315285,Moorland Way,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
315285,Moorland Way,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.62
315285,Moorland Way,2023-06-08T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
315285,Moorland Way,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
315285,Moorland Way,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
315285,Moorland Way,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
315285,Moorland Way,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
315285,Moorland Way,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
315285,Moorland Way,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
315285,Moorland Way,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
315285,Moorland Way,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
315285,Moorland Way,2023-06-08T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
315285,Moorland Way,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
315285,Moorland Way,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
315285,Moorland Way,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
315285,Moorland Way,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
315285,Moorland Way,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-08T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,25.5
315285,Moorland Way,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
315285,Moorland Way,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
315285,Moorland Way,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
315285,Moorland Way,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
315285,Moorland Way,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
315285,Moorland Way,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
315285,Moorland Way,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
315285,Moorland Way,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
315285,Moorland Way,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,1.37
315285,Moorland Way,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.08
315285,Moorland Way,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.06
315285,Moorland Way,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
315285,Moorland Way,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
315285,Moorland Way,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
315285,Moorland Way,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
315285,Moorland Way,2023-06-08T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-08T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
315285,Moorland Way,2023-06-08T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-08T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.69
315285,Moorland Way,2023-06-08T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
315285,Moorland Way,2023-06-08T09:20:00.000+00:00,feeder,,L1 Active Power,kW,6.23
315285,Moorland Way,2023-06-08T09:20:00.000+00:00,feeder,,N Current (RMS),A,30.3
315285,Moorland Way,2023-06-08T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
315285,Moorland Way,2023-06-08T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
315285,Moorland Way,2023-06-08T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
315285,Moorland Way,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
315285,Moorland Way,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
315285,Moorland Way,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
315285,Moorland Way,2023-06-08T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
315285,Moorland Way,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
315285,Moorland Way,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
315285,Moorland Way,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
315285,Moorland Way,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
315285,Moorland Way,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
315285,Moorland Way,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.42
315285,Moorland Way,2023-06-08T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
315285,Moorland Way,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
315285,Moorland Way,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
315285,Moorland Way,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
315285,Moorland Way,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
315285,Moorland Way,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-08T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,25.0
315285,Moorland Way,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
315285,Moorland Way,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
315285,Moorland Way,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
315285,Moorland Way,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
315285,Moorland Way,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
315285,Moorland Way,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
315285,Moorland Way,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
315285,Moorland Way,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
315285,Moorland Way,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,2.33
315285,Moorland Way,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.05
315285,Moorland Way,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.08
315285,Moorland Way,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
315285,Moorland Way,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
315285,Moorland Way,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
315285,Moorland Way,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
315285,Moorland Way,2023-06-08T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-08T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-08T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-08T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.58
315285,Moorland Way,2023-06-08T09:10:00.000+00:00,feeder,,L2 Active Power,kW,1.88
315285,Moorland Way,2023-06-08T09:10:00.000+00:00,feeder,,L1 Active Power,kW,3.84
315285,Moorland Way,2023-06-08T09:10:00.000+00:00,feeder,,N Current (RMS),A,23.5
315285,Moorland Way,2023-06-08T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
315285,Moorland Way,2023-06-08T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
315285,Moorland Way,2023-06-08T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
315285,Moorland Way,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
315285,Moorland Way,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
315285,Moorland Way,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.2
315285,Moorland Way,2023-06-08T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
315285,Moorland Way,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
315285,Moorland Way,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
315285,Moorland Way,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
315285,Moorland Way,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
315285,Moorland Way,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
315285,Moorland Way,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
315285,Moorland Way,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
315285,Moorland Way,2023-06-08T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
315285,Moorland Way,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
315285,Moorland Way,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
315285,Moorland Way,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
315285,Moorland Way,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
315285,Moorland Way,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-08T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,24.5
315285,Moorland Way,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
315285,Moorland Way,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
315285,Moorland Way,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
315285,Moorland Way,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
315285,Moorland Way,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
315285,Moorland Way,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
315285,Moorland Way,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
315285,Moorland Way,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
315285,Moorland Way,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
315285,Moorland Way,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,2.81
315285,Moorland Way,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.96
315285,Moorland Way,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.27
315285,Moorland Way,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
315285,Moorland Way,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
315285,Moorland Way,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
315285,Moorland Way,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
315285,Moorland Way,2023-06-08T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-06-08T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-08T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-08T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.84
315285,Moorland Way,2023-06-08T09:00:00.000+00:00,feeder,,L2 Active Power,kW,1.66
315285,Moorland Way,2023-06-08T09:00:00.000+00:00,feeder,,L1 Active Power,kW,2.32
315285,Moorland Way,2023-06-08T09:00:00.000+00:00,feeder,,N Current (RMS),A,20.8
315285,Moorland Way,2023-06-08T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
315285,Moorland Way,2023-06-08T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
315285,Moorland Way,2023-06-08T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
315285,Moorland Way,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
315285,Moorland Way,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
315285,Moorland Way,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.17
315285,Moorland Way,2023-06-08T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
315285,Moorland Way,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
315285,Moorland Way,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
315285,Moorland Way,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
315285,Moorland Way,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
315285,Moorland Way,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
315285,Moorland Way,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
315285,Moorland Way,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.03
315285,Moorland Way,2023-06-08T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
315285,Moorland Way,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
315285,Moorland Way,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
315285,Moorland Way,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
315285,Moorland Way,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
315285,Moorland Way,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-08T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,24.2
315285,Moorland Way,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
315285,Moorland Way,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
315285,Moorland Way,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
315285,Moorland Way,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
315285,Moorland Way,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
315285,Moorland Way,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
315285,Moorland Way,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
