Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,5.82
315285,Moorland Way,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.95
315285,Moorland Way,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.49
315285,Moorland Way,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
315285,Moorland Way,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
315285,Moorland Way,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
315285,Moorland Way,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
315285,Moorland Way,2023-06-08T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
315285,Moorland Way,2023-06-08T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-08T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-08T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.35
315285,Moorland Way,2023-06-08T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
315285,Moorland Way,2023-06-08T08:50:00.000+00:00,feeder,,L1 Active Power,kW,1.54
315285,Moorland Way,2023-06-08T08:50:00.000+00:00,feeder,,N Current (RMS),A,10.6
315285,Moorland Way,2023-06-08T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
315285,Moorland Way,2023-06-08T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
315285,Moorland Way,2023-06-08T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
315285,Moorland Way,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
315285,Moorland Way,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
315285,Moorland Way,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.29
315285,Moorland Way,2023-06-08T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
315285,Moorland Way,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
315285,Moorland Way,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
315285,Moorland Way,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
315285,Moorland Way,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
315285,Moorland Way,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.02
315285,Moorland Way,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
315285,Moorland Way,2023-06-08T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
315285,Moorland Way,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
315285,Moorland Way,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
315285,Moorland Way,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
315285,Moorland Way,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.13
315285,Moorland Way,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-08T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,24.1
315285,Moorland Way,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
315285,Moorland Way,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
315285,Moorland Way,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
315285,Moorland Way,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
315285,Moorland Way,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
315285,Moorland Way,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
315285,Moorland Way,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
315285,Moorland Way,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
315285,Moorland Way,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,4.61
315285,Moorland Way,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.25
315285,Moorland Way,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.23
315285,Moorland Way,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
315285,Moorland Way,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
315285,Moorland Way,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
315285,Moorland Way,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
315285,Moorland Way,2023-06-08T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
315285,Moorland Way,2023-06-08T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-08T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-08T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.02
315285,Moorland Way,2023-06-08T08:40:00.000+00:00,feeder,,L2 Active Power,kW,4.45
315285,Moorland Way,2023-06-08T08:40:00.000+00:00,feeder,,L1 Active Power,kW,3.5
315285,Moorland Way,2023-06-08T08:40:00.000+00:00,feeder,,N Current (RMS),A,25.5
315285,Moorland Way,2023-06-08T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
315285,Moorland Way,2023-06-08T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
315285,Moorland Way,2023-06-08T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
315285,Moorland Way,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
315285,Moorland Way,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
315285,Moorland Way,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
315285,Moorland Way,2023-06-08T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
315285,Moorland Way,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
315285,Moorland Way,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
315285,Moorland Way,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
315285,Moorland Way,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
315285,Moorland Way,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.96
315285,Moorland Way,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
315285,Moorland Way,2023-06-08T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
315285,Moorland Way,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
315285,Moorland Way,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
315285,Moorland Way,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
315285,Moorland Way,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.15
315285,Moorland Way,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-08T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,24.1
315285,Moorland Way,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
315285,Moorland Way,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
315285,Moorland Way,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
315285,Moorland Way,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
315285,Moorland Way,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
315285,Moorland Way,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
315285,Moorland Way,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
315285,Moorland Way,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
315285,Moorland Way,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,2.92
315285,Moorland Way,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.22
315285,Moorland Way,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.68
315285,Moorland Way,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
315285,Moorland Way,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
315285,Moorland Way,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
315285,Moorland Way,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
315285,Moorland Way,2023-06-08T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-08T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-08T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-08T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.54
315285,Moorland Way,2023-06-08T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.52
315285,Moorland Way,2023-06-08T08:30:00.000+00:00,feeder,,L1 Active Power,kW,1.44
315285,Moorland Way,2023-06-08T08:30:00.000+00:00,feeder,,N Current (RMS),A,13.1
315285,Moorland Way,2023-06-08T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
315285,Moorland Way,2023-06-08T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
315285,Moorland Way,2023-06-08T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
315285,Moorland Way,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
315285,Moorland Way,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
315285,Moorland Way,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
315285,Moorland Way,2023-06-08T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
315285,Moorland Way,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
315285,Moorland Way,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
315285,Moorland Way,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
315285,Moorland Way,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
315285,Moorland Way,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
315285,Moorland Way,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
315285,Moorland Way,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.55
315285,Moorland Way,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
315285,Moorland Way,2023-06-08T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
315285,Moorland Way,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
315285,Moorland Way,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
315285,Moorland Way,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
315285,Moorland Way,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
315285,Moorland Way,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-08T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,24.2
315285,Moorland Way,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
315285,Moorland Way,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
315285,Moorland Way,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
315285,Moorland Way,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
315285,Moorland Way,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
315285,Moorland Way,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
315285,Moorland Way,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
315285,Moorland Way,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
315285,Moorland Way,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,3.81
315285,Moorland Way,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.41
315285,Moorland Way,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.25
315285,Moorland Way,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
315285,Moorland Way,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
315285,Moorland Way,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
315285,Moorland Way,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
315285,Moorland Way,2023-06-08T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
315285,Moorland Way,2023-06-08T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-08T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-08T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.44
315285,Moorland Way,2023-06-08T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.43
315285,Moorland Way,2023-06-08T08:20:00.000+00:00,feeder,,L1 Active Power,kW,1.46
315285,Moorland Way,2023-06-08T08:20:00.000+00:00,feeder,,N Current (RMS),A,9.4
315285,Moorland Way,2023-06-08T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
315285,Moorland Way,2023-06-08T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
315285,Moorland Way,2023-06-08T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
315285,Moorland Way,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
315285,Moorland Way,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
315285,Moorland Way,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
315285,Moorland Way,2023-06-08T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
315285,Moorland Way,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
315285,Moorland Way,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
315285,Moorland Way,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
315285,Moorland Way,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
315285,Moorland Way,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.98
315285,Moorland Way,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
315285,Moorland Way,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.49
315285,Moorland Way,2023-06-08T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
315285,Moorland Way,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
315285,Moorland Way,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
315285,Moorland Way,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
315285,Moorland Way,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
315285,Moorland Way,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-08T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,24.4
315285,Moorland Way,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
315285,Moorland Way,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
315285,Moorland Way,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
315285,Moorland Way,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
315285,Moorland Way,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
315285,Moorland Way,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
315285,Moorland Way,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
315285,Moorland Way,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
315285,Moorland Way,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,7.58
315285,Moorland Way,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,5.05
315285,Moorland Way,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.91
315285,Moorland Way,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
315285,Moorland Way,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
315285,Moorland Way,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
315285,Moorland Way,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
315285,Moorland Way,2023-06-08T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-06-08T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-08T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-08T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.49
315285,Moorland Way,2023-06-08T08:10:00.000+00:00,feeder,,L2 Active Power,kW,4.09
315285,Moorland Way,2023-06-08T08:10:00.000+00:00,feeder,,L1 Active Power,kW,2.54
315285,Moorland Way,2023-06-08T08:10:00.000+00:00,feeder,,N Current (RMS),A,22.7
315285,Moorland Way,2023-06-08T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
315285,Moorland Way,2023-06-08T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
315285,Moorland Way,2023-06-08T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
315285,Moorland Way,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
315285,Moorland Way,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
315285,Moorland Way,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
315285,Moorland Way,2023-06-08T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
315285,Moorland Way,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
315285,Moorland Way,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
315285,Moorland Way,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
315285,Moorland Way,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
315285,Moorland Way,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
315285,Moorland Way,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.74
315285,Moorland Way,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
315285,Moorland Way,2023-06-08T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
315285,Moorland Way,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
315285,Moorland Way,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
315285,Moorland Way,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
315285,Moorland Way,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
315285,Moorland Way,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-08T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,24.6
315285,Moorland Way,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
315285,Moorland Way,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
315285,Moorland Way,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
315285,Moorland Way,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
315285,Moorland Way,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
315285,Moorland Way,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
315285,Moorland Way,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
315285,Moorland Way,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,4.03
315285,Moorland Way,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.42
315285,Moorland Way,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.21
315285,Moorland Way,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
315285,Moorland Way,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
315285,Moorland Way,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
315285,Moorland Way,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
315285,Moorland Way,2023-06-08T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
315285,Moorland Way,2023-06-08T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-08T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
315285,Moorland Way,2023-06-08T08:00:00.000+00:00,feeder,,L3 Active Power,kW,2.12
315285,Moorland Way,2023-06-08T08:00:00.000+00:00,feeder,,L2 Active Power,kW,5.25
315285,Moorland Way,2023-06-08T08:00:00.000+00:00,feeder,,L1 Active Power,kW,4.23
315285,Moorland Way,2023-06-08T08:00:00.000+00:00,feeder,,N Current (RMS),A,21.7
315285,Moorland Way,2023-06-08T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
315285,Moorland Way,2023-06-08T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
315285,Moorland Way,2023-06-08T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
315285,Moorland Way,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
315285,Moorland Way,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
315285,Moorland Way,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
315285,Moorland Way,2023-06-08T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
315285,Moorland Way,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
315285,Moorland Way,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
315285,Moorland Way,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
315285,Moorland Way,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
315285,Moorland Way,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
315285,Moorland Way,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.15
315285,Moorland Way,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
315285,Moorland Way,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.86
315285,Moorland Way,2023-06-08T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
315285,Moorland Way,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
315285,Moorland Way,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
315285,Moorland Way,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
315285,Moorland Way,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
315285,Moorland Way,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-08T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,25.1
315285,Moorland Way,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
315285,Moorland Way,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
315285,Moorland Way,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
315285,Moorland Way,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
315285,Moorland Way,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
315285,Moorland Way,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
315285,Moorland Way,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
315285,Moorland Way,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
315285,Moorland Way,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.59
315285,Moorland Way,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.82
315285,Moorland Way,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.05
315285,Moorland Way,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
315285,Moorland Way,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
315285,Moorland Way,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
315285,Moorland Way,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
315285,Moorland Way,2023-06-08T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
315285,Moorland Way,2023-06-08T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-08T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.55
315285,Moorland Way,2023-06-08T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
315285,Moorland Way,2023-06-08T07:50:00.000+00:00,feeder,,L2 Active Power,kW,3.31
315285,Moorland Way,2023-06-08T07:50:00.000+00:00,feeder,,L1 Active Power,kW,6.15
315285,Moorland Way,2023-06-08T07:50:00.000+00:00,feeder,,N Current (RMS),A,27.0
315285,Moorland Way,2023-06-08T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
315285,Moorland Way,2023-06-08T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
315285,Moorland Way,2023-06-08T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
315285,Moorland Way,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
315285,Moorland Way,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
315285,Moorland Way,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
315285,Moorland Way,2023-06-08T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
315285,Moorland Way,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
315285,Moorland Way,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
315285,Moorland Way,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
315285,Moorland Way,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
315285,Moorland Way,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
315285,Moorland Way,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.41
315285,Moorland Way,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
315285,Moorland Way,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.1
315285,Moorland Way,2023-06-08T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
315285,Moorland Way,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
315285,Moorland Way,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
315285,Moorland Way,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
315285,Moorland Way,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
315285,Moorland Way,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-08T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,25.6
315285,Moorland Way,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
315285,Moorland Way,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
315285,Moorland Way,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
315285,Moorland Way,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
315285,Moorland Way,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
315285,Moorland Way,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
315285,Moorland Way,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
315285,Moorland Way,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
315285,Moorland Way,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.52
315285,Moorland Way,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.1
315285,Moorland Way,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.88
315285,Moorland Way,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
315285,Moorland Way,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
315285,Moorland Way,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
315285,Moorland Way,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
315285,Moorland Way,2023-06-08T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
315285,Moorland Way,2023-06-08T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-08T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-08T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.12
315285,Moorland Way,2023-06-08T07:40:00.000+00:00,feeder,,L2 Active Power,kW,1.96
315285,Moorland Way,2023-06-08T07:40:00.000+00:00,feeder,,L1 Active Power,kW,2.66
315285,Moorland Way,2023-06-08T07:40:00.000+00:00,feeder,,N Current (RMS),A,16.2
315285,Moorland Way,2023-06-08T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
315285,Moorland Way,2023-06-08T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
315285,Moorland Way,2023-06-08T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
315285,Moorland Way,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
315285,Moorland Way,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
315285,Moorland Way,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
315285,Moorland Way,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
315285,Moorland Way,2023-06-08T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
315285,Moorland Way,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
315285,Moorland Way,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
315285,Moorland Way,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
315285,Moorland Way,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
315285,Moorland Way,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
315285,Moorland Way,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
315285,Moorland Way,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
315285,Moorland Way,2023-06-08T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
315285,Moorland Way,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
315285,Moorland Way,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
315285,Moorland Way,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
315285,Moorland Way,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-08T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,25.5
315285,Moorland Way,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
315285,Moorland Way,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
315285,Moorland Way,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
315285,Moorland Way,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
315285,Moorland Way,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
315285,Moorland Way,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
315285,Moorland Way,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,2.37
315285,Moorland Way,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,5.05
315285,Moorland Way,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.53
315285,Moorland Way,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
315285,Moorland Way,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
315285,Moorland Way,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
315285,Moorland Way,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
315285,Moorland Way,2023-06-08T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
315285,Moorland Way,2023-06-08T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-08T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-08T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.75
315285,Moorland Way,2023-06-08T07:30:00.000+00:00,feeder,,L2 Active Power,kW,5.8
315285,Moorland Way,2023-06-08T07:30:00.000+00:00,feeder,,L1 Active Power,kW,1.89
315285,Moorland Way,2023-06-08T07:30:00.000+00:00,feeder,,N Current (RMS),A,20.8
315285,Moorland Way,2023-06-08T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
315285,Moorland Way,2023-06-08T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
315285,Moorland Way,2023-06-08T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
315285,Moorland Way,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
315285,Moorland Way,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
315285,Moorland Way,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
315285,Moorland Way,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
315285,Moorland Way,2023-06-08T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
315285,Moorland Way,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
315285,Moorland Way,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
315285,Moorland Way,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
315285,Moorland Way,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
315285,Moorland Way,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
315285,Moorland Way,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
315285,Moorland Way,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.48
315285,Moorland Way,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.85
315285,Moorland Way,2023-06-08T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,54.3
315285,Moorland Way,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
315285,Moorland Way,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
315285,Moorland Way,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.0
315285,Moorland Way,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
315285,Moorland Way,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
315285,Moorland Way,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
315285,Moorland Way,2023-06-08T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
315285,Moorland Way,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,25.2
315285,Moorland Way,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
315285,Moorland Way,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
315285,Moorland Way,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
315285,Moorland Way,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
315285,Moorland Way,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
315285,Moorland Way,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
315285,Moorland Way,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
315285,Moorland Way,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.53
315285,Moorland Way,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.4
315285,Moorland Way,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.35
315285,Moorland Way,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
315285,Moorland Way,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
315285,Moorland Way,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
315285,Moorland Way,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
315285,Moorland Way,2023-06-08T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
315285,Moorland Way,2023-06-08T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-08T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-08T07:20:00.000+00:00,feeder,,L3 Active Power,kW,1.83
315285,Moorland Way,2023-06-08T07:20:00.000+00:00,feeder,,L2 Active Power,kW,1.89
315285,Moorland Way,2023-06-08T07:20:00.000+00:00,feeder,,L1 Active Power,kW,3.21
315285,Moorland Way,2023-06-08T07:20:00.000+00:00,feeder,,N Current (RMS),A,15.3
315285,Moorland Way,2023-06-08T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
315285,Moorland Way,2023-06-08T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
315285,Moorland Way,2023-06-08T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
315285,Moorland Way,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
315285,Moorland Way,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
315285,Moorland Way,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
315285,Moorland Way,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.03
315285,Moorland Way,2023-06-08T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
315285,Moorland Way,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
315285,Moorland Way,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
315285,Moorland Way,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
315285,Moorland Way,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
315285,Moorland Way,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
315285,Moorland Way,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
315285,Moorland Way,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.22
315285,Moorland Way,2023-06-08T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
315285,Moorland Way,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
315285,Moorland Way,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
315285,Moorland Way,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
315285,Moorland Way,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
315285,Moorland Way,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
315285,Moorland Way,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
