Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-08T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,24.9
315285,Moorland Way,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
315285,Moorland Way,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
315285,Moorland Way,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
315285,Moorland Way,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
315285,Moorland Way,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
315285,Moorland Way,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
315285,Moorland Way,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
315285,Moorland Way,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.1
315285,Moorland Way,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.81
315285,Moorland Way,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.42
315285,Moorland Way,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
315285,Moorland Way,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
315285,Moorland Way,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
315285,Moorland Way,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
315285,Moorland Way,2023-06-08T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-08T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-08T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
315285,Moorland Way,2023-06-08T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.26
315285,Moorland Way,2023-06-08T07:10:00.000+00:00,feeder,,L2 Active Power,kW,2.81
315285,Moorland Way,2023-06-08T07:10:00.000+00:00,feeder,,L1 Active Power,kW,3.38
315285,Moorland Way,2023-06-08T07:10:00.000+00:00,feeder,,N Current (RMS),A,16.2
315285,Moorland Way,2023-06-08T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
315285,Moorland Way,2023-06-08T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
315285,Moorland Way,2023-06-08T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
315285,Moorland Way,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
315285,Moorland Way,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
315285,Moorland Way,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
315285,Moorland Way,2023-06-08T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
315285,Moorland Way,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
315285,Moorland Way,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
315285,Moorland Way,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
315285,Moorland Way,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
315285,Moorland Way,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
315285,Moorland Way,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
315285,Moorland Way,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
315285,Moorland Way,2023-06-08T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
315285,Moorland Way,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
315285,Moorland Way,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
315285,Moorland Way,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
315285,Moorland Way,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-08T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,24.3
315285,Moorland Way,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
315285,Moorland Way,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
315285,Moorland Way,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
315285,Moorland Way,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
315285,Moorland Way,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
315285,Moorland Way,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
315285,Moorland Way,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
315285,Moorland Way,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
315285,Moorland Way,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.55
315285,Moorland Way,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.05
315285,Moorland Way,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.25
315285,Moorland Way,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
315285,Moorland Way,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
315285,Moorland Way,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
315285,Moorland Way,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
315285,Moorland Way,2023-06-08T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-08T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-08T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-08T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.13
315285,Moorland Way,2023-06-08T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.95
315285,Moorland Way,2023-06-08T07:00:00.000+00:00,feeder,,L1 Active Power,kW,2.75
315285,Moorland Way,2023-06-08T07:00:00.000+00:00,feeder,,N Current (RMS),A,19.6
315285,Moorland Way,2023-06-08T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
315285,Moorland Way,2023-06-08T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
315285,Moorland Way,2023-06-08T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
315285,Moorland Way,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
315285,Moorland Way,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
315285,Moorland Way,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.74
315285,Moorland Way,2023-06-08T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
315285,Moorland Way,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
315285,Moorland Way,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
315285,Moorland Way,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
315285,Moorland Way,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
315285,Moorland Way,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
315285,Moorland Way,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
315285,Moorland Way,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
315285,Moorland Way,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.65
315285,Moorland Way,2023-06-08T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
315285,Moorland Way,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
315285,Moorland Way,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
315285,Moorland Way,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
315285,Moorland Way,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
315285,Moorland Way,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-08T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,23.8
315285,Moorland Way,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
315285,Moorland Way,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
315285,Moorland Way,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
315285,Moorland Way,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
315285,Moorland Way,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
315285,Moorland Way,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
315285,Moorland Way,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
315285,Moorland Way,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
315285,Moorland Way,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
315285,Moorland Way,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.4
315285,Moorland Way,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.9
315285,Moorland Way,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.11
315285,Moorland Way,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
315285,Moorland Way,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
315285,Moorland Way,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
315285,Moorland Way,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
315285,Moorland Way,2023-06-08T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-08T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-08T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-08T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.07
315285,Moorland Way,2023-06-08T06:50:00.000+00:00,feeder,,L2 Active Power,kW,8.1
315285,Moorland Way,2023-06-08T06:50:00.000+00:00,feeder,,L1 Active Power,kW,2.45
315285,Moorland Way,2023-06-08T06:50:00.000+00:00,feeder,,N Current (RMS),A,27.4
315285,Moorland Way,2023-06-08T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
315285,Moorland Way,2023-06-08T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
315285,Moorland Way,2023-06-08T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
315285,Moorland Way,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
315285,Moorland Way,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
315285,Moorland Way,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.48
315285,Moorland Way,2023-06-08T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
315285,Moorland Way,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
315285,Moorland Way,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
315285,Moorland Way,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
315285,Moorland Way,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
315285,Moorland Way,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
315285,Moorland Way,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.95
315285,Moorland Way,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
315285,Moorland Way,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.1
315285,Moorland Way,2023-06-08T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
315285,Moorland Way,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
315285,Moorland Way,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
315285,Moorland Way,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
315285,Moorland Way,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
315285,Moorland Way,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-08T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,23.2
315285,Moorland Way,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
315285,Moorland Way,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
315285,Moorland Way,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
315285,Moorland Way,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
315285,Moorland Way,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
315285,Moorland Way,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
315285,Moorland Way,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
315285,Moorland Way,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
315285,Moorland Way,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.71
315285,Moorland Way,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.26
315285,Moorland Way,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
315285,Moorland Way,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
315285,Moorland Way,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
315285,Moorland Way,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
315285,Moorland Way,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
315285,Moorland Way,2023-06-08T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-08T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-08T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-08T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.66
315285,Moorland Way,2023-06-08T06:40:00.000+00:00,feeder,,L2 Active Power,kW,6.96
315285,Moorland Way,2023-06-08T06:40:00.000+00:00,feeder,,L1 Active Power,kW,2.53
315285,Moorland Way,2023-06-08T06:40:00.000+00:00,feeder,,N Current (RMS),A,25.4
315285,Moorland Way,2023-06-08T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
315285,Moorland Way,2023-06-08T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
315285,Moorland Way,2023-06-08T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
315285,Moorland Way,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.09
315285,Moorland Way,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
315285,Moorland Way,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.5
315285,Moorland Way,2023-06-08T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
315285,Moorland Way,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
315285,Moorland Way,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
315285,Moorland Way,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
315285,Moorland Way,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
315285,Moorland Way,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
315285,Moorland Way,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.29
315285,Moorland Way,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
315285,Moorland Way,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.48
315285,Moorland Way,2023-06-08T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
315285,Moorland Way,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
315285,Moorland Way,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
315285,Moorland Way,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
315285,Moorland Way,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
315285,Moorland Way,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-08T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,22.8
315285,Moorland Way,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
315285,Moorland Way,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
315285,Moorland Way,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
315285,Moorland Way,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
315285,Moorland Way,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
315285,Moorland Way,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
315285,Moorland Way,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
315285,Moorland Way,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
315285,Moorland Way,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.04
315285,Moorland Way,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.36
315285,Moorland Way,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.49
315285,Moorland Way,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
315285,Moorland Way,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
315285,Moorland Way,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
315285,Moorland Way,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
315285,Moorland Way,2023-06-08T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-08T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
315285,Moorland Way,2023-06-08T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-08T06:30:00.000+00:00,feeder,,L3 Active Power,kW,1.45
315285,Moorland Way,2023-06-08T06:30:00.000+00:00,feeder,,L2 Active Power,kW,6.65
315285,Moorland Way,2023-06-08T06:30:00.000+00:00,feeder,,L1 Active Power,kW,4.69
315285,Moorland Way,2023-06-08T06:30:00.000+00:00,feeder,,N Current (RMS),A,20.8
315285,Moorland Way,2023-06-08T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
315285,Moorland Way,2023-06-08T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
315285,Moorland Way,2023-06-08T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
315285,Moorland Way,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.38
315285,Moorland Way,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
315285,Moorland Way,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.81
315285,Moorland Way,2023-06-08T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
315285,Moorland Way,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
315285,Moorland Way,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
315285,Moorland Way,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
315285,Moorland Way,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
315285,Moorland Way,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.71
315285,Moorland Way,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.8
315285,Moorland Way,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.88
315285,Moorland Way,2023-06-08T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
315285,Moorland Way,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
315285,Moorland Way,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
315285,Moorland Way,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
315285,Moorland Way,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
315285,Moorland Way,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-08T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,22.3
315285,Moorland Way,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
315285,Moorland Way,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
315285,Moorland Way,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
315285,Moorland Way,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
315285,Moorland Way,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
315285,Moorland Way,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
315285,Moorland Way,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
315285,Moorland Way,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.54
315285,Moorland Way,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.22
315285,Moorland Way,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.31
315285,Moorland Way,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
315285,Moorland Way,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
315285,Moorland Way,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
315285,Moorland Way,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
315285,Moorland Way,2023-06-08T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-08T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-08T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-06-08T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.82
315285,Moorland Way,2023-06-08T06:20:00.000+00:00,feeder,,L2 Active Power,kW,6.38
315285,Moorland Way,2023-06-08T06:20:00.000+00:00,feeder,,L1 Active Power,kW,3.49
315285,Moorland Way,2023-06-08T06:20:00.000+00:00,feeder,,N Current (RMS),A,22.4
315285,Moorland Way,2023-06-08T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
315285,Moorland Way,2023-06-08T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
315285,Moorland Way,2023-06-08T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
315285,Moorland Way,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.9
315285,Moorland Way,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
315285,Moorland Way,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.38
315285,Moorland Way,2023-06-08T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.4
315285,Moorland Way,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
315285,Moorland Way,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
315285,Moorland Way,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.0
315285,Moorland Way,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
315285,Moorland Way,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.99
315285,Moorland Way,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
315285,Moorland Way,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.06
315285,Moorland Way,2023-06-08T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
315285,Moorland Way,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
315285,Moorland Way,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
315285,Moorland Way,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
315285,Moorland Way,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
315285,Moorland Way,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-08T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,21.8
315285,Moorland Way,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
315285,Moorland Way,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
315285,Moorland Way,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
315285,Moorland Way,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
315285,Moorland Way,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
315285,Moorland Way,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
315285,Moorland Way,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
315285,Moorland Way,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.7
315285,Moorland Way,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.12
315285,Moorland Way,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.91
315285,Moorland Way,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
315285,Moorland Way,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
315285,Moorland Way,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
315285,Moorland Way,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
315285,Moorland Way,2023-06-08T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-08T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-08T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
315285,Moorland Way,2023-06-08T06:10:00.000+00:00,feeder,,L3 Active Power,kW,1.33
315285,Moorland Way,2023-06-08T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.93
315285,Moorland Way,2023-06-08T06:10:00.000+00:00,feeder,,L1 Active Power,kW,9.04
315285,Moorland Way,2023-06-08T06:10:00.000+00:00,feeder,,N Current (RMS),A,31.5
315285,Moorland Way,2023-06-08T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
315285,Moorland Way,2023-06-08T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
315285,Moorland Way,2023-06-08T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
315285,Moorland Way,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.28
315285,Moorland Way,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
315285,Moorland Way,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.15
315285,Moorland Way,2023-06-08T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
315285,Moorland Way,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
315285,Moorland Way,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
315285,Moorland Way,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.9
315285,Moorland Way,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
315285,Moorland Way,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.05
315285,Moorland Way,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.69
315285,Moorland Way,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.28
315285,Moorland Way,2023-06-08T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
315285,Moorland Way,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.8
315285,Moorland Way,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
315285,Moorland Way,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
315285,Moorland Way,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
315285,Moorland Way,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-08T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315285,Moorland Way,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,21.6
315285,Moorland Way,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
315285,Moorland Way,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
315285,Moorland Way,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
315285,Moorland Way,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
315285,Moorland Way,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
315285,Moorland Way,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
315285,Moorland Way,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
315285,Moorland Way,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.66
315285,Moorland Way,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.14
315285,Moorland Way,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.44
315285,Moorland Way,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
315285,Moorland Way,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
315285,Moorland Way,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
315285,Moorland Way,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
315285,Moorland Way,2023-06-08T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-08T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-08T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
315285,Moorland Way,2023-06-08T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.24
315285,Moorland Way,2023-06-08T06:00:00.000+00:00,feeder,,L2 Active Power,kW,5.41
315285,Moorland Way,2023-06-08T06:00:00.000+00:00,feeder,,L1 Active Power,kW,7.36
315285,Moorland Way,2023-06-08T06:00:00.000+00:00,feeder,,N Current (RMS),A,36.9
315285,Moorland Way,2023-06-08T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
315285,Moorland Way,2023-06-08T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
315285,Moorland Way,2023-06-08T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
315285,Moorland Way,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.57
315285,Moorland Way,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
315285,Moorland Way,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.03
315285,Moorland Way,2023-06-08T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
315285,Moorland Way,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
315285,Moorland Way,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
315285,Moorland Way,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
315285,Moorland Way,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
315285,Moorland Way,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.93
315285,Moorland Way,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
315285,Moorland Way,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.0
315285,Moorland Way,2023-06-08T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
315285,Moorland Way,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
315285,Moorland Way,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
315285,Moorland Way,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.4
315285,Moorland Way,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
315285,Moorland Way,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-08T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,21.4
315285,Moorland Way,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
315285,Moorland Way,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
315285,Moorland Way,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
315285,Moorland Way,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
315285,Moorland Way,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
315285,Moorland Way,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
315285,Moorland Way,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.74
315285,Moorland Way,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.95
315285,Moorland Way,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.33
315285,Moorland Way,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
315285,Moorland Way,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
315285,Moorland Way,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
315285,Moorland Way,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
315285,Moorland Way,2023-06-08T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-08T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-08T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-06-08T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.45
315285,Moorland Way,2023-06-08T05:50:00.000+00:00,feeder,,L2 Active Power,kW,11.26
315285,Moorland Way,2023-06-08T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.67
315285,Moorland Way,2023-06-08T05:50:00.000+00:00,feeder,,N Current (RMS),A,40.6
315285,Moorland Way,2023-06-08T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
315285,Moorland Way,2023-06-08T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.4
315285,Moorland Way,2023-06-08T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
315285,Moorland Way,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.54
315285,Moorland Way,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
315285,Moorland Way,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
315285,Moorland Way,2023-06-08T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
315285,Moorland Way,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
315285,Moorland Way,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
315285,Moorland Way,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
315285,Moorland Way,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
315285,Moorland Way,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.78
315285,Moorland Way,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
315285,Moorland Way,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.0
315285,Moorland Way,2023-06-08T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,53.1
315285,Moorland Way,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.6
315285,Moorland Way,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
315285,Moorland Way,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.3
315285,Moorland Way,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.36
315285,Moorland Way,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-08T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
315285,Moorland Way,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,21.3
315285,Moorland Way,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
315285,Moorland Way,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
315285,Moorland Way,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
315285,Moorland Way,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
315285,Moorland Way,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
315285,Moorland Way,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
315285,Moorland Way,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
315285,Moorland Way,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,28.77
315285,Moorland Way,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.69
315285,Moorland Way,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.87
315285,Moorland Way,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
315285,Moorland Way,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
315285,Moorland Way,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
315285,Moorland Way,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
315285,Moorland Way,2023-06-08T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-08T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-08T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
315285,Moorland Way,2023-06-08T05:40:00.000+00:00,feeder,,L3 Active Power,kW,2.06
315285,Moorland Way,2023-06-08T05:40:00.000+00:00,feeder,,L2 Active Power,kW,9.9
315285,Moorland Way,2023-06-08T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.31
315285,Moorland Way,2023-06-08T05:40:00.000+00:00,feeder,,N Current (RMS),A,39.7
315285,Moorland Way,2023-06-08T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
315285,Moorland Way,2023-06-08T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.9
315285,Moorland Way,2023-06-08T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
315285,Moorland Way,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.36
315285,Moorland Way,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
315285,Moorland Way,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.69
315285,Moorland Way,2023-06-08T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
315285,Moorland Way,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
315285,Moorland Way,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
315285,Moorland Way,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
315285,Moorland Way,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
315285,Moorland Way,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
