Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.93
315285,Moorland Way,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
315285,Moorland Way,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
315285,Moorland Way,2023-06-08T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
315285,Moorland Way,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.2
315285,Moorland Way,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
315285,Moorland Way,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
315285,Moorland Way,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
315285,Moorland Way,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-08T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,21.3
315285,Moorland Way,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
315285,Moorland Way,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
315285,Moorland Way,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
315285,Moorland Way,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
315285,Moorland Way,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
315285,Moorland Way,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
315285,Moorland Way,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
315285,Moorland Way,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.34
315285,Moorland Way,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.46
315285,Moorland Way,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.19
315285,Moorland Way,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
315285,Moorland Way,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
315285,Moorland Way,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
315285,Moorland Way,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
315285,Moorland Way,2023-06-08T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-08T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-08T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
315285,Moorland Way,2023-06-08T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.05
315285,Moorland Way,2023-06-08T05:30:00.000+00:00,feeder,,L2 Active Power,kW,7.94
315285,Moorland Way,2023-06-08T05:30:00.000+00:00,feeder,,L1 Active Power,kW,4.74
315285,Moorland Way,2023-06-08T05:30:00.000+00:00,feeder,,N Current (RMS),A,30.2
315285,Moorland Way,2023-06-08T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
315285,Moorland Way,2023-06-08T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
315285,Moorland Way,2023-06-08T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
315285,Moorland Way,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.37
315285,Moorland Way,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
315285,Moorland Way,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.65
315285,Moorland Way,2023-06-08T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
315285,Moorland Way,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
315285,Moorland Way,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
315285,Moorland Way,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
315285,Moorland Way,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
315285,Moorland Way,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.54
315285,Moorland Way,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
315285,Moorland Way,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.52
315285,Moorland Way,2023-06-08T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
315285,Moorland Way,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
315285,Moorland Way,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
315285,Moorland Way,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
315285,Moorland Way,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-08T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T05:30:00.000+00:00,transformer,,Temperature,C,21.3
315285,Moorland Way,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
315285,Moorland Way,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
315285,Moorland Way,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
315285,Moorland Way,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
315285,Moorland Way,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
315285,Moorland Way,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
315285,Moorland Way,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
315285,Moorland Way,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
315285,Moorland Way,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
315285,Moorland Way,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.96
315285,Moorland Way,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.1
315285,Moorland Way,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.88
315285,Moorland Way,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
315285,Moorland Way,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
315285,Moorland Way,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
315285,Moorland Way,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
315285,Moorland Way,2023-06-08T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-08T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-08T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
315285,Moorland Way,2023-06-08T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.49
315285,Moorland Way,2023-06-08T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.12
315285,Moorland Way,2023-06-08T05:20:00.000+00:00,feeder,,L1 Active Power,kW,5.27
315285,Moorland Way,2023-06-08T05:20:00.000+00:00,feeder,,N Current (RMS),A,17.9
315285,Moorland Way,2023-06-08T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
315285,Moorland Way,2023-06-08T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
315285,Moorland Way,2023-06-08T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
315285,Moorland Way,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
315285,Moorland Way,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
315285,Moorland Way,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.43
315285,Moorland Way,2023-06-08T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
315285,Moorland Way,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
315285,Moorland Way,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
315285,Moorland Way,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
315285,Moorland Way,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
315285,Moorland Way,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
315285,Moorland Way,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
315285,Moorland Way,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
315285,Moorland Way,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
315285,Moorland Way,2023-06-08T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
315285,Moorland Way,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
315285,Moorland Way,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
315285,Moorland Way,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
315285,Moorland Way,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-08T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T05:20:00.000+00:00,transformer,,Temperature,C,21.3
315285,Moorland Way,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
315285,Moorland Way,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
315285,Moorland Way,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
315285,Moorland Way,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
315285,Moorland Way,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
315285,Moorland Way,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
315285,Moorland Way,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
315285,Moorland Way,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
315285,Moorland Way,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
315285,Moorland Way,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.99
315285,Moorland Way,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.46
315285,Moorland Way,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.33
315285,Moorland Way,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
315285,Moorland Way,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
315285,Moorland Way,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
315285,Moorland Way,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
315285,Moorland Way,2023-06-08T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-08T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-08T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-08T05:10:00.000+00:00,feeder,,L3 Active Power,kW,7.84
315285,Moorland Way,2023-06-08T05:10:00.000+00:00,feeder,,L2 Active Power,kW,1.66
315285,Moorland Way,2023-06-08T05:10:00.000+00:00,feeder,,L1 Active Power,kW,6.24
315285,Moorland Way,2023-06-08T05:10:00.000+00:00,feeder,,N Current (RMS),A,33.8
315285,Moorland Way,2023-06-08T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
315285,Moorland Way,2023-06-08T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
315285,Moorland Way,2023-06-08T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
315285,Moorland Way,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
315285,Moorland Way,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
315285,Moorland Way,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
315285,Moorland Way,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.66
315285,Moorland Way,2023-06-08T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
315285,Moorland Way,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
315285,Moorland Way,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
315285,Moorland Way,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
315285,Moorland Way,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
315285,Moorland Way,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.24
315285,Moorland Way,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
315285,Moorland Way,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.48
315285,Moorland Way,2023-06-08T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
315285,Moorland Way,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.8
315285,Moorland Way,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
315285,Moorland Way,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
315285,Moorland Way,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
315285,Moorland Way,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-08T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T05:10:00.000+00:00,transformer,,Temperature,C,21.3
315285,Moorland Way,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
315285,Moorland Way,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
315285,Moorland Way,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
315285,Moorland Way,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
315285,Moorland Way,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
315285,Moorland Way,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
315285,Moorland Way,2023-06-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
315285,Moorland Way,2023-06-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
315285,Moorland Way,2023-06-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
315285,Moorland Way,2023-06-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.94
315285,Moorland Way,2023-06-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.31
315285,Moorland Way,2023-06-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.37
315285,Moorland Way,2023-06-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
315285,Moorland Way,2023-06-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
315285,Moorland Way,2023-06-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
315285,Moorland Way,2023-06-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
315285,Moorland Way,2023-06-08T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-08T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-08T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-08T05:00:00.000+00:00,feeder,,L3 Active Power,kW,1.68
315285,Moorland Way,2023-06-08T05:00:00.000+00:00,feeder,,L2 Active Power,kW,1.87
315285,Moorland Way,2023-06-08T05:00:00.000+00:00,feeder,,L1 Active Power,kW,3.71
315285,Moorland Way,2023-06-08T05:00:00.000+00:00,feeder,,N Current (RMS),A,14.1
315285,Moorland Way,2023-06-08T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
315285,Moorland Way,2023-06-08T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
315285,Moorland Way,2023-06-08T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
315285,Moorland Way,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
315285,Moorland Way,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
315285,Moorland Way,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.15
315285,Moorland Way,2023-06-08T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
315285,Moorland Way,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
315285,Moorland Way,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
315285,Moorland Way,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
315285,Moorland Way,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
315285,Moorland Way,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
315285,Moorland Way,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.76
315285,Moorland Way,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.58
315285,Moorland Way,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
315285,Moorland Way,2023-06-08T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
315285,Moorland Way,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
315285,Moorland Way,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.8
315285,Moorland Way,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
315285,Moorland Way,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.17
315285,Moorland Way,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-08T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-08T05:00:00.000+00:00,transformer,,Temperature,C,21.3
315285,Moorland Way,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
315285,Moorland Way,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
315285,Moorland Way,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
315285,Moorland Way,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
315285,Moorland Way,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
315285,Moorland Way,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
315285,Moorland Way,2023-06-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
315285,Moorland Way,2023-06-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
315285,Moorland Way,2023-06-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
315285,Moorland Way,2023-06-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.03
315285,Moorland Way,2023-06-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.23
315285,Moorland Way,2023-06-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.53
315285,Moorland Way,2023-06-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
315285,Moorland Way,2023-06-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
315285,Moorland Way,2023-06-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
315285,Moorland Way,2023-06-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
315285,Moorland Way,2023-06-08T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-08T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-08T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-08T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.55
315285,Moorland Way,2023-06-08T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.62
315285,Moorland Way,2023-06-08T04:50:00.000+00:00,feeder,,L1 Active Power,kW,4.09
315285,Moorland Way,2023-06-08T04:50:00.000+00:00,feeder,,N Current (RMS),A,15.3
315285,Moorland Way,2023-06-08T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
315285,Moorland Way,2023-06-08T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
315285,Moorland Way,2023-06-08T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
315285,Moorland Way,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
315285,Moorland Way,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
315285,Moorland Way,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.89
315285,Moorland Way,2023-06-08T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
315285,Moorland Way,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
315285,Moorland Way,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
315285,Moorland Way,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.5
315285,Moorland Way,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
315285,Moorland Way,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
315285,Moorland Way,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.98
315285,Moorland Way,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.55
315285,Moorland Way,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.73
315285,Moorland Way,2023-06-08T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
315285,Moorland Way,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
315285,Moorland Way,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.5
315285,Moorland Way,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
315285,Moorland Way,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.12
315285,Moorland Way,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-08T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-08T04:50:00.000+00:00,transformer,,Temperature,C,21.3
315285,Moorland Way,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
315285,Moorland Way,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
315285,Moorland Way,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
315285,Moorland Way,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
315285,Moorland Way,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
315285,Moorland Way,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
315285,Moorland Way,2023-06-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
315285,Moorland Way,2023-06-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
315285,Moorland Way,2023-06-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
315285,Moorland Way,2023-06-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.14
315285,Moorland Way,2023-06-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.2
315285,Moorland Way,2023-06-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.65
315285,Moorland Way,2023-06-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
315285,Moorland Way,2023-06-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
315285,Moorland Way,2023-06-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
315285,Moorland Way,2023-06-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
315285,Moorland Way,2023-06-08T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-08T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-08T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-08T04:40:00.000+00:00,feeder,,L3 Active Power,kW,6.73
315285,Moorland Way,2023-06-08T04:40:00.000+00:00,feeder,,L2 Active Power,kW,1.53
315285,Moorland Way,2023-06-08T04:40:00.000+00:00,feeder,,L1 Active Power,kW,7.52
315285,Moorland Way,2023-06-08T04:40:00.000+00:00,feeder,,N Current (RMS),A,30.4
315285,Moorland Way,2023-06-08T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
315285,Moorland Way,2023-06-08T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
315285,Moorland Way,2023-06-08T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
315285,Moorland Way,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
315285,Moorland Way,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
315285,Moorland Way,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
315285,Moorland Way,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
315285,Moorland Way,2023-06-08T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
315285,Moorland Way,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
315285,Moorland Way,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
315285,Moorland Way,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
315285,Moorland Way,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
315285,Moorland Way,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
315285,Moorland Way,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
315285,Moorland Way,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
315285,Moorland Way,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.63
315285,Moorland Way,2023-06-08T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
315285,Moorland Way,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
315285,Moorland Way,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
315285,Moorland Way,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
315285,Moorland Way,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
315285,Moorland Way,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-08T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T04:40:00.000+00:00,transformer,,Temperature,C,21.4
315285,Moorland Way,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
315285,Moorland Way,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
315285,Moorland Way,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
315285,Moorland Way,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
315285,Moorland Way,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
315285,Moorland Way,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
315285,Moorland Way,2023-06-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
315285,Moorland Way,2023-06-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
315285,Moorland Way,2023-06-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
315285,Moorland Way,2023-06-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.97
315285,Moorland Way,2023-06-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.57
315285,Moorland Way,2023-06-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.69
315285,Moorland Way,2023-06-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
315285,Moorland Way,2023-06-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
315285,Moorland Way,2023-06-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
315285,Moorland Way,2023-06-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
315285,Moorland Way,2023-06-08T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-08T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-08T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
315285,Moorland Way,2023-06-08T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.85
315285,Moorland Way,2023-06-08T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.48
315285,Moorland Way,2023-06-08T04:30:00.000+00:00,feeder,,L1 Active Power,kW,6.43
315285,Moorland Way,2023-06-08T04:30:00.000+00:00,feeder,,N Current (RMS),A,20.9
315285,Moorland Way,2023-06-08T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
315285,Moorland Way,2023-06-08T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
315285,Moorland Way,2023-06-08T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
315285,Moorland Way,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
315285,Moorland Way,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
315285,Moorland Way,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.23
315285,Moorland Way,2023-06-08T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
315285,Moorland Way,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
315285,Moorland Way,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
315285,Moorland Way,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
315285,Moorland Way,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
315285,Moorland Way,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
315285,Moorland Way,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
315285,Moorland Way,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
315285,Moorland Way,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
315285,Moorland Way,2023-06-08T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
315285,Moorland Way,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
315285,Moorland Way,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
315285,Moorland Way,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
315285,Moorland Way,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-08T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T04:30:00.000+00:00,transformer,,Temperature,C,21.3
315285,Moorland Way,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
315285,Moorland Way,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
315285,Moorland Way,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
315285,Moorland Way,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
315285,Moorland Way,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
315285,Moorland Way,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
315285,Moorland Way,2023-06-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
315285,Moorland Way,2023-06-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
315285,Moorland Way,2023-06-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
315285,Moorland Way,2023-06-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.4
315285,Moorland Way,2023-06-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.08
315285,Moorland Way,2023-06-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.5
315285,Moorland Way,2023-06-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
315285,Moorland Way,2023-06-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
315285,Moorland Way,2023-06-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
315285,Moorland Way,2023-06-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
315285,Moorland Way,2023-06-08T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-08T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-08T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
315285,Moorland Way,2023-06-08T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.97
315285,Moorland Way,2023-06-08T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.16
315285,Moorland Way,2023-06-08T04:20:00.000+00:00,feeder,,L1 Active Power,kW,6.37
315285,Moorland Way,2023-06-08T04:20:00.000+00:00,feeder,,N Current (RMS),A,19.3
315285,Moorland Way,2023-06-08T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
315285,Moorland Way,2023-06-08T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
315285,Moorland Way,2023-06-08T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
315285,Moorland Way,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
315285,Moorland Way,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
315285,Moorland Way,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
315285,Moorland Way,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.49
315285,Moorland Way,2023-06-08T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
315285,Moorland Way,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
315285,Moorland Way,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
315285,Moorland Way,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
315285,Moorland Way,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
315285,Moorland Way,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
315285,Moorland Way,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
315285,Moorland Way,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
315285,Moorland Way,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
315285,Moorland Way,2023-06-08T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
315285,Moorland Way,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
315285,Moorland Way,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
315285,Moorland Way,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
315285,Moorland Way,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-08T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T04:20:00.000+00:00,transformer,,Temperature,C,21.5
315285,Moorland Way,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
315285,Moorland Way,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
315285,Moorland Way,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
315285,Moorland Way,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
315285,Moorland Way,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
315285,Moorland Way,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
315285,Moorland Way,2023-06-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
315285,Moorland Way,2023-06-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
315285,Moorland Way,2023-06-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
315285,Moorland Way,2023-06-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.91
315285,Moorland Way,2023-06-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.86
315285,Moorland Way,2023-06-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.99
315285,Moorland Way,2023-06-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
315285,Moorland Way,2023-06-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
315285,Moorland Way,2023-06-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
315285,Moorland Way,2023-06-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
315285,Moorland Way,2023-06-08T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-08T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-08T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
315285,Moorland Way,2023-06-08T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.49
315285,Moorland Way,2023-06-08T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.71
315285,Moorland Way,2023-06-08T04:10:00.000+00:00,feeder,,L1 Active Power,kW,7.99
315285,Moorland Way,2023-06-08T04:10:00.000+00:00,feeder,,N Current (RMS),A,23.0
315285,Moorland Way,2023-06-08T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
315285,Moorland Way,2023-06-08T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
315285,Moorland Way,2023-06-08T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
315285,Moorland Way,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.72
315285,Moorland Way,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
315285,Moorland Way,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.58
315285,Moorland Way,2023-06-08T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
315285,Moorland Way,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
315285,Moorland Way,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
315285,Moorland Way,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
315285,Moorland Way,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
315285,Moorland Way,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
315285,Moorland Way,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
315285,Moorland Way,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
315285,Moorland Way,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
315285,Moorland Way,2023-06-08T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
315285,Moorland Way,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
315285,Moorland Way,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
315285,Moorland Way,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
315285,Moorland Way,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-08T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T04:10:00.000+00:00,transformer,,Temperature,C,21.6
315285,Moorland Way,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
315285,Moorland Way,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
315285,Moorland Way,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
315285,Moorland Way,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
315285,Moorland Way,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
315285,Moorland Way,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
315285,Moorland Way,2023-06-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
315285,Moorland Way,2023-06-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
315285,Moorland Way,2023-06-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
315285,Moorland Way,2023-06-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.48
315285,Moorland Way,2023-06-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.87
315285,Moorland Way,2023-06-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.28
315285,Moorland Way,2023-06-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
315285,Moorland Way,2023-06-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
315285,Moorland Way,2023-06-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
315285,Moorland Way,2023-06-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
315285,Moorland Way,2023-06-08T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-08T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-08T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-08T04:00:00.000+00:00,feeder,,L3 Active Power,kW,4.53
315285,Moorland Way,2023-06-08T04:00:00.000+00:00,feeder,,L2 Active Power,kW,1.81
315285,Moorland Way,2023-06-08T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.68
315285,Moorland Way,2023-06-08T04:00:00.000+00:00,feeder,,N Current (RMS),A,9.5
315285,Moorland Way,2023-06-08T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
315285,Moorland Way,2023-06-08T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
315285,Moorland Way,2023-06-08T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
