Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.81
315285,Moorland Way,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
315285,Moorland Way,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
315285,Moorland Way,2023-06-08T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
315285,Moorland Way,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
315285,Moorland Way,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
315285,Moorland Way,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
315285,Moorland Way,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
315285,Moorland Way,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
315285,Moorland Way,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.45
315285,Moorland Way,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
315285,Moorland Way,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
315285,Moorland Way,2023-06-08T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
315285,Moorland Way,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
315285,Moorland Way,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
315285,Moorland Way,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
315285,Moorland Way,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-08T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T04:00:00.000+00:00,transformer,,Temperature,C,21.7
315285,Moorland Way,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
315285,Moorland Way,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
315285,Moorland Way,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
315285,Moorland Way,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
315285,Moorland Way,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
315285,Moorland Way,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
315285,Moorland Way,2023-06-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
315285,Moorland Way,2023-06-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
315285,Moorland Way,2023-06-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
315285,Moorland Way,2023-06-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.8
315285,Moorland Way,2023-06-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.6
315285,Moorland Way,2023-06-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.05
315285,Moorland Way,2023-06-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
315285,Moorland Way,2023-06-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
315285,Moorland Way,2023-06-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
315285,Moorland Way,2023-06-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
315285,Moorland Way,2023-06-08T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-08T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
315285,Moorland Way,2023-06-08T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
315285,Moorland Way,2023-06-08T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.16
315285,Moorland Way,2023-06-08T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.12
315285,Moorland Way,2023-06-08T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.39
315285,Moorland Way,2023-06-08T03:50:00.000+00:00,feeder,,N Current (RMS),A,13.1
315285,Moorland Way,2023-06-08T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
315285,Moorland Way,2023-06-08T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
315285,Moorland Way,2023-06-08T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
315285,Moorland Way,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
315285,Moorland Way,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
315285,Moorland Way,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.97
315285,Moorland Way,2023-06-08T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
315285,Moorland Way,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
315285,Moorland Way,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
315285,Moorland Way,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
315285,Moorland Way,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
315285,Moorland Way,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
315285,Moorland Way,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
315285,Moorland Way,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
315285,Moorland Way,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
315285,Moorland Way,2023-06-08T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
315285,Moorland Way,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
315285,Moorland Way,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
315285,Moorland Way,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
315285,Moorland Way,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-08T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T03:50:00.000+00:00,transformer,,Temperature,C,21.8
315285,Moorland Way,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
315285,Moorland Way,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
315285,Moorland Way,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
315285,Moorland Way,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
315285,Moorland Way,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
315285,Moorland Way,2023-06-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
315285,Moorland Way,2023-06-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
315285,Moorland Way,2023-06-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.91
315285,Moorland Way,2023-06-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.36
315285,Moorland Way,2023-06-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.86
315285,Moorland Way,2023-06-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
315285,Moorland Way,2023-06-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
315285,Moorland Way,2023-06-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
315285,Moorland Way,2023-06-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
315285,Moorland Way,2023-06-08T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-08T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-08T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
315285,Moorland Way,2023-06-08T03:40:00.000+00:00,feeder,,L3 Active Power,kW,5.14
315285,Moorland Way,2023-06-08T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.09
315285,Moorland Way,2023-06-08T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.62
315285,Moorland Way,2023-06-08T03:40:00.000+00:00,feeder,,N Current (RMS),A,10.9
315285,Moorland Way,2023-06-08T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
315285,Moorland Way,2023-06-08T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
315285,Moorland Way,2023-06-08T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
315285,Moorland Way,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.47
315285,Moorland Way,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
315285,Moorland Way,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.84
315285,Moorland Way,2023-06-08T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
315285,Moorland Way,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
315285,Moorland Way,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
315285,Moorland Way,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
315285,Moorland Way,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
315285,Moorland Way,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
315285,Moorland Way,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.6
315285,Moorland Way,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
315285,Moorland Way,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
315285,Moorland Way,2023-06-08T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
315285,Moorland Way,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
315285,Moorland Way,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
315285,Moorland Way,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
315285,Moorland Way,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
315285,Moorland Way,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-08T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T03:40:00.000+00:00,transformer,,Temperature,C,21.8
315285,Moorland Way,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
315285,Moorland Way,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
315285,Moorland Way,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
315285,Moorland Way,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
315285,Moorland Way,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
315285,Moorland Way,2023-06-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
315285,Moorland Way,2023-06-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
315285,Moorland Way,2023-06-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
315285,Moorland Way,2023-06-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.21
315285,Moorland Way,2023-06-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.17
315285,Moorland Way,2023-06-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.41
315285,Moorland Way,2023-06-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
315285,Moorland Way,2023-06-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
315285,Moorland Way,2023-06-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
315285,Moorland Way,2023-06-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
315285,Moorland Way,2023-06-08T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-08T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-08T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
315285,Moorland Way,2023-06-08T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.04
315285,Moorland Way,2023-06-08T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.93
315285,Moorland Way,2023-06-08T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.39
315285,Moorland Way,2023-06-08T03:30:00.000+00:00,feeder,,N Current (RMS),A,10.5
315285,Moorland Way,2023-06-08T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
315285,Moorland Way,2023-06-08T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
315285,Moorland Way,2023-06-08T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
315285,Moorland Way,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.11
315285,Moorland Way,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
315285,Moorland Way,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.22
315285,Moorland Way,2023-06-08T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
315285,Moorland Way,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
315285,Moorland Way,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
315285,Moorland Way,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
315285,Moorland Way,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
315285,Moorland Way,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
315285,Moorland Way,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
315285,Moorland Way,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
315285,Moorland Way,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
315285,Moorland Way,2023-06-08T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
315285,Moorland Way,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
315285,Moorland Way,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
315285,Moorland Way,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
315285,Moorland Way,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-08T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T03:30:00.000+00:00,transformer,,Temperature,C,21.9
315285,Moorland Way,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
315285,Moorland Way,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
315285,Moorland Way,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
315285,Moorland Way,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
315285,Moorland Way,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
315285,Moorland Way,2023-06-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
315285,Moorland Way,2023-06-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
315285,Moorland Way,2023-06-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
315285,Moorland Way,2023-06-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.44
315285,Moorland Way,2023-06-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.86
315285,Moorland Way,2023-06-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.1
315285,Moorland Way,2023-06-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
315285,Moorland Way,2023-06-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
315285,Moorland Way,2023-06-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
315285,Moorland Way,2023-06-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
315285,Moorland Way,2023-06-08T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-08T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-08T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
315285,Moorland Way,2023-06-08T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.96
315285,Moorland Way,2023-06-08T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.74
315285,Moorland Way,2023-06-08T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.61
315285,Moorland Way,2023-06-08T03:20:00.000+00:00,feeder,,N Current (RMS),A,11.9
315285,Moorland Way,2023-06-08T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
315285,Moorland Way,2023-06-08T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
315285,Moorland Way,2023-06-08T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
315285,Moorland Way,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
315285,Moorland Way,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
315285,Moorland Way,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.72
315285,Moorland Way,2023-06-08T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
315285,Moorland Way,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
315285,Moorland Way,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
315285,Moorland Way,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
315285,Moorland Way,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
315285,Moorland Way,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
315285,Moorland Way,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
315285,Moorland Way,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
315285,Moorland Way,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
315285,Moorland Way,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
315285,Moorland Way,2023-06-08T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
315285,Moorland Way,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
315285,Moorland Way,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
315285,Moorland Way,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
315285,Moorland Way,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-08T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T03:20:00.000+00:00,transformer,,Temperature,C,22.0
315285,Moorland Way,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
315285,Moorland Way,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
315285,Moorland Way,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
315285,Moorland Way,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
315285,Moorland Way,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
315285,Moorland Way,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
315285,Moorland Way,2023-06-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
315285,Moorland Way,2023-06-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
315285,Moorland Way,2023-06-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
315285,Moorland Way,2023-06-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.79
315285,Moorland Way,2023-06-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.28
315285,Moorland Way,2023-06-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.85
315285,Moorland Way,2023-06-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
315285,Moorland Way,2023-06-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
315285,Moorland Way,2023-06-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
315285,Moorland Way,2023-06-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
315285,Moorland Way,2023-06-08T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-08T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-08T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
315285,Moorland Way,2023-06-08T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.19
315285,Moorland Way,2023-06-08T03:10:00.000+00:00,feeder,,L2 Active Power,kW,4.69
315285,Moorland Way,2023-06-08T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.58
315285,Moorland Way,2023-06-08T03:10:00.000+00:00,feeder,,N Current (RMS),A,14.4
315285,Moorland Way,2023-06-08T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
315285,Moorland Way,2023-06-08T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
315285,Moorland Way,2023-06-08T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
315285,Moorland Way,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
315285,Moorland Way,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
315285,Moorland Way,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.47
315285,Moorland Way,2023-06-08T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
315285,Moorland Way,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
315285,Moorland Way,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
315285,Moorland Way,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
315285,Moorland Way,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
315285,Moorland Way,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
315285,Moorland Way,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
315285,Moorland Way,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
315285,Moorland Way,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
315285,Moorland Way,2023-06-08T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
315285,Moorland Way,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
315285,Moorland Way,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
315285,Moorland Way,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
315285,Moorland Way,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-08T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T03:10:00.000+00:00,transformer,,Temperature,C,22.2
315285,Moorland Way,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
315285,Moorland Way,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
315285,Moorland Way,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
315285,Moorland Way,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
315285,Moorland Way,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
315285,Moorland Way,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
315285,Moorland Way,2023-06-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
315285,Moorland Way,2023-06-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
315285,Moorland Way,2023-06-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
315285,Moorland Way,2023-06-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.36
315285,Moorland Way,2023-06-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.42
315285,Moorland Way,2023-06-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.43
315285,Moorland Way,2023-06-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
315285,Moorland Way,2023-06-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
315285,Moorland Way,2023-06-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
315285,Moorland Way,2023-06-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
315285,Moorland Way,2023-06-08T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-08T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
315285,Moorland Way,2023-06-08T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
315285,Moorland Way,2023-06-08T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.47
315285,Moorland Way,2023-06-08T03:00:00.000+00:00,feeder,,L2 Active Power,kW,1.97
315285,Moorland Way,2023-06-08T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.47
315285,Moorland Way,2023-06-08T03:00:00.000+00:00,feeder,,N Current (RMS),A,12.8
315285,Moorland Way,2023-06-08T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
315285,Moorland Way,2023-06-08T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
315285,Moorland Way,2023-06-08T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
315285,Moorland Way,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
315285,Moorland Way,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
315285,Moorland Way,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.04
315285,Moorland Way,2023-06-08T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
315285,Moorland Way,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
315285,Moorland Way,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
315285,Moorland Way,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
315285,Moorland Way,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
315285,Moorland Way,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
315285,Moorland Way,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
315285,Moorland Way,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
315285,Moorland Way,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
315285,Moorland Way,2023-06-08T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
315285,Moorland Way,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
315285,Moorland Way,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
315285,Moorland Way,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
315285,Moorland Way,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-08T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T03:00:00.000+00:00,transformer,,Temperature,C,22.4
315285,Moorland Way,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
315285,Moorland Way,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
315285,Moorland Way,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
315285,Moorland Way,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
315285,Moorland Way,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
315285,Moorland Way,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
315285,Moorland Way,2023-06-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
315285,Moorland Way,2023-06-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
315285,Moorland Way,2023-06-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
315285,Moorland Way,2023-06-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.43
315285,Moorland Way,2023-06-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.53
315285,Moorland Way,2023-06-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.8
315285,Moorland Way,2023-06-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
315285,Moorland Way,2023-06-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
315285,Moorland Way,2023-06-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
315285,Moorland Way,2023-06-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
315285,Moorland Way,2023-06-08T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-08T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-06-08T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-08T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.21
315285,Moorland Way,2023-06-08T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.56
315285,Moorland Way,2023-06-08T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.64
315285,Moorland Way,2023-06-08T02:50:00.000+00:00,feeder,,N Current (RMS),A,11.5
315285,Moorland Way,2023-06-08T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
315285,Moorland Way,2023-06-08T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
315285,Moorland Way,2023-06-08T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
315285,Moorland Way,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
315285,Moorland Way,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
315285,Moorland Way,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.33
315285,Moorland Way,2023-06-08T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
315285,Moorland Way,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
315285,Moorland Way,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
315285,Moorland Way,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
315285,Moorland Way,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
315285,Moorland Way,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
315285,Moorland Way,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
315285,Moorland Way,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
315285,Moorland Way,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
315285,Moorland Way,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
315285,Moorland Way,2023-06-08T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
315285,Moorland Way,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
315285,Moorland Way,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
315285,Moorland Way,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
315285,Moorland Way,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-08T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T02:50:00.000+00:00,transformer,,Temperature,C,22.5
315285,Moorland Way,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
315285,Moorland Way,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
315285,Moorland Way,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
315285,Moorland Way,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
315285,Moorland Way,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
315285,Moorland Way,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
315285,Moorland Way,2023-06-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
315285,Moorland Way,2023-06-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
315285,Moorland Way,2023-06-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-06-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.04
315285,Moorland Way,2023-06-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.31
315285,Moorland Way,2023-06-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.66
315285,Moorland Way,2023-06-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
315285,Moorland Way,2023-06-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
315285,Moorland Way,2023-06-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
315285,Moorland Way,2023-06-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
315285,Moorland Way,2023-06-08T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-08T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
315285,Moorland Way,2023-06-08T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-08T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.26
315285,Moorland Way,2023-06-08T02:40:00.000+00:00,feeder,,L2 Active Power,kW,1.81
315285,Moorland Way,2023-06-08T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.23
315285,Moorland Way,2023-06-08T02:40:00.000+00:00,feeder,,N Current (RMS),A,7.4
315285,Moorland Way,2023-06-08T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
315285,Moorland Way,2023-06-08T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
315285,Moorland Way,2023-06-08T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
315285,Moorland Way,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
315285,Moorland Way,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
315285,Moorland Way,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
315285,Moorland Way,2023-06-08T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
315285,Moorland Way,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
315285,Moorland Way,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
315285,Moorland Way,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
315285,Moorland Way,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
315285,Moorland Way,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
315285,Moorland Way,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
315285,Moorland Way,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
315285,Moorland Way,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
315285,Moorland Way,2023-06-08T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
315285,Moorland Way,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
315285,Moorland Way,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
315285,Moorland Way,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
315285,Moorland Way,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-08T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T02:40:00.000+00:00,transformer,,Temperature,C,22.6
315285,Moorland Way,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
315285,Moorland Way,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
315285,Moorland Way,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
315285,Moorland Way,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
315285,Moorland Way,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
315285,Moorland Way,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
315285,Moorland Way,2023-06-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
315285,Moorland Way,2023-06-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
315285,Moorland Way,2023-06-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
315285,Moorland Way,2023-06-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.96
315285,Moorland Way,2023-06-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.42
315285,Moorland Way,2023-06-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.68
315285,Moorland Way,2023-06-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,26.7
315285,Moorland Way,2023-06-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
315285,Moorland Way,2023-06-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
315285,Moorland Way,2023-06-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
315285,Moorland Way,2023-06-08T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-08T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
315285,Moorland Way,2023-06-08T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-08T02:30:00.000+00:00,feeder,,L3 Active Power,kW,1.62
315285,Moorland Way,2023-06-08T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.08
315285,Moorland Way,2023-06-08T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.15
315285,Moorland Way,2023-06-08T02:30:00.000+00:00,feeder,,N Current (RMS),A,11.7
315285,Moorland Way,2023-06-08T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
315285,Moorland Way,2023-06-08T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
315285,Moorland Way,2023-06-08T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
315285,Moorland Way,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
315285,Moorland Way,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
315285,Moorland Way,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.1
315285,Moorland Way,2023-06-08T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
315285,Moorland Way,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
315285,Moorland Way,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
315285,Moorland Way,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
315285,Moorland Way,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
315285,Moorland Way,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
315285,Moorland Way,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
315285,Moorland Way,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
315285,Moorland Way,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
315285,Moorland Way,2023-06-08T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
315285,Moorland Way,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
315285,Moorland Way,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
315285,Moorland Way,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
315285,Moorland Way,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-08T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T02:30:00.000+00:00,transformer,,Temperature,C,22.9
315285,Moorland Way,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
315285,Moorland Way,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
315285,Moorland Way,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
315285,Moorland Way,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
315285,Moorland Way,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
315285,Moorland Way,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
315285,Moorland Way,2023-06-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
315285,Moorland Way,2023-06-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
315285,Moorland Way,2023-06-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
315285,Moorland Way,2023-06-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.95
315285,Moorland Way,2023-06-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.07
315285,Moorland Way,2023-06-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.51
