Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,23.9
315285,Moorland Way,2023-06-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
315285,Moorland Way,2023-06-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
315285,Moorland Way,2023-06-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
315285,Moorland Way,2023-06-08T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-08T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-08T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-08T02:20:00.000+00:00,feeder,,L3 Active Power,kW,1.61
315285,Moorland Way,2023-06-08T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.29
315285,Moorland Way,2023-06-08T02:20:00.000+00:00,feeder,,L1 Active Power,kW,5.4
315285,Moorland Way,2023-06-08T02:20:00.000+00:00,feeder,,N Current (RMS),A,18.3
315285,Moorland Way,2023-06-08T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
315285,Moorland Way,2023-06-08T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
315285,Moorland Way,2023-06-08T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
315285,Moorland Way,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
315285,Moorland Way,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
315285,Moorland Way,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.26
315285,Moorland Way,2023-06-08T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
315285,Moorland Way,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
315285,Moorland Way,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
315285,Moorland Way,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
315285,Moorland Way,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
315285,Moorland Way,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
315285,Moorland Way,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.98
315285,Moorland Way,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
315285,Moorland Way,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
315285,Moorland Way,2023-06-08T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
315285,Moorland Way,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
315285,Moorland Way,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
315285,Moorland Way,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
315285,Moorland Way,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-08T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T02:20:00.000+00:00,transformer,,Temperature,C,23.0
315285,Moorland Way,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
315285,Moorland Way,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
315285,Moorland Way,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
315285,Moorland Way,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
315285,Moorland Way,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
315285,Moorland Way,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
315285,Moorland Way,2023-06-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
315285,Moorland Way,2023-06-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
315285,Moorland Way,2023-06-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
315285,Moorland Way,2023-06-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.87
315285,Moorland Way,2023-06-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.13
315285,Moorland Way,2023-06-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.02
315285,Moorland Way,2023-06-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
315285,Moorland Way,2023-06-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
315285,Moorland Way,2023-06-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
315285,Moorland Way,2023-06-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
315285,Moorland Way,2023-06-08T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-08T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-08T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-08T02:10:00.000+00:00,feeder,,L3 Active Power,kW,1.7
315285,Moorland Way,2023-06-08T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.75
315285,Moorland Way,2023-06-08T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.15
315285,Moorland Way,2023-06-08T02:10:00.000+00:00,feeder,,N Current (RMS),A,8.6
315285,Moorland Way,2023-06-08T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
315285,Moorland Way,2023-06-08T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
315285,Moorland Way,2023-06-08T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
315285,Moorland Way,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
315285,Moorland Way,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
315285,Moorland Way,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
315285,Moorland Way,2023-06-08T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
315285,Moorland Way,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
315285,Moorland Way,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
315285,Moorland Way,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
315285,Moorland Way,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
315285,Moorland Way,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
315285,Moorland Way,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.45
315285,Moorland Way,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
315285,Moorland Way,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
315285,Moorland Way,2023-06-08T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
315285,Moorland Way,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
315285,Moorland Way,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
315285,Moorland Way,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
315285,Moorland Way,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-08T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T02:10:00.000+00:00,transformer,,Temperature,C,23.2
315285,Moorland Way,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
315285,Moorland Way,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
315285,Moorland Way,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
315285,Moorland Way,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
315285,Moorland Way,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
315285,Moorland Way,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
315285,Moorland Way,2023-06-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
315285,Moorland Way,2023-06-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
315285,Moorland Way,2023-06-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
315285,Moorland Way,2023-06-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.59
315285,Moorland Way,2023-06-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.6
315285,Moorland Way,2023-06-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.96
315285,Moorland Way,2023-06-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
315285,Moorland Way,2023-06-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
315285,Moorland Way,2023-06-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
315285,Moorland Way,2023-06-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
315285,Moorland Way,2023-06-08T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-08T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
315285,Moorland Way,2023-06-08T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-08T02:00:00.000+00:00,feeder,,L3 Active Power,kW,1.78
315285,Moorland Way,2023-06-08T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.56
315285,Moorland Way,2023-06-08T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.98
315285,Moorland Way,2023-06-08T02:00:00.000+00:00,feeder,,N Current (RMS),A,13.2
315285,Moorland Way,2023-06-08T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
315285,Moorland Way,2023-06-08T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
315285,Moorland Way,2023-06-08T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
315285,Moorland Way,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
315285,Moorland Way,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
315285,Moorland Way,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
315285,Moorland Way,2023-06-08T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
315285,Moorland Way,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
315285,Moorland Way,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
315285,Moorland Way,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
315285,Moorland Way,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
315285,Moorland Way,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
315285,Moorland Way,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
315285,Moorland Way,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
315285,Moorland Way,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
315285,Moorland Way,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
315285,Moorland Way,2023-06-08T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
315285,Moorland Way,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
315285,Moorland Way,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
315285,Moorland Way,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
315285,Moorland Way,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
315285,Moorland Way,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-08T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T02:00:00.000+00:00,transformer,,Temperature,C,23.3
315285,Moorland Way,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
315285,Moorland Way,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
315285,Moorland Way,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
315285,Moorland Way,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
315285,Moorland Way,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
315285,Moorland Way,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
315285,Moorland Way,2023-06-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
315285,Moorland Way,2023-06-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
315285,Moorland Way,2023-06-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
315285,Moorland Way,2023-06-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.95
315285,Moorland Way,2023-06-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.69
315285,Moorland Way,2023-06-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.91
315285,Moorland Way,2023-06-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
315285,Moorland Way,2023-06-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
315285,Moorland Way,2023-06-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
315285,Moorland Way,2023-06-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
315285,Moorland Way,2023-06-08T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-08T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-06-08T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-08T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.13
315285,Moorland Way,2023-06-08T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.37
315285,Moorland Way,2023-06-08T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.52
315285,Moorland Way,2023-06-08T01:50:00.000+00:00,feeder,,N Current (RMS),A,11.6
315285,Moorland Way,2023-06-08T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
315285,Moorland Way,2023-06-08T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
315285,Moorland Way,2023-06-08T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
315285,Moorland Way,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
315285,Moorland Way,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
315285,Moorland Way,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.85
315285,Moorland Way,2023-06-08T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
315285,Moorland Way,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
315285,Moorland Way,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
315285,Moorland Way,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
315285,Moorland Way,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
315285,Moorland Way,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
315285,Moorland Way,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
315285,Moorland Way,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
315285,Moorland Way,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
315285,Moorland Way,2023-06-08T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
315285,Moorland Way,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
315285,Moorland Way,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
315285,Moorland Way,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
315285,Moorland Way,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
315285,Moorland Way,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-08T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T01:50:00.000+00:00,transformer,,Temperature,C,23.4
315285,Moorland Way,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
315285,Moorland Way,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
315285,Moorland Way,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315285,Moorland Way,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
315285,Moorland Way,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
315285,Moorland Way,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
315285,Moorland Way,2023-06-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
315285,Moorland Way,2023-06-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
315285,Moorland Way,2023-06-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
315285,Moorland Way,2023-06-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.65
315285,Moorland Way,2023-06-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.6
315285,Moorland Way,2023-06-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.76
315285,Moorland Way,2023-06-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
315285,Moorland Way,2023-06-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
315285,Moorland Way,2023-06-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
315285,Moorland Way,2023-06-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
315285,Moorland Way,2023-06-08T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-08T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-08T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
315285,Moorland Way,2023-06-08T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.11
315285,Moorland Way,2023-06-08T01:40:00.000+00:00,feeder,,L2 Active Power,kW,5.33
315285,Moorland Way,2023-06-08T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.33
315285,Moorland Way,2023-06-08T01:40:00.000+00:00,feeder,,N Current (RMS),A,15.7
315285,Moorland Way,2023-06-08T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
315285,Moorland Way,2023-06-08T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
315285,Moorland Way,2023-06-08T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
315285,Moorland Way,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
315285,Moorland Way,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
315285,Moorland Way,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
315285,Moorland Way,2023-06-08T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
315285,Moorland Way,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
315285,Moorland Way,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
315285,Moorland Way,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
315285,Moorland Way,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
315285,Moorland Way,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
315285,Moorland Way,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
315285,Moorland Way,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
315285,Moorland Way,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
315285,Moorland Way,2023-06-08T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
315285,Moorland Way,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
315285,Moorland Way,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
315285,Moorland Way,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
315285,Moorland Way,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
315285,Moorland Way,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-08T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T01:40:00.000+00:00,transformer,,Temperature,C,23.6
315285,Moorland Way,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
315285,Moorland Way,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
315285,Moorland Way,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
315285,Moorland Way,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
315285,Moorland Way,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
315285,Moorland Way,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
315285,Moorland Way,2023-06-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
315285,Moorland Way,2023-06-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
315285,Moorland Way,2023-06-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
315285,Moorland Way,2023-06-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.55
315285,Moorland Way,2023-06-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.65
315285,Moorland Way,2023-06-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.72
315285,Moorland Way,2023-06-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
315285,Moorland Way,2023-06-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
315285,Moorland Way,2023-06-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
315285,Moorland Way,2023-06-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
315285,Moorland Way,2023-06-08T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-08T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-08T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
315285,Moorland Way,2023-06-08T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.82
315285,Moorland Way,2023-06-08T01:30:00.000+00:00,feeder,,L2 Active Power,kW,5.27
315285,Moorland Way,2023-06-08T01:30:00.000+00:00,feeder,,L1 Active Power,kW,5.03
315285,Moorland Way,2023-06-08T01:30:00.000+00:00,feeder,,N Current (RMS),A,15.2
315285,Moorland Way,2023-06-08T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
315285,Moorland Way,2023-06-08T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
315285,Moorland Way,2023-06-08T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
315285,Moorland Way,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
315285,Moorland Way,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
315285,Moorland Way,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.89
315285,Moorland Way,2023-06-08T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
315285,Moorland Way,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
315285,Moorland Way,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
315285,Moorland Way,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
315285,Moorland Way,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
315285,Moorland Way,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
315285,Moorland Way,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
315285,Moorland Way,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
315285,Moorland Way,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
315285,Moorland Way,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
315285,Moorland Way,2023-06-08T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
315285,Moorland Way,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
315285,Moorland Way,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
315285,Moorland Way,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
315285,Moorland Way,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
315285,Moorland Way,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-08T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T01:30:00.000+00:00,transformer,,Temperature,C,23.8
315285,Moorland Way,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
315285,Moorland Way,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
315285,Moorland Way,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
315285,Moorland Way,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
315285,Moorland Way,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
315285,Moorland Way,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
315285,Moorland Way,2023-06-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
315285,Moorland Way,2023-06-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
315285,Moorland Way,2023-06-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
315285,Moorland Way,2023-06-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.5
315285,Moorland Way,2023-06-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.02
315285,Moorland Way,2023-06-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.93
315285,Moorland Way,2023-06-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
315285,Moorland Way,2023-06-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
315285,Moorland Way,2023-06-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
315285,Moorland Way,2023-06-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
315285,Moorland Way,2023-06-08T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-08T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-08T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
315285,Moorland Way,2023-06-08T01:20:00.000+00:00,feeder,,L3 Active Power,kW,4.22
315285,Moorland Way,2023-06-08T01:20:00.000+00:00,feeder,,L2 Active Power,kW,6.07
315285,Moorland Way,2023-06-08T01:20:00.000+00:00,feeder,,L1 Active Power,kW,5.26
315285,Moorland Way,2023-06-08T01:20:00.000+00:00,feeder,,N Current (RMS),A,13.4
315285,Moorland Way,2023-06-08T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
315285,Moorland Way,2023-06-08T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
315285,Moorland Way,2023-06-08T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
315285,Moorland Way,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
315285,Moorland Way,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
315285,Moorland Way,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.48
315285,Moorland Way,2023-06-08T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
315285,Moorland Way,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
315285,Moorland Way,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
315285,Moorland Way,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
315285,Moorland Way,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
315285,Moorland Way,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
315285,Moorland Way,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
315285,Moorland Way,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
315285,Moorland Way,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
315285,Moorland Way,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
315285,Moorland Way,2023-06-08T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
315285,Moorland Way,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
315285,Moorland Way,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
315285,Moorland Way,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
315285,Moorland Way,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
315285,Moorland Way,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-08T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T01:20:00.000+00:00,transformer,,Temperature,C,23.9
315285,Moorland Way,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
315285,Moorland Way,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
315285,Moorland Way,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315285,Moorland Way,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
315285,Moorland Way,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
315285,Moorland Way,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
315285,Moorland Way,2023-06-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
315285,Moorland Way,2023-06-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
315285,Moorland Way,2023-06-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.22
315285,Moorland Way,2023-06-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.05
315285,Moorland Way,2023-06-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.87
315285,Moorland Way,2023-06-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
315285,Moorland Way,2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
315285,Moorland Way,2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
315285,Moorland Way,2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
315285,Moorland Way,2023-06-08T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-08T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-08T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
315285,Moorland Way,2023-06-08T01:10:00.000+00:00,feeder,,L3 Active Power,kW,5.53
315285,Moorland Way,2023-06-08T01:10:00.000+00:00,feeder,,L2 Active Power,kW,5.33
315285,Moorland Way,2023-06-08T01:10:00.000+00:00,feeder,,L1 Active Power,kW,8.55
315285,Moorland Way,2023-06-08T01:10:00.000+00:00,feeder,,N Current (RMS),A,15.6
315285,Moorland Way,2023-06-08T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
315285,Moorland Way,2023-06-08T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
315285,Moorland Way,2023-06-08T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
315285,Moorland Way,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
315285,Moorland Way,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
315285,Moorland Way,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.27
315285,Moorland Way,2023-06-08T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
315285,Moorland Way,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
315285,Moorland Way,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
315285,Moorland Way,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
315285,Moorland Way,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
315285,Moorland Way,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
315285,Moorland Way,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
315285,Moorland Way,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
315285,Moorland Way,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
315285,Moorland Way,2023-06-08T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
315285,Moorland Way,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
315285,Moorland Way,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
315285,Moorland Way,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
315285,Moorland Way,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-08T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T01:10:00.000+00:00,transformer,,Temperature,C,24.0
315285,Moorland Way,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
315285,Moorland Way,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
315285,Moorland Way,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
315285,Moorland Way,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
315285,Moorland Way,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
315285,Moorland Way,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
315285,Moorland Way,2023-06-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
315285,Moorland Way,2023-06-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
315285,Moorland Way,2023-06-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.06
315285,Moorland Way,2023-06-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.94
315285,Moorland Way,2023-06-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.64
315285,Moorland Way,2023-06-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
315285,Moorland Way,2023-06-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
315285,Moorland Way,2023-06-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
315285,Moorland Way,2023-06-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
315285,Moorland Way,2023-06-08T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-08T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-08T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
315285,Moorland Way,2023-06-08T01:00:00.000+00:00,feeder,,L3 Active Power,kW,5.69
315285,Moorland Way,2023-06-08T01:00:00.000+00:00,feeder,,L2 Active Power,kW,5.42
315285,Moorland Way,2023-06-08T01:00:00.000+00:00,feeder,,L1 Active Power,kW,8.28
315285,Moorland Way,2023-06-08T01:00:00.000+00:00,feeder,,N Current (RMS),A,15.2
315285,Moorland Way,2023-06-08T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
315285,Moorland Way,2023-06-08T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
315285,Moorland Way,2023-06-08T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
315285,Moorland Way,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
315285,Moorland Way,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
315285,Moorland Way,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.74
315285,Moorland Way,2023-06-08T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
315285,Moorland Way,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
315285,Moorland Way,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
315285,Moorland Way,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
315285,Moorland Way,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
315285,Moorland Way,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
315285,Moorland Way,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
315285,Moorland Way,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.05
315285,Moorland Way,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
315285,Moorland Way,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
315285,Moorland Way,2023-06-08T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
315285,Moorland Way,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
315285,Moorland Way,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
315285,Moorland Way,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
315285,Moorland Way,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-08T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T01:00:00.000+00:00,transformer,,Temperature,C,24.1
315285,Moorland Way,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
315285,Moorland Way,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
315285,Moorland Way,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
315285,Moorland Way,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
315285,Moorland Way,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
315285,Moorland Way,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
315285,Moorland Way,2023-06-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
315285,Moorland Way,2023-06-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
315285,Moorland Way,2023-06-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
315285,Moorland Way,2023-06-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.77
315285,Moorland Way,2023-06-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.89
315285,Moorland Way,2023-06-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.39
315285,Moorland Way,2023-06-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
315285,Moorland Way,2023-06-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
315285,Moorland Way,2023-06-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
315285,Moorland Way,2023-06-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
315285,Moorland Way,2023-06-08T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-08T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
315285,Moorland Way,2023-06-08T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-08T00:50:00.000+00:00,feeder,,L3 Active Power,kW,1.86
315285,Moorland Way,2023-06-08T00:50:00.000+00:00,feeder,,L2 Active Power,kW,6.03
315285,Moorland Way,2023-06-08T00:50:00.000+00:00,feeder,,L1 Active Power,kW,8.0
315285,Moorland Way,2023-06-08T00:50:00.000+00:00,feeder,,N Current (RMS),A,25.9
315285,Moorland Way,2023-06-08T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
315285,Moorland Way,2023-06-08T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
315285,Moorland Way,2023-06-08T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
315285,Moorland Way,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
315285,Moorland Way,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
315285,Moorland Way,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.97
315285,Moorland Way,2023-06-08T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
315285,Moorland Way,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
315285,Moorland Way,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
315285,Moorland Way,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
315285,Moorland Way,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
315285,Moorland Way,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
315285,Moorland Way,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
315285,Moorland Way,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
315285,Moorland Way,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
315285,Moorland Way,2023-06-08T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
315285,Moorland Way,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
315285,Moorland Way,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
315285,Moorland Way,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
315285,Moorland Way,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-08T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
