Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T00:50:00.000+00:00,transformer,,Temperature,C,24.3
315285,Moorland Way,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
315285,Moorland Way,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
315285,Moorland Way,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
315285,Moorland Way,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
315285,Moorland Way,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
315285,Moorland Way,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
315285,Moorland Way,2023-06-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
315285,Moorland Way,2023-06-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
315285,Moorland Way,2023-06-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
315285,Moorland Way,2023-06-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.38
315285,Moorland Way,2023-06-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.6
315285,Moorland Way,2023-06-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.7
315285,Moorland Way,2023-06-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
315285,Moorland Way,2023-06-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
315285,Moorland Way,2023-06-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
315285,Moorland Way,2023-06-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
315285,Moorland Way,2023-06-08T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-08T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
315285,Moorland Way,2023-06-08T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-08T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.63
315285,Moorland Way,2023-06-08T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.38
315285,Moorland Way,2023-06-08T00:40:00.000+00:00,feeder,,L1 Active Power,kW,6.99
315285,Moorland Way,2023-06-08T00:40:00.000+00:00,feeder,,N Current (RMS),A,18.9
315285,Moorland Way,2023-06-08T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
315285,Moorland Way,2023-06-08T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
315285,Moorland Way,2023-06-08T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
315285,Moorland Way,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
315285,Moorland Way,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
315285,Moorland Way,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.5
315285,Moorland Way,2023-06-08T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
315285,Moorland Way,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
315285,Moorland Way,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
315285,Moorland Way,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
315285,Moorland Way,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
315285,Moorland Way,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
315285,Moorland Way,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
315285,Moorland Way,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
315285,Moorland Way,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.36
315285,Moorland Way,2023-06-08T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
315285,Moorland Way,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
315285,Moorland Way,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
315285,Moorland Way,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
315285,Moorland Way,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-08T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T00:40:00.000+00:00,transformer,,Temperature,C,24.3
315285,Moorland Way,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
315285,Moorland Way,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
315285,Moorland Way,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
315285,Moorland Way,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
315285,Moorland Way,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
315285,Moorland Way,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
315285,Moorland Way,2023-06-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
315285,Moorland Way,2023-06-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
315285,Moorland Way,2023-06-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
315285,Moorland Way,2023-06-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.86
315285,Moorland Way,2023-06-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.84
315285,Moorland Way,2023-06-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.82
315285,Moorland Way,2023-06-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
315285,Moorland Way,2023-06-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
315285,Moorland Way,2023-06-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
315285,Moorland Way,2023-06-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
315285,Moorland Way,2023-06-08T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-08T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
315285,Moorland Way,2023-06-08T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-08T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.93
315285,Moorland Way,2023-06-08T00:30:00.000+00:00,feeder,,L2 Active Power,kW,1.92
315285,Moorland Way,2023-06-08T00:30:00.000+00:00,feeder,,L1 Active Power,kW,5.4
315285,Moorland Way,2023-06-08T00:30:00.000+00:00,feeder,,N Current (RMS),A,14.7
315285,Moorland Way,2023-06-08T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
315285,Moorland Way,2023-06-08T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
315285,Moorland Way,2023-06-08T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
315285,Moorland Way,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
315285,Moorland Way,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
315285,Moorland Way,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.47
315285,Moorland Way,2023-06-08T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
315285,Moorland Way,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
315285,Moorland Way,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
315285,Moorland Way,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
315285,Moorland Way,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
315285,Moorland Way,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
315285,Moorland Way,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
315285,Moorland Way,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
315285,Moorland Way,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
315285,Moorland Way,2023-06-08T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
315285,Moorland Way,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
315285,Moorland Way,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
315285,Moorland Way,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
315285,Moorland Way,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-08T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T00:30:00.000+00:00,transformer,,Temperature,C,24.4
315285,Moorland Way,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
315285,Moorland Way,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
315285,Moorland Way,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
315285,Moorland Way,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
315285,Moorland Way,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
315285,Moorland Way,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
315285,Moorland Way,2023-06-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
315285,Moorland Way,2023-06-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
315285,Moorland Way,2023-06-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
315285,Moorland Way,2023-06-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.39
315285,Moorland Way,2023-06-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.03
315285,Moorland Way,2023-06-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.5
315285,Moorland Way,2023-06-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
315285,Moorland Way,2023-06-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
315285,Moorland Way,2023-06-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
315285,Moorland Way,2023-06-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
315285,Moorland Way,2023-06-08T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-08T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
315285,Moorland Way,2023-06-08T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-08T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.44
315285,Moorland Way,2023-06-08T00:20:00.000+00:00,feeder,,L2 Active Power,kW,1.83
315285,Moorland Way,2023-06-08T00:20:00.000+00:00,feeder,,L1 Active Power,kW,4.12
315285,Moorland Way,2023-06-08T00:20:00.000+00:00,feeder,,N Current (RMS),A,11.3
315285,Moorland Way,2023-06-08T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
315285,Moorland Way,2023-06-08T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
315285,Moorland Way,2023-06-08T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
315285,Moorland Way,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
315285,Moorland Way,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
315285,Moorland Way,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
315285,Moorland Way,2023-06-08T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
315285,Moorland Way,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
315285,Moorland Way,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
315285,Moorland Way,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
315285,Moorland Way,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
315285,Moorland Way,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
315285,Moorland Way,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
315285,Moorland Way,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
315285,Moorland Way,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
315285,Moorland Way,2023-06-08T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
315285,Moorland Way,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
315285,Moorland Way,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
315285,Moorland Way,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
315285,Moorland Way,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-08T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T00:20:00.000+00:00,transformer,,Temperature,C,24.5
315285,Moorland Way,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
315285,Moorland Way,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
315285,Moorland Way,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
315285,Moorland Way,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
315285,Moorland Way,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
315285,Moorland Way,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
315285,Moorland Way,2023-06-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
315285,Moorland Way,2023-06-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
315285,Moorland Way,2023-06-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
315285,Moorland Way,2023-06-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.95
315285,Moorland Way,2023-06-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.91
315285,Moorland Way,2023-06-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.8
315285,Moorland Way,2023-06-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
315285,Moorland Way,2023-06-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
315285,Moorland Way,2023-06-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
315285,Moorland Way,2023-06-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
315285,Moorland Way,2023-06-08T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-08T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
315285,Moorland Way,2023-06-08T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-08T00:10:00.000+00:00,feeder,,L3 Active Power,kW,2.34
315285,Moorland Way,2023-06-08T00:10:00.000+00:00,feeder,,L2 Active Power,kW,1.91
315285,Moorland Way,2023-06-08T00:10:00.000+00:00,feeder,,L1 Active Power,kW,3.18
315285,Moorland Way,2023-06-08T00:10:00.000+00:00,feeder,,N Current (RMS),A,11.9
315285,Moorland Way,2023-06-08T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
315285,Moorland Way,2023-06-08T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
315285,Moorland Way,2023-06-08T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
315285,Moorland Way,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
315285,Moorland Way,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
315285,Moorland Way,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
315285,Moorland Way,2023-06-08T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
315285,Moorland Way,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
315285,Moorland Way,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
315285,Moorland Way,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
315285,Moorland Way,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
315285,Moorland Way,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
315285,Moorland Way,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
315285,Moorland Way,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
315285,Moorland Way,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.92
315285,Moorland Way,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
315285,Moorland Way,2023-06-08T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
315285,Moorland Way,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
315285,Moorland Way,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
315285,Moorland Way,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
315285,Moorland Way,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.08
315285,Moorland Way,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-08T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T00:10:00.000+00:00,transformer,,Temperature,C,24.7
315285,Moorland Way,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
315285,Moorland Way,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
315285,Moorland Way,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
315285,Moorland Way,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
315285,Moorland Way,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
315285,Moorland Way,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
315285,Moorland Way,2023-06-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
315285,Moorland Way,2023-06-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
315285,Moorland Way,2023-06-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
315285,Moorland Way,2023-06-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.22
315285,Moorland Way,2023-06-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.75
315285,Moorland Way,2023-06-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.54
315285,Moorland Way,2023-06-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
315285,Moorland Way,2023-06-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
315285,Moorland Way,2023-06-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
315285,Moorland Way,2023-06-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
315285,Moorland Way,2023-06-08T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-08T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
315285,Moorland Way,2023-06-08T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-08T00:00:00.000+00:00,feeder,,L3 Active Power,kW,1.65
315285,Moorland Way,2023-06-08T00:00:00.000+00:00,feeder,,L2 Active Power,kW,1.95
315285,Moorland Way,2023-06-08T00:00:00.000+00:00,feeder,,L1 Active Power,kW,5.79
315285,Moorland Way,2023-06-08T00:00:00.000+00:00,feeder,,N Current (RMS),A,18.0
315285,Moorland Way,2023-06-08T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
315285,Moorland Way,2023-06-08T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
315285,Moorland Way,2023-06-08T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
315285,Moorland Way,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
315285,Moorland Way,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
315285,Moorland Way,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
315285,Moorland Way,2023-06-08T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
315285,Moorland Way,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
315285,Moorland Way,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
315285,Moorland Way,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
315285,Moorland Way,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
315285,Moorland Way,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
315285,Moorland Way,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.1
315285,Moorland Way,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
315285,Moorland Way,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
315285,Moorland Way,2023-06-08T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
315285,Moorland Way,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
315285,Moorland Way,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
315285,Moorland Way,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
315285,Moorland Way,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-08T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-08T00:00:00.000+00:00,transformer,,Temperature,C,24.7
315285,Moorland Way,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
315285,Moorland Way,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
315285,Moorland Way,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
315285,Moorland Way,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
315285,Moorland Way,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
315285,Moorland Way,2023-06-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
315285,Moorland Way,2023-06-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
315285,Moorland Way,2023-06-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
315285,Moorland Way,2023-06-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.52
315285,Moorland Way,2023-06-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.93
315285,Moorland Way,2023-06-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.38
315285,Moorland Way,2023-06-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
315285,Moorland Way,2023-06-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
315285,Moorland Way,2023-06-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
315285,Moorland Way,2023-06-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
315285,Moorland Way,2023-06-09T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-09T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-09T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-09T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.07
315285,Moorland Way,2023-06-09T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.38
315285,Moorland Way,2023-06-09T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.69
315285,Moorland Way,2023-06-09T23:50:00.000+00:00,feeder,,N Current (RMS),A,9.8
315285,Moorland Way,2023-06-09T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
315285,Moorland Way,2023-06-09T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
315285,Moorland Way,2023-06-09T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
315285,Moorland Way,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
315285,Moorland Way,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
315285,Moorland Way,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
315285,Moorland Way,2023-06-09T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
315285,Moorland Way,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
315285,Moorland Way,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
315285,Moorland Way,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
315285,Moorland Way,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
315285,Moorland Way,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
315285,Moorland Way,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.45
315285,Moorland Way,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
315285,Moorland Way,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
315285,Moorland Way,2023-06-09T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
315285,Moorland Way,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
315285,Moorland Way,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
315285,Moorland Way,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
315285,Moorland Way,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-09T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T23:50:00.000+00:00,transformer,,Temperature,C,28.0
315285,Moorland Way,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
315285,Moorland Way,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
315285,Moorland Way,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
315285,Moorland Way,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
315285,Moorland Way,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
315285,Moorland Way,2023-06-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
315285,Moorland Way,2023-06-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
315285,Moorland Way,2023-06-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
315285,Moorland Way,2023-06-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.3
315285,Moorland Way,2023-06-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.14
315285,Moorland Way,2023-06-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.5
315285,Moorland Way,2023-06-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
315285,Moorland Way,2023-06-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
315285,Moorland Way,2023-06-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
315285,Moorland Way,2023-06-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
315285,Moorland Way,2023-06-09T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-09T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-09T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-09T23:40:00.000+00:00,feeder,,L3 Active Power,kW,6.93
315285,Moorland Way,2023-06-09T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.13
315285,Moorland Way,2023-06-09T23:40:00.000+00:00,feeder,,L1 Active Power,kW,5.27
315285,Moorland Way,2023-06-09T23:40:00.000+00:00,feeder,,N Current (RMS),A,16.0
315285,Moorland Way,2023-06-09T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
315285,Moorland Way,2023-06-09T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
315285,Moorland Way,2023-06-09T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
315285,Moorland Way,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
315285,Moorland Way,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
315285,Moorland Way,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
315285,Moorland Way,2023-06-09T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
315285,Moorland Way,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
315285,Moorland Way,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
315285,Moorland Way,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
315285,Moorland Way,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
315285,Moorland Way,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
315285,Moorland Way,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
315285,Moorland Way,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
315285,Moorland Way,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.48
315285,Moorland Way,2023-06-09T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
315285,Moorland Way,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
315285,Moorland Way,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
315285,Moorland Way,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
315285,Moorland Way,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-09T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T23:40:00.000+00:00,transformer,,Temperature,C,28.0
315285,Moorland Way,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
315285,Moorland Way,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
315285,Moorland Way,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
315285,Moorland Way,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
315285,Moorland Way,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
315285,Moorland Way,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
315285,Moorland Way,2023-06-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
315285,Moorland Way,2023-06-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
315285,Moorland Way,2023-06-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
315285,Moorland Way,2023-06-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.83
315285,Moorland Way,2023-06-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.26
315285,Moorland Way,2023-06-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.97
315285,Moorland Way,2023-06-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
315285,Moorland Way,2023-06-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
315285,Moorland Way,2023-06-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
315285,Moorland Way,2023-06-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
315285,Moorland Way,2023-06-09T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-09T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-09T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-09T23:30:00.000+00:00,feeder,,L3 Active Power,kW,8.13
315285,Moorland Way,2023-06-09T23:30:00.000+00:00,feeder,,L2 Active Power,kW,1.93
315285,Moorland Way,2023-06-09T23:30:00.000+00:00,feeder,,L1 Active Power,kW,5.84
315285,Moorland Way,2023-06-09T23:30:00.000+00:00,feeder,,N Current (RMS),A,18.9
315285,Moorland Way,2023-06-09T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
315285,Moorland Way,2023-06-09T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
315285,Moorland Way,2023-06-09T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
315285,Moorland Way,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
315285,Moorland Way,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
315285,Moorland Way,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.64
315285,Moorland Way,2023-06-09T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
315285,Moorland Way,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
315285,Moorland Way,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
315285,Moorland Way,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
315285,Moorland Way,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
315285,Moorland Way,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
315285,Moorland Way,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.25
315285,Moorland Way,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
315285,Moorland Way,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
315285,Moorland Way,2023-06-09T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
315285,Moorland Way,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
315285,Moorland Way,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
315285,Moorland Way,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
315285,Moorland Way,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-09T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T23:30:00.000+00:00,transformer,,Temperature,C,28.0
315285,Moorland Way,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
315285,Moorland Way,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
315285,Moorland Way,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
315285,Moorland Way,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
315285,Moorland Way,2023-06-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
315285,Moorland Way,2023-06-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
315285,Moorland Way,2023-06-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
315285,Moorland Way,2023-06-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.21
315285,Moorland Way,2023-06-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.27
315285,Moorland Way,2023-06-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.72
315285,Moorland Way,2023-06-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
315285,Moorland Way,2023-06-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
315285,Moorland Way,2023-06-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
315285,Moorland Way,2023-06-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
315285,Moorland Way,2023-06-09T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-09T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-09T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-09T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.58
315285,Moorland Way,2023-06-09T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.04
315285,Moorland Way,2023-06-09T23:20:00.000+00:00,feeder,,L1 Active Power,kW,6.28
315285,Moorland Way,2023-06-09T23:20:00.000+00:00,feeder,,N Current (RMS),A,15.2
315285,Moorland Way,2023-06-09T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
315285,Moorland Way,2023-06-09T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
315285,Moorland Way,2023-06-09T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
315285,Moorland Way,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
315285,Moorland Way,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
315285,Moorland Way,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.72
315285,Moorland Way,2023-06-09T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
315285,Moorland Way,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
315285,Moorland Way,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
315285,Moorland Way,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
315285,Moorland Way,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
315285,Moorland Way,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
315285,Moorland Way,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
315285,Moorland Way,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
315285,Moorland Way,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.12
315285,Moorland Way,2023-06-09T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
315285,Moorland Way,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
315285,Moorland Way,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
315285,Moorland Way,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
315285,Moorland Way,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-09T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-09T23:20:00.000+00:00,transformer,,Temperature,C,28.3
315285,Moorland Way,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315285,Moorland Way,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
315285,Moorland Way,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
315285,Moorland Way,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
315285,Moorland Way,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
315285,Moorland Way,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
315285,Moorland Way,2023-06-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
315285,Moorland Way,2023-06-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
315285,Moorland Way,2023-06-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
315285,Moorland Way,2023-06-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.75
315285,Moorland Way,2023-06-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.56
315285,Moorland Way,2023-06-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.09
315285,Moorland Way,2023-06-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
315285,Moorland Way,2023-06-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
315285,Moorland Way,2023-06-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
315285,Moorland Way,2023-06-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
315285,Moorland Way,2023-06-09T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-09T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-09T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-09T23:10:00.000+00:00,feeder,,L3 Active Power,kW,4.57
315285,Moorland Way,2023-06-09T23:10:00.000+00:00,feeder,,L2 Active Power,kW,5.27
315285,Moorland Way,2023-06-09T23:10:00.000+00:00,feeder,,L1 Active Power,kW,6.61
315285,Moorland Way,2023-06-09T23:10:00.000+00:00,feeder,,N Current (RMS),A,13.0
315285,Moorland Way,2023-06-09T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
315285,Moorland Way,2023-06-09T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
315285,Moorland Way,2023-06-09T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
315285,Moorland Way,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
315285,Moorland Way,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
315285,Moorland Way,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.25
315285,Moorland Way,2023-06-09T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
315285,Moorland Way,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
315285,Moorland Way,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
315285,Moorland Way,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
315285,Moorland Way,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
315285,Moorland Way,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
315285,Moorland Way,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
315285,Moorland Way,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.64
315285,Moorland Way,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.95
