Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-09T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
315285,Moorland Way,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
315285,Moorland Way,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
315285,Moorland Way,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
315285,Moorland Way,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
315285,Moorland Way,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-09T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-09T23:10:00.000+00:00,transformer,,Temperature,C,28.5
315285,Moorland Way,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315285,Moorland Way,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
315285,Moorland Way,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
315285,Moorland Way,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
315285,Moorland Way,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
315285,Moorland Way,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
315285,Moorland Way,2023-06-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
315285,Moorland Way,2023-06-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
315285,Moorland Way,2023-06-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
315285,Moorland Way,2023-06-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.33
315285,Moorland Way,2023-06-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.53
315285,Moorland Way,2023-06-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.78
315285,Moorland Way,2023-06-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
315285,Moorland Way,2023-06-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
315285,Moorland Way,2023-06-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
315285,Moorland Way,2023-06-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
315285,Moorland Way,2023-06-09T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-09T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-09T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-09T23:00:00.000+00:00,feeder,,L3 Active Power,kW,4.47
315285,Moorland Way,2023-06-09T23:00:00.000+00:00,feeder,,L2 Active Power,kW,5.42
315285,Moorland Way,2023-06-09T23:00:00.000+00:00,feeder,,L1 Active Power,kW,2.94
315285,Moorland Way,2023-06-09T23:00:00.000+00:00,feeder,,N Current (RMS),A,10.0
315285,Moorland Way,2023-06-09T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
315285,Moorland Way,2023-06-09T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
315285,Moorland Way,2023-06-09T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
315285,Moorland Way,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
315285,Moorland Way,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
315285,Moorland Way,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.31
315285,Moorland Way,2023-06-09T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
315285,Moorland Way,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
315285,Moorland Way,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
315285,Moorland Way,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
315285,Moorland Way,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
315285,Moorland Way,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
315285,Moorland Way,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
315285,Moorland Way,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
315285,Moorland Way,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.43
315285,Moorland Way,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
315285,Moorland Way,2023-06-09T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
315285,Moorland Way,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
315285,Moorland Way,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
315285,Moorland Way,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
315285,Moorland Way,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.18
315285,Moorland Way,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-09T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-09T23:00:00.000+00:00,transformer,,Temperature,C,28.6
315285,Moorland Way,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
315285,Moorland Way,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
315285,Moorland Way,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
315285,Moorland Way,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
315285,Moorland Way,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
315285,Moorland Way,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
315285,Moorland Way,2023-06-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
315285,Moorland Way,2023-06-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
315285,Moorland Way,2023-06-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
315285,Moorland Way,2023-06-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.73
315285,Moorland Way,2023-06-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.31
315285,Moorland Way,2023-06-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.22
315285,Moorland Way,2023-06-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
315285,Moorland Way,2023-06-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
315285,Moorland Way,2023-06-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
315285,Moorland Way,2023-06-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
315285,Moorland Way,2023-06-09T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-09T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-09T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-09T22:50:00.000+00:00,feeder,,L3 Active Power,kW,4.05
315285,Moorland Way,2023-06-09T22:50:00.000+00:00,feeder,,L2 Active Power,kW,5.74
315285,Moorland Way,2023-06-09T22:50:00.000+00:00,feeder,,L1 Active Power,kW,2.91
315285,Moorland Way,2023-06-09T22:50:00.000+00:00,feeder,,N Current (RMS),A,14.5
315285,Moorland Way,2023-06-09T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
315285,Moorland Way,2023-06-09T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
315285,Moorland Way,2023-06-09T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
315285,Moorland Way,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
315285,Moorland Way,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
315285,Moorland Way,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
315285,Moorland Way,2023-06-09T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
315285,Moorland Way,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
315285,Moorland Way,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
315285,Moorland Way,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
315285,Moorland Way,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
315285,Moorland Way,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
315285,Moorland Way,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
315285,Moorland Way,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
315285,Moorland Way,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
315285,Moorland Way,2023-06-09T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
315285,Moorland Way,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
315285,Moorland Way,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
315285,Moorland Way,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
315285,Moorland Way,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-09T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T22:50:00.000+00:00,transformer,,Temperature,C,28.7
315285,Moorland Way,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
315285,Moorland Way,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
315285,Moorland Way,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
315285,Moorland Way,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
315285,Moorland Way,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
315285,Moorland Way,2023-06-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
315285,Moorland Way,2023-06-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
315285,Moorland Way,2023-06-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
315285,Moorland Way,2023-06-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.19
315285,Moorland Way,2023-06-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.8
315285,Moorland Way,2023-06-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.63
315285,Moorland Way,2023-06-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
315285,Moorland Way,2023-06-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
315285,Moorland Way,2023-06-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
315285,Moorland Way,2023-06-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
315285,Moorland Way,2023-06-09T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-09T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-09T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
315285,Moorland Way,2023-06-09T22:40:00.000+00:00,feeder,,L3 Active Power,kW,2.37
315285,Moorland Way,2023-06-09T22:40:00.000+00:00,feeder,,L2 Active Power,kW,5.49
315285,Moorland Way,2023-06-09T22:40:00.000+00:00,feeder,,L1 Active Power,kW,5.26
315285,Moorland Way,2023-06-09T22:40:00.000+00:00,feeder,,N Current (RMS),A,18.9
315285,Moorland Way,2023-06-09T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
315285,Moorland Way,2023-06-09T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
315285,Moorland Way,2023-06-09T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
315285,Moorland Way,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
315285,Moorland Way,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
315285,Moorland Way,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.35
315285,Moorland Way,2023-06-09T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
315285,Moorland Way,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
315285,Moorland Way,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
315285,Moorland Way,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
315285,Moorland Way,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
315285,Moorland Way,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
315285,Moorland Way,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
315285,Moorland Way,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
315285,Moorland Way,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
315285,Moorland Way,2023-06-09T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
315285,Moorland Way,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
315285,Moorland Way,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
315285,Moorland Way,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
315285,Moorland Way,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-09T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T22:40:00.000+00:00,transformer,,Temperature,C,28.8
315285,Moorland Way,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
315285,Moorland Way,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
315285,Moorland Way,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
315285,Moorland Way,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
315285,Moorland Way,2023-06-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
315285,Moorland Way,2023-06-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
315285,Moorland Way,2023-06-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.52
315285,Moorland Way,2023-06-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.66
315285,Moorland Way,2023-06-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.23
315285,Moorland Way,2023-06-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
315285,Moorland Way,2023-06-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
315285,Moorland Way,2023-06-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
315285,Moorland Way,2023-06-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
315285,Moorland Way,2023-06-09T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-09T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-09T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
315285,Moorland Way,2023-06-09T22:30:00.000+00:00,feeder,,L3 Active Power,kW,2.56
315285,Moorland Way,2023-06-09T22:30:00.000+00:00,feeder,,L2 Active Power,kW,5.48
315285,Moorland Way,2023-06-09T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.89
315285,Moorland Way,2023-06-09T22:30:00.000+00:00,feeder,,N Current (RMS),A,18.8
315285,Moorland Way,2023-06-09T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
315285,Moorland Way,2023-06-09T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
315285,Moorland Way,2023-06-09T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
315285,Moorland Way,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
315285,Moorland Way,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
315285,Moorland Way,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
315285,Moorland Way,2023-06-09T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
315285,Moorland Way,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
315285,Moorland Way,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
315285,Moorland Way,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
315285,Moorland Way,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
315285,Moorland Way,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
315285,Moorland Way,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
315285,Moorland Way,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.58
315285,Moorland Way,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.65
315285,Moorland Way,2023-06-09T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
315285,Moorland Way,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
315285,Moorland Way,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
315285,Moorland Way,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
315285,Moorland Way,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
315285,Moorland Way,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-09T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-09T22:30:00.000+00:00,transformer,,Temperature,C,28.9
315285,Moorland Way,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
315285,Moorland Way,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
315285,Moorland Way,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
315285,Moorland Way,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
315285,Moorland Way,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
315285,Moorland Way,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
315285,Moorland Way,2023-06-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
315285,Moorland Way,2023-06-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
315285,Moorland Way,2023-06-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.59
315285,Moorland Way,2023-06-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.75
315285,Moorland Way,2023-06-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.61
315285,Moorland Way,2023-06-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
315285,Moorland Way,2023-06-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
315285,Moorland Way,2023-06-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
315285,Moorland Way,2023-06-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
315285,Moorland Way,2023-06-09T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-09T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-09T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-09T22:20:00.000+00:00,feeder,,L3 Active Power,kW,6.56
315285,Moorland Way,2023-06-09T22:20:00.000+00:00,feeder,,L2 Active Power,kW,4.97
315285,Moorland Way,2023-06-09T22:20:00.000+00:00,feeder,,L1 Active Power,kW,6.0
315285,Moorland Way,2023-06-09T22:20:00.000+00:00,feeder,,N Current (RMS),A,15.4
315285,Moorland Way,2023-06-09T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
315285,Moorland Way,2023-06-09T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
315285,Moorland Way,2023-06-09T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
315285,Moorland Way,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.14
315285,Moorland Way,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
315285,Moorland Way,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
315285,Moorland Way,2023-06-09T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
315285,Moorland Way,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.9
315285,Moorland Way,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
315285,Moorland Way,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
315285,Moorland Way,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
315285,Moorland Way,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
315285,Moorland Way,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.17
315285,Moorland Way,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.24
315285,Moorland Way,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
315285,Moorland Way,2023-06-09T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
315285,Moorland Way,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
315285,Moorland Way,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
315285,Moorland Way,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
315285,Moorland Way,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
315285,Moorland Way,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-09T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T22:20:00.000+00:00,transformer,,Temperature,C,28.9
315285,Moorland Way,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315285,Moorland Way,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
315285,Moorland Way,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
315285,Moorland Way,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
315285,Moorland Way,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
315285,Moorland Way,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
315285,Moorland Way,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
315285,Moorland Way,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
315285,Moorland Way,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.88
315285,Moorland Way,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.03
315285,Moorland Way,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.51
315285,Moorland Way,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
315285,Moorland Way,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
315285,Moorland Way,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
315285,Moorland Way,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
315285,Moorland Way,2023-06-09T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-09T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-09T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
315285,Moorland Way,2023-06-09T22:10:00.000+00:00,feeder,,L3 Active Power,kW,5.55
315285,Moorland Way,2023-06-09T22:10:00.000+00:00,feeder,,L2 Active Power,kW,2.26
315285,Moorland Way,2023-06-09T22:10:00.000+00:00,feeder,,L1 Active Power,kW,6.19
315285,Moorland Way,2023-06-09T22:10:00.000+00:00,feeder,,N Current (RMS),A,16.6
315285,Moorland Way,2023-06-09T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
315285,Moorland Way,2023-06-09T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
315285,Moorland Way,2023-06-09T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
315285,Moorland Way,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.25
315285,Moorland Way,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
315285,Moorland Way,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
315285,Moorland Way,2023-06-09T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
315285,Moorland Way,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.5
315285,Moorland Way,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
315285,Moorland Way,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
315285,Moorland Way,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
315285,Moorland Way,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
315285,Moorland Way,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
315285,Moorland Way,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.52
315285,Moorland Way,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
315285,Moorland Way,2023-06-09T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
315285,Moorland Way,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
315285,Moorland Way,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
315285,Moorland Way,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
315285,Moorland Way,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
315285,Moorland Way,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-09T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T22:10:00.000+00:00,transformer,,Temperature,C,28.9
315285,Moorland Way,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
315285,Moorland Way,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
315285,Moorland Way,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
315285,Moorland Way,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
315285,Moorland Way,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
315285,Moorland Way,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
315285,Moorland Way,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
315285,Moorland Way,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
315285,Moorland Way,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.35
315285,Moorland Way,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.72
315285,Moorland Way,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.06
315285,Moorland Way,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
315285,Moorland Way,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
315285,Moorland Way,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
315285,Moorland Way,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
315285,Moorland Way,2023-06-09T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-09T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-09T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
315285,Moorland Way,2023-06-09T22:00:00.000+00:00,feeder,,L3 Active Power,kW,6.29
315285,Moorland Way,2023-06-09T22:00:00.000+00:00,feeder,,L2 Active Power,kW,2.61
315285,Moorland Way,2023-06-09T22:00:00.000+00:00,feeder,,L1 Active Power,kW,8.0
315285,Moorland Way,2023-06-09T22:00:00.000+00:00,feeder,,N Current (RMS),A,19.4
315285,Moorland Way,2023-06-09T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
315285,Moorland Way,2023-06-09T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
315285,Moorland Way,2023-06-09T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
315285,Moorland Way,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
315285,Moorland Way,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
315285,Moorland Way,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.95
315285,Moorland Way,2023-06-09T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
315285,Moorland Way,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
315285,Moorland Way,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
315285,Moorland Way,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
315285,Moorland Way,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
315285,Moorland Way,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
315285,Moorland Way,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
315285,Moorland Way,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.45
315285,Moorland Way,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.65
315285,Moorland Way,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
315285,Moorland Way,2023-06-09T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
315285,Moorland Way,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
315285,Moorland Way,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
315285,Moorland Way,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
315285,Moorland Way,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
315285,Moorland Way,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-09T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-09T22:00:00.000+00:00,transformer,,Temperature,C,29.1
315285,Moorland Way,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
315285,Moorland Way,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
315285,Moorland Way,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
315285,Moorland Way,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
315285,Moorland Way,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
315285,Moorland Way,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
315285,Moorland Way,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
315285,Moorland Way,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
315285,Moorland Way,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
315285,Moorland Way,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.89
315285,Moorland Way,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.4
315285,Moorland Way,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.63
315285,Moorland Way,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
315285,Moorland Way,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
315285,Moorland Way,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
315285,Moorland Way,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
315285,Moorland Way,2023-06-09T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-09T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-09T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
315285,Moorland Way,2023-06-09T21:50:00.000+00:00,feeder,,L3 Active Power,kW,3.3
315285,Moorland Way,2023-06-09T21:50:00.000+00:00,feeder,,L2 Active Power,kW,2.54
315285,Moorland Way,2023-06-09T21:50:00.000+00:00,feeder,,L1 Active Power,kW,5.1
315285,Moorland Way,2023-06-09T21:50:00.000+00:00,feeder,,N Current (RMS),A,14.5
315285,Moorland Way,2023-06-09T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
315285,Moorland Way,2023-06-09T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
315285,Moorland Way,2023-06-09T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
315285,Moorland Way,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
315285,Moorland Way,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
315285,Moorland Way,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.75
315285,Moorland Way,2023-06-09T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
315285,Moorland Way,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
315285,Moorland Way,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
315285,Moorland Way,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
315285,Moorland Way,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
315285,Moorland Way,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
315285,Moorland Way,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.15
315285,Moorland Way,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.24
315285,Moorland Way,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.99
315285,Moorland Way,2023-06-09T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
315285,Moorland Way,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
315285,Moorland Way,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
315285,Moorland Way,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
315285,Moorland Way,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-09T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-09T21:50:00.000+00:00,transformer,,Temperature,C,29.2
315285,Moorland Way,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
315285,Moorland Way,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
315285,Moorland Way,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
315285,Moorland Way,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
315285,Moorland Way,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
315285,Moorland Way,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
315285,Moorland Way,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
315285,Moorland Way,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
315285,Moorland Way,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.31
315285,Moorland Way,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.61
315285,Moorland Way,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.8
315285,Moorland Way,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
315285,Moorland Way,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
315285,Moorland Way,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
315285,Moorland Way,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
315285,Moorland Way,2023-06-09T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-09T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-09T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
315285,Moorland Way,2023-06-09T21:40:00.000+00:00,feeder,,L3 Active Power,kW,4.07
315285,Moorland Way,2023-06-09T21:40:00.000+00:00,feeder,,L2 Active Power,kW,2.73
315285,Moorland Way,2023-06-09T21:40:00.000+00:00,feeder,,L1 Active Power,kW,6.37
315285,Moorland Way,2023-06-09T21:40:00.000+00:00,feeder,,N Current (RMS),A,19.6
315285,Moorland Way,2023-06-09T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
315285,Moorland Way,2023-06-09T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
315285,Moorland Way,2023-06-09T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
315285,Moorland Way,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.37
315285,Moorland Way,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
315285,Moorland Way,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.89
315285,Moorland Way,2023-06-09T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
315285,Moorland Way,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
315285,Moorland Way,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
315285,Moorland Way,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
315285,Moorland Way,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
315285,Moorland Way,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
315285,Moorland Way,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.63
315285,Moorland Way,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
315285,Moorland Way,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.87
315285,Moorland Way,2023-06-09T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
315285,Moorland Way,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
315285,Moorland Way,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
315285,Moorland Way,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.1
315285,Moorland Way,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
315285,Moorland Way,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-09T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-09T21:40:00.000+00:00,transformer,,Temperature,C,29.2
315285,Moorland Way,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
315285,Moorland Way,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
315285,Moorland Way,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
315285,Moorland Way,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
315285,Moorland Way,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
315285,Moorland Way,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
315285,Moorland Way,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
315285,Moorland Way,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.08
315285,Moorland Way,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.55
315285,Moorland Way,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.08
315285,Moorland Way,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
315285,Moorland Way,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
315285,Moorland Way,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
315285,Moorland Way,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
315285,Moorland Way,2023-06-09T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-09T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-09T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.64
315285,Moorland Way,2023-06-09T21:30:00.000+00:00,feeder,,L3 Active Power,kW,2.41
315285,Moorland Way,2023-06-09T21:30:00.000+00:00,feeder,,L2 Active Power,kW,4.5
315285,Moorland Way,2023-06-09T21:30:00.000+00:00,feeder,,L1 Active Power,kW,6.87
315285,Moorland Way,2023-06-09T21:30:00.000+00:00,feeder,,N Current (RMS),A,23.8
315285,Moorland Way,2023-06-09T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
315285,Moorland Way,2023-06-09T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
315285,Moorland Way,2023-06-09T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
315285,Moorland Way,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
