Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.73
315285,Moorland Way,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
315285,Moorland Way,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.4
315285,Moorland Way,2023-06-09T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
315285,Moorland Way,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
315285,Moorland Way,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
315285,Moorland Way,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
315285,Moorland Way,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
315285,Moorland Way,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
315285,Moorland Way,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
315285,Moorland Way,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.3
315285,Moorland Way,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
315285,Moorland Way,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.94
315285,Moorland Way,2023-06-09T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
315285,Moorland Way,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
315285,Moorland Way,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
315285,Moorland Way,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
315285,Moorland Way,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
315285,Moorland Way,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-09T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,29.2
315285,Moorland Way,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
315285,Moorland Way,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
315285,Moorland Way,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
315285,Moorland Way,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
315285,Moorland Way,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
315285,Moorland Way,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
315285,Moorland Way,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
315285,Moorland Way,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
315285,Moorland Way,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.44
315285,Moorland Way,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.32
315285,Moorland Way,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.16
315285,Moorland Way,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
315285,Moorland Way,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
315285,Moorland Way,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
315285,Moorland Way,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
315285,Moorland Way,2023-06-09T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-09T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-09T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.08
315285,Moorland Way,2023-06-09T21:20:00.000+00:00,feeder,,L3 Active Power,kW,4.6
315285,Moorland Way,2023-06-09T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.65
315285,Moorland Way,2023-06-09T21:20:00.000+00:00,feeder,,L1 Active Power,kW,4.41
315285,Moorland Way,2023-06-09T21:20:00.000+00:00,feeder,,N Current (RMS),A,10.5
315285,Moorland Way,2023-06-09T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
315285,Moorland Way,2023-06-09T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
315285,Moorland Way,2023-06-09T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
315285,Moorland Way,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.1
315285,Moorland Way,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
315285,Moorland Way,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
315285,Moorland Way,2023-06-09T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
315285,Moorland Way,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
315285,Moorland Way,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
315285,Moorland Way,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
315285,Moorland Way,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
315285,Moorland Way,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
315285,Moorland Way,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.11
315285,Moorland Way,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
315285,Moorland Way,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.89
315285,Moorland Way,2023-06-09T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
315285,Moorland Way,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
315285,Moorland Way,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
315285,Moorland Way,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
315285,Moorland Way,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
315285,Moorland Way,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-09T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,29.4
315285,Moorland Way,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
315285,Moorland Way,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
315285,Moorland Way,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
315285,Moorland Way,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
315285,Moorland Way,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
315285,Moorland Way,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
315285,Moorland Way,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
315285,Moorland Way,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
315285,Moorland Way,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.82
315285,Moorland Way,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.5
315285,Moorland Way,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.16
315285,Moorland Way,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
315285,Moorland Way,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
315285,Moorland Way,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
315285,Moorland Way,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
315285,Moorland Way,2023-06-09T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-09T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-09T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
315285,Moorland Way,2023-06-09T21:10:00.000+00:00,feeder,,L3 Active Power,kW,4.11
315285,Moorland Way,2023-06-09T21:10:00.000+00:00,feeder,,L2 Active Power,kW,3.69
315285,Moorland Way,2023-06-09T21:10:00.000+00:00,feeder,,L1 Active Power,kW,4.77
315285,Moorland Way,2023-06-09T21:10:00.000+00:00,feeder,,N Current (RMS),A,14.1
315285,Moorland Way,2023-06-09T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
315285,Moorland Way,2023-06-09T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
315285,Moorland Way,2023-06-09T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
315285,Moorland Way,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.07
315285,Moorland Way,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
315285,Moorland Way,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.35
315285,Moorland Way,2023-06-09T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
315285,Moorland Way,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.6
315285,Moorland Way,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
315285,Moorland Way,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
315285,Moorland Way,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
315285,Moorland Way,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
315285,Moorland Way,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.51
315285,Moorland Way,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
315285,Moorland Way,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.62
315285,Moorland Way,2023-06-09T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
315285,Moorland Way,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
315285,Moorland Way,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
315285,Moorland Way,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
315285,Moorland Way,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
315285,Moorland Way,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-09T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,29.5
315285,Moorland Way,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
315285,Moorland Way,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
315285,Moorland Way,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
315285,Moorland Way,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
315285,Moorland Way,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
315285,Moorland Way,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
315285,Moorland Way,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
315285,Moorland Way,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
315285,Moorland Way,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.7
315285,Moorland Way,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.1
315285,Moorland Way,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.69
315285,Moorland Way,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
315285,Moorland Way,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
315285,Moorland Way,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
315285,Moorland Way,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
315285,Moorland Way,2023-06-09T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-09T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-09T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
315285,Moorland Way,2023-06-09T21:00:00.000+00:00,feeder,,L3 Active Power,kW,3.83
315285,Moorland Way,2023-06-09T21:00:00.000+00:00,feeder,,L2 Active Power,kW,3.29
315285,Moorland Way,2023-06-09T21:00:00.000+00:00,feeder,,L1 Active Power,kW,5.98
315285,Moorland Way,2023-06-09T21:00:00.000+00:00,feeder,,N Current (RMS),A,16.8
315285,Moorland Way,2023-06-09T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
315285,Moorland Way,2023-06-09T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
315285,Moorland Way,2023-06-09T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
315285,Moorland Way,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.73
315285,Moorland Way,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
315285,Moorland Way,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.18
315285,Moorland Way,2023-06-09T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
315285,Moorland Way,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
315285,Moorland Way,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
315285,Moorland Way,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
315285,Moorland Way,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
315285,Moorland Way,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
315285,Moorland Way,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
315285,Moorland Way,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.8
315285,Moorland Way,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.4
315285,Moorland Way,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.65
315285,Moorland Way,2023-06-09T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
315285,Moorland Way,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
315285,Moorland Way,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
315285,Moorland Way,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
315285,Moorland Way,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
315285,Moorland Way,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-09T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,29.6
315285,Moorland Way,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
315285,Moorland Way,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
315285,Moorland Way,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
315285,Moorland Way,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
315285,Moorland Way,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
315285,Moorland Way,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
315285,Moorland Way,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
315285,Moorland Way,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
315285,Moorland Way,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
315285,Moorland Way,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.36
315285,Moorland Way,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.73
315285,Moorland Way,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.77
315285,Moorland Way,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
315285,Moorland Way,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
315285,Moorland Way,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
315285,Moorland Way,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
315285,Moorland Way,2023-06-09T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-09T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-09T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-09T20:50:00.000+00:00,feeder,,L3 Active Power,kW,6.55
315285,Moorland Way,2023-06-09T20:50:00.000+00:00,feeder,,L2 Active Power,kW,3.03
315285,Moorland Way,2023-06-09T20:50:00.000+00:00,feeder,,L1 Active Power,kW,4.91
315285,Moorland Way,2023-06-09T20:50:00.000+00:00,feeder,,N Current (RMS),A,21.6
315285,Moorland Way,2023-06-09T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
315285,Moorland Way,2023-06-09T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
315285,Moorland Way,2023-06-09T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
315285,Moorland Way,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
315285,Moorland Way,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
315285,Moorland Way,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
315285,Moorland Way,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.39
315285,Moorland Way,2023-06-09T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
315285,Moorland Way,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
315285,Moorland Way,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
315285,Moorland Way,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
315285,Moorland Way,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
315285,Moorland Way,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
315285,Moorland Way,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
315285,Moorland Way,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.95
315285,Moorland Way,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
315285,Moorland Way,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.81
315285,Moorland Way,2023-06-09T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
315285,Moorland Way,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
315285,Moorland Way,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
315285,Moorland Way,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.1
315285,Moorland Way,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
315285,Moorland Way,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-09T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,29.8
315285,Moorland Way,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
315285,Moorland Way,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
315285,Moorland Way,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
315285,Moorland Way,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
315285,Moorland Way,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
315285,Moorland Way,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
315285,Moorland Way,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
315285,Moorland Way,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
315285,Moorland Way,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
315285,Moorland Way,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.89
315285,Moorland Way,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.16
315285,Moorland Way,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.08
315285,Moorland Way,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
315285,Moorland Way,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
315285,Moorland Way,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
315285,Moorland Way,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
315285,Moorland Way,2023-06-09T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-09T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-09T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-09T20:40:00.000+00:00,feeder,,L3 Active Power,kW,6.85
315285,Moorland Way,2023-06-09T20:40:00.000+00:00,feeder,,L2 Active Power,kW,4.27
315285,Moorland Way,2023-06-09T20:40:00.000+00:00,feeder,,L1 Active Power,kW,6.38
315285,Moorland Way,2023-06-09T20:40:00.000+00:00,feeder,,N Current (RMS),A,22.3
315285,Moorland Way,2023-06-09T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
315285,Moorland Way,2023-06-09T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
315285,Moorland Way,2023-06-09T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
315285,Moorland Way,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
315285,Moorland Way,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
315285,Moorland Way,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
315285,Moorland Way,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.12
315285,Moorland Way,2023-06-09T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
315285,Moorland Way,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
315285,Moorland Way,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
315285,Moorland Way,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
315285,Moorland Way,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
315285,Moorland Way,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
315285,Moorland Way,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
315285,Moorland Way,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.37
315285,Moorland Way,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
315285,Moorland Way,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.94
315285,Moorland Way,2023-06-09T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
315285,Moorland Way,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
315285,Moorland Way,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
315285,Moorland Way,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
315285,Moorland Way,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
315285,Moorland Way,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-09T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,29.9
315285,Moorland Way,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
315285,Moorland Way,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
315285,Moorland Way,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
315285,Moorland Way,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
315285,Moorland Way,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
315285,Moorland Way,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
315285,Moorland Way,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
315285,Moorland Way,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
315285,Moorland Way,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.65
315285,Moorland Way,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.44
315285,Moorland Way,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.4
315285,Moorland Way,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
315285,Moorland Way,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
315285,Moorland Way,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
315285,Moorland Way,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
315285,Moorland Way,2023-06-09T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-09T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-09T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-09T20:30:00.000+00:00,feeder,,L3 Active Power,kW,3.12
315285,Moorland Way,2023-06-09T20:30:00.000+00:00,feeder,,L2 Active Power,kW,4.5
315285,Moorland Way,2023-06-09T20:30:00.000+00:00,feeder,,L1 Active Power,kW,6.23
315285,Moorland Way,2023-06-09T20:30:00.000+00:00,feeder,,N Current (RMS),A,17.3
315285,Moorland Way,2023-06-09T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
315285,Moorland Way,2023-06-09T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
315285,Moorland Way,2023-06-09T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
315285,Moorland Way,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
315285,Moorland Way,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
315285,Moorland Way,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.57
315285,Moorland Way,2023-06-09T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
315285,Moorland Way,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
315285,Moorland Way,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
315285,Moorland Way,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
315285,Moorland Way,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
315285,Moorland Way,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
315285,Moorland Way,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.4
315285,Moorland Way,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.72
315285,Moorland Way,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.17
315285,Moorland Way,2023-06-09T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
315285,Moorland Way,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
315285,Moorland Way,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
315285,Moorland Way,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
315285,Moorland Way,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-09T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,30.0
315285,Moorland Way,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
315285,Moorland Way,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
315285,Moorland Way,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
315285,Moorland Way,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
315285,Moorland Way,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
315285,Moorland Way,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
315285,Moorland Way,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
315285,Moorland Way,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
315285,Moorland Way,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.63
315285,Moorland Way,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.64
315285,Moorland Way,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.92
315285,Moorland Way,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
315285,Moorland Way,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
315285,Moorland Way,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
315285,Moorland Way,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
315285,Moorland Way,2023-06-09T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-09T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-09T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-09T20:20:00.000+00:00,feeder,,L3 Active Power,kW,6.2
315285,Moorland Way,2023-06-09T20:20:00.000+00:00,feeder,,L2 Active Power,kW,5.38
315285,Moorland Way,2023-06-09T20:20:00.000+00:00,feeder,,L1 Active Power,kW,4.47
315285,Moorland Way,2023-06-09T20:20:00.000+00:00,feeder,,N Current (RMS),A,13.0
315285,Moorland Way,2023-06-09T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
315285,Moorland Way,2023-06-09T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
315285,Moorland Way,2023-06-09T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
315285,Moorland Way,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
315285,Moorland Way,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
315285,Moorland Way,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
315285,Moorland Way,2023-06-09T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
315285,Moorland Way,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
315285,Moorland Way,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
315285,Moorland Way,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
315285,Moorland Way,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
315285,Moorland Way,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
315285,Moorland Way,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
315285,Moorland Way,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.3
315285,Moorland Way,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
315285,Moorland Way,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.71
315285,Moorland Way,2023-06-09T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
315285,Moorland Way,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
315285,Moorland Way,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
315285,Moorland Way,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
315285,Moorland Way,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
315285,Moorland Way,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-09T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-09T20:20:00.000+00:00,transformer,,Temperature,C,30.2
315285,Moorland Way,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
315285,Moorland Way,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
315285,Moorland Way,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
315285,Moorland Way,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
315285,Moorland Way,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
315285,Moorland Way,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
315285,Moorland Way,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
315285,Moorland Way,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
315285,Moorland Way,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.06
315285,Moorland Way,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.87
315285,Moorland Way,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.21
315285,Moorland Way,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
315285,Moorland Way,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
315285,Moorland Way,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
315285,Moorland Way,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
315285,Moorland Way,2023-06-09T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-09T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-09T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
315285,Moorland Way,2023-06-09T20:10:00.000+00:00,feeder,,L3 Active Power,kW,3.06
315285,Moorland Way,2023-06-09T20:10:00.000+00:00,feeder,,L2 Active Power,kW,5.48
315285,Moorland Way,2023-06-09T20:10:00.000+00:00,feeder,,L1 Active Power,kW,4.59
315285,Moorland Way,2023-06-09T20:10:00.000+00:00,feeder,,N Current (RMS),A,19.3
315285,Moorland Way,2023-06-09T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
315285,Moorland Way,2023-06-09T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
315285,Moorland Way,2023-06-09T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
315285,Moorland Way,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.82
315285,Moorland Way,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
315285,Moorland Way,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
315285,Moorland Way,2023-06-09T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
315285,Moorland Way,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
315285,Moorland Way,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
315285,Moorland Way,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
315285,Moorland Way,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
315285,Moorland Way,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
315285,Moorland Way,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.34
315285,Moorland Way,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
315285,Moorland Way,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.01
315285,Moorland Way,2023-06-09T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
315285,Moorland Way,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.4
315285,Moorland Way,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
315285,Moorland Way,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
315285,Moorland Way,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
315285,Moorland Way,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-09T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-09T20:10:00.000+00:00,transformer,,Temperature,C,30.4
315285,Moorland Way,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
315285,Moorland Way,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
315285,Moorland Way,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
315285,Moorland Way,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
315285,Moorland Way,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
315285,Moorland Way,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
315285,Moorland Way,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
315285,Moorland Way,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.2
315285,Moorland Way,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.16
315285,Moorland Way,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.25
315285,Moorland Way,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
315285,Moorland Way,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
315285,Moorland Way,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
315285,Moorland Way,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
315285,Moorland Way,2023-06-09T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-09T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-09T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
315285,Moorland Way,2023-06-09T20:00:00.000+00:00,feeder,,L3 Active Power,kW,5.08
315285,Moorland Way,2023-06-09T20:00:00.000+00:00,feeder,,L2 Active Power,kW,5.71
315285,Moorland Way,2023-06-09T20:00:00.000+00:00,feeder,,L1 Active Power,kW,5.01
315285,Moorland Way,2023-06-09T20:00:00.000+00:00,feeder,,N Current (RMS),A,19.8
315285,Moorland Way,2023-06-09T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
315285,Moorland Way,2023-06-09T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
315285,Moorland Way,2023-06-09T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
315285,Moorland Way,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.18
315285,Moorland Way,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
315285,Moorland Way,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
315285,Moorland Way,2023-06-09T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
315285,Moorland Way,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
315285,Moorland Way,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
315285,Moorland Way,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
315285,Moorland Way,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
315285,Moorland Way,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
315285,Moorland Way,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.08
315285,Moorland Way,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
315285,Moorland Way,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.52
315285,Moorland Way,2023-06-09T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
315285,Moorland Way,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
315285,Moorland Way,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
315285,Moorland Way,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
315285,Moorland Way,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
315285,Moorland Way,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-09T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T20:00:00.000+00:00,transformer,,Temperature,C,30.5
315285,Moorland Way,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
315285,Moorland Way,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
315285,Moorland Way,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
315285,Moorland Way,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
315285,Moorland Way,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
315285,Moorland Way,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
315285,Moorland Way,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
315285,Moorland Way,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.34
315285,Moorland Way,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.53
315285,Moorland Way,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.14
315285,Moorland Way,2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
315285,Moorland Way,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
