Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
315285,Moorland Way,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
315285,Moorland Way,2023-06-09T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-09T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-09T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
315285,Moorland Way,2023-06-09T19:50:00.000+00:00,feeder,,L3 Active Power,kW,6.21
315285,Moorland Way,2023-06-09T19:50:00.000+00:00,feeder,,L2 Active Power,kW,5.72
315285,Moorland Way,2023-06-09T19:50:00.000+00:00,feeder,,L1 Active Power,kW,4.34
315285,Moorland Way,2023-06-09T19:50:00.000+00:00,feeder,,N Current (RMS),A,15.1
315285,Moorland Way,2023-06-09T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
315285,Moorland Way,2023-06-09T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
315285,Moorland Way,2023-06-09T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
315285,Moorland Way,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
315285,Moorland Way,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
315285,Moorland Way,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.41
315285,Moorland Way,2023-06-09T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
315285,Moorland Way,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
315285,Moorland Way,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
315285,Moorland Way,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
315285,Moorland Way,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
315285,Moorland Way,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
315285,Moorland Way,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.66
315285,Moorland Way,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.69
315285,Moorland Way,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.81
315285,Moorland Way,2023-06-09T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
315285,Moorland Way,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
315285,Moorland Way,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
315285,Moorland Way,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
315285,Moorland Way,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
315285,Moorland Way,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-09T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-09T19:50:00.000+00:00,transformer,,Temperature,C,30.6
315285,Moorland Way,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
315285,Moorland Way,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
315285,Moorland Way,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
315285,Moorland Way,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
315285,Moorland Way,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
315285,Moorland Way,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
315285,Moorland Way,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
315285,Moorland Way,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.22
315285,Moorland Way,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.49
315285,Moorland Way,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.53
315285,Moorland Way,2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
315285,Moorland Way,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
315285,Moorland Way,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
315285,Moorland Way,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
315285,Moorland Way,2023-06-09T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-09T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-09T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.68
315285,Moorland Way,2023-06-09T19:40:00.000+00:00,feeder,,L3 Active Power,kW,3.06
315285,Moorland Way,2023-06-09T19:40:00.000+00:00,feeder,,L2 Active Power,kW,2.57
315285,Moorland Way,2023-06-09T19:40:00.000+00:00,feeder,,L1 Active Power,kW,4.68
315285,Moorland Way,2023-06-09T19:40:00.000+00:00,feeder,,N Current (RMS),A,15.8
315285,Moorland Way,2023-06-09T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
315285,Moorland Way,2023-06-09T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
315285,Moorland Way,2023-06-09T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
315285,Moorland Way,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.29
315285,Moorland Way,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
315285,Moorland Way,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.46
315285,Moorland Way,2023-06-09T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
315285,Moorland Way,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
315285,Moorland Way,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
315285,Moorland Way,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
315285,Moorland Way,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
315285,Moorland Way,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
315285,Moorland Way,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
315285,Moorland Way,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
315285,Moorland Way,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.97
315285,Moorland Way,2023-06-09T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
315285,Moorland Way,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
315285,Moorland Way,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
315285,Moorland Way,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
315285,Moorland Way,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-09T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-09T19:40:00.000+00:00,transformer,,Temperature,C,30.8
315285,Moorland Way,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
315285,Moorland Way,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
315285,Moorland Way,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
315285,Moorland Way,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
315285,Moorland Way,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
315285,Moorland Way,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
315285,Moorland Way,2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
315285,Moorland Way,2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
315285,Moorland Way,2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.15
315285,Moorland Way,2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.39
315285,Moorland Way,2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.09
315285,Moorland Way,2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
315285,Moorland Way,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
315285,Moorland Way,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
315285,Moorland Way,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
315285,Moorland Way,2023-06-09T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-09T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-09T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
315285,Moorland Way,2023-06-09T19:30:00.000+00:00,feeder,,L3 Active Power,kW,2.97
315285,Moorland Way,2023-06-09T19:30:00.000+00:00,feeder,,L2 Active Power,kW,4.45
315285,Moorland Way,2023-06-09T19:30:00.000+00:00,feeder,,L1 Active Power,kW,5.5
315285,Moorland Way,2023-06-09T19:30:00.000+00:00,feeder,,N Current (RMS),A,18.2
315285,Moorland Way,2023-06-09T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
315285,Moorland Way,2023-06-09T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
315285,Moorland Way,2023-06-09T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
315285,Moorland Way,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.3
315285,Moorland Way,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
315285,Moorland Way,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.85
315285,Moorland Way,2023-06-09T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
315285,Moorland Way,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
315285,Moorland Way,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
315285,Moorland Way,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
315285,Moorland Way,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
315285,Moorland Way,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
315285,Moorland Way,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
315285,Moorland Way,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.9
315285,Moorland Way,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.9
315285,Moorland Way,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.32
315285,Moorland Way,2023-06-09T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
315285,Moorland Way,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
315285,Moorland Way,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
315285,Moorland Way,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.6
315285,Moorland Way,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
315285,Moorland Way,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-09T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-09T19:30:00.000+00:00,transformer,,Temperature,C,31.1
315285,Moorland Way,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
315285,Moorland Way,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
315285,Moorland Way,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
315285,Moorland Way,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
315285,Moorland Way,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
315285,Moorland Way,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
315285,Moorland Way,2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
315285,Moorland Way,2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
315285,Moorland Way,2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.16
315285,Moorland Way,2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.96
315285,Moorland Way,2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.62
315285,Moorland Way,2023-06-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
315285,Moorland Way,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
315285,Moorland Way,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
315285,Moorland Way,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
315285,Moorland Way,2023-06-09T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-09T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-09T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
315285,Moorland Way,2023-06-09T19:20:00.000+00:00,feeder,,L3 Active Power,kW,3.74
315285,Moorland Way,2023-06-09T19:20:00.000+00:00,feeder,,L2 Active Power,kW,3.68
315285,Moorland Way,2023-06-09T19:20:00.000+00:00,feeder,,L1 Active Power,kW,3.92
315285,Moorland Way,2023-06-09T19:20:00.000+00:00,feeder,,N Current (RMS),A,14.6
315285,Moorland Way,2023-06-09T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
315285,Moorland Way,2023-06-09T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
315285,Moorland Way,2023-06-09T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
315285,Moorland Way,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
315285,Moorland Way,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
315285,Moorland Way,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.37
315285,Moorland Way,2023-06-09T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
315285,Moorland Way,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
315285,Moorland Way,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
315285,Moorland Way,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
315285,Moorland Way,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
315285,Moorland Way,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
315285,Moorland Way,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.69
315285,Moorland Way,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.28
315285,Moorland Way,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.63
315285,Moorland Way,2023-06-09T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
315285,Moorland Way,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
315285,Moorland Way,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
315285,Moorland Way,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
315285,Moorland Way,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
315285,Moorland Way,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-09T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-09T19:20:00.000+00:00,transformer,,Temperature,C,31.5
315285,Moorland Way,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
315285,Moorland Way,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
315285,Moorland Way,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
315285,Moorland Way,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
315285,Moorland Way,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
315285,Moorland Way,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
315285,Moorland Way,2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
315285,Moorland Way,2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
315285,Moorland Way,2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.59
315285,Moorland Way,2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.95
315285,Moorland Way,2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.88
315285,Moorland Way,2023-06-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
315285,Moorland Way,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
315285,Moorland Way,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
315285,Moorland Way,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
315285,Moorland Way,2023-06-09T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-09T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-09T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
315285,Moorland Way,2023-06-09T19:10:00.000+00:00,feeder,,L3 Active Power,kW,2.31
315285,Moorland Way,2023-06-09T19:10:00.000+00:00,feeder,,L2 Active Power,kW,2.49
315285,Moorland Way,2023-06-09T19:10:00.000+00:00,feeder,,L1 Active Power,kW,4.59
315285,Moorland Way,2023-06-09T19:10:00.000+00:00,feeder,,N Current (RMS),A,17.0
315285,Moorland Way,2023-06-09T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
315285,Moorland Way,2023-06-09T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
315285,Moorland Way,2023-06-09T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
315285,Moorland Way,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.18
315285,Moorland Way,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
315285,Moorland Way,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.03
315285,Moorland Way,2023-06-09T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,63.7
315285,Moorland Way,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
315285,Moorland Way,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
315285,Moorland Way,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.7
315285,Moorland Way,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
315285,Moorland Way,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
315285,Moorland Way,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.59
315285,Moorland Way,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
315285,Moorland Way,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.07
315285,Moorland Way,2023-06-09T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
315285,Moorland Way,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
315285,Moorland Way,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
315285,Moorland Way,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
315285,Moorland Way,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
315285,Moorland Way,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-09T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-09T19:10:00.000+00:00,transformer,,Temperature,C,31.7
315285,Moorland Way,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
315285,Moorland Way,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
315285,Moorland Way,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
315285,Moorland Way,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
315285,Moorland Way,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
315285,Moorland Way,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
315285,Moorland Way,2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
315285,Moorland Way,2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
315285,Moorland Way,2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.08
315285,Moorland Way,2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,8.73
315285,Moorland Way,2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.66
315285,Moorland Way,2023-06-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,94.9
315285,Moorland Way,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
315285,Moorland Way,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
315285,Moorland Way,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
315285,Moorland Way,2023-06-09T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-09T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-09T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
315285,Moorland Way,2023-06-09T19:00:00.000+00:00,feeder,,L3 Active Power,kW,3.69
315285,Moorland Way,2023-06-09T19:00:00.000+00:00,feeder,,L2 Active Power,kW,6.29
315285,Moorland Way,2023-06-09T19:00:00.000+00:00,feeder,,L1 Active Power,kW,4.75
315285,Moorland Way,2023-06-09T19:00:00.000+00:00,feeder,,N Current (RMS),A,21.3
315285,Moorland Way,2023-06-09T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
315285,Moorland Way,2023-06-09T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
315285,Moorland Way,2023-06-09T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
315285,Moorland Way,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.02
315285,Moorland Way,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
315285,Moorland Way,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.51
315285,Moorland Way,2023-06-09T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,67.5
315285,Moorland Way,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
315285,Moorland Way,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
315285,Moorland Way,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.1
315285,Moorland Way,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
315285,Moorland Way,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
315285,Moorland Way,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.72
315285,Moorland Way,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.09
315285,Moorland Way,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.38
315285,Moorland Way,2023-06-09T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
315285,Moorland Way,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
315285,Moorland Way,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
315285,Moorland Way,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
315285,Moorland Way,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-09T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-09T19:00:00.000+00:00,transformer,,Temperature,C,31.9
315285,Moorland Way,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
315285,Moorland Way,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
315285,Moorland Way,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
315285,Moorland Way,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
315285,Moorland Way,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
315285,Moorland Way,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
315285,Moorland Way,2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
315285,Moorland Way,2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
315285,Moorland Way,2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.43
315285,Moorland Way,2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.37
315285,Moorland Way,2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.6
315285,Moorland Way,2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
315285,Moorland Way,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
315285,Moorland Way,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
315285,Moorland Way,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
315285,Moorland Way,2023-06-09T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-09T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-09T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
315285,Moorland Way,2023-06-09T18:50:00.000+00:00,feeder,,L3 Active Power,kW,5.43
315285,Moorland Way,2023-06-09T18:50:00.000+00:00,feeder,,L2 Active Power,kW,8.05
315285,Moorland Way,2023-06-09T18:50:00.000+00:00,feeder,,L1 Active Power,kW,4.55
315285,Moorland Way,2023-06-09T18:50:00.000+00:00,feeder,,N Current (RMS),A,20.1
315285,Moorland Way,2023-06-09T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
315285,Moorland Way,2023-06-09T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
315285,Moorland Way,2023-06-09T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
315285,Moorland Way,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
315285,Moorland Way,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
315285,Moorland Way,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.13
315285,Moorland Way,2023-06-09T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
315285,Moorland Way,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
315285,Moorland Way,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
315285,Moorland Way,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.7
315285,Moorland Way,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
315285,Moorland Way,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
315285,Moorland Way,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.37
315285,Moorland Way,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.74
315285,Moorland Way,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.47
315285,Moorland Way,2023-06-09T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
315285,Moorland Way,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
315285,Moorland Way,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
315285,Moorland Way,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
315285,Moorland Way,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
315285,Moorland Way,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-09T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-09T18:50:00.000+00:00,transformer,,Temperature,C,31.9
315285,Moorland Way,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
315285,Moorland Way,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
315285,Moorland Way,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
315285,Moorland Way,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
315285,Moorland Way,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
315285,Moorland Way,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
315285,Moorland Way,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
315285,Moorland Way,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.6
315285,Moorland Way,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.82
315285,Moorland Way,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.09
315285,Moorland Way,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
315285,Moorland Way,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
315285,Moorland Way,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
315285,Moorland Way,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
315285,Moorland Way,2023-06-09T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-09T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-09T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-09T18:40:00.000+00:00,feeder,,L3 Active Power,kW,3.22
315285,Moorland Way,2023-06-09T18:40:00.000+00:00,feeder,,L2 Active Power,kW,10.14
315285,Moorland Way,2023-06-09T18:40:00.000+00:00,feeder,,L1 Active Power,kW,4.77
315285,Moorland Way,2023-06-09T18:40:00.000+00:00,feeder,,N Current (RMS),A,30.5
315285,Moorland Way,2023-06-09T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
315285,Moorland Way,2023-06-09T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
315285,Moorland Way,2023-06-09T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
315285,Moorland Way,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.41
315285,Moorland Way,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
315285,Moorland Way,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.9
315285,Moorland Way,2023-06-09T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
315285,Moorland Way,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
315285,Moorland Way,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
315285,Moorland Way,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.7
315285,Moorland Way,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
315285,Moorland Way,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
315285,Moorland Way,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.68
315285,Moorland Way,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.97
315285,Moorland Way,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.36
315285,Moorland Way,2023-06-09T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
315285,Moorland Way,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
315285,Moorland Way,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
315285,Moorland Way,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.7
315285,Moorland Way,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
315285,Moorland Way,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-09T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-09T18:40:00.000+00:00,transformer,,Temperature,C,32.0
315285,Moorland Way,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
315285,Moorland Way,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
315285,Moorland Way,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
315285,Moorland Way,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
315285,Moorland Way,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
315285,Moorland Way,2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
315285,Moorland Way,2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
315285,Moorland Way,2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.3
315285,Moorland Way,2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.94
315285,Moorland Way,2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.96
315285,Moorland Way,2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
315285,Moorland Way,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
315285,Moorland Way,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
315285,Moorland Way,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
315285,Moorland Way,2023-06-09T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-09T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-09T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
315285,Moorland Way,2023-06-09T18:30:00.000+00:00,feeder,,L3 Active Power,kW,2.37
315285,Moorland Way,2023-06-09T18:30:00.000+00:00,feeder,,L2 Active Power,kW,4.08
315285,Moorland Way,2023-06-09T18:30:00.000+00:00,feeder,,L1 Active Power,kW,4.28
315285,Moorland Way,2023-06-09T18:30:00.000+00:00,feeder,,N Current (RMS),A,19.3
315285,Moorland Way,2023-06-09T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
315285,Moorland Way,2023-06-09T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
315285,Moorland Way,2023-06-09T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
315285,Moorland Way,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.6
315285,Moorland Way,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
315285,Moorland Way,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.99
315285,Moorland Way,2023-06-09T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.0
315285,Moorland Way,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
315285,Moorland Way,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
315285,Moorland Way,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.7
315285,Moorland Way,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
315285,Moorland Way,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
315285,Moorland Way,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
315285,Moorland Way,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
315285,Moorland Way,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.87
315285,Moorland Way,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.67
315285,Moorland Way,2023-06-09T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
315285,Moorland Way,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
315285,Moorland Way,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
315285,Moorland Way,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
315285,Moorland Way,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.17
315285,Moorland Way,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-09T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-09T18:30:00.000+00:00,transformer,,Temperature,C,31.9
315285,Moorland Way,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
315285,Moorland Way,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
315285,Moorland Way,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
315285,Moorland Way,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
315285,Moorland Way,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
315285,Moorland Way,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
315285,Moorland Way,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
315285,Moorland Way,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
315285,Moorland Way,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
315285,Moorland Way,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.5
315285,Moorland Way,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.11
315285,Moorland Way,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.89
315285,Moorland Way,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
315285,Moorland Way,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
315285,Moorland Way,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
315285,Moorland Way,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
315285,Moorland Way,2023-06-09T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-09T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-09T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
315285,Moorland Way,2023-06-09T18:20:00.000+00:00,feeder,,L3 Active Power,kW,2.63
315285,Moorland Way,2023-06-09T18:20:00.000+00:00,feeder,,L2 Active Power,kW,2.34
315285,Moorland Way,2023-06-09T18:20:00.000+00:00,feeder,,L1 Active Power,kW,4.76
315285,Moorland Way,2023-06-09T18:20:00.000+00:00,feeder,,N Current (RMS),A,14.0
315285,Moorland Way,2023-06-09T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
315285,Moorland Way,2023-06-09T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
315285,Moorland Way,2023-06-09T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
315285,Moorland Way,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
315285,Moorland Way,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.59
315285,Moorland Way,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
315285,Moorland Way,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.73
315285,Moorland Way,2023-06-09T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,53.7
315285,Moorland Way,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
315285,Moorland Way,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
315285,Moorland Way,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.6
315285,Moorland Way,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
315285,Moorland Way,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
315285,Moorland Way,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
315285,Moorland Way,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.36
315285,Moorland Way,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.77
315285,Moorland Way,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.59
315285,Moorland Way,2023-06-09T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
315285,Moorland Way,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
315285,Moorland Way,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.8
315285,Moorland Way,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
315285,Moorland Way,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.1
315285,Moorland Way,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-09T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,31.9
