Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
315285,Moorland Way,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
315285,Moorland Way,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
315285,Moorland Way,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
315285,Moorland Way,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
315285,Moorland Way,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
315285,Moorland Way,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
315285,Moorland Way,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
315285,Moorland Way,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.56
315285,Moorland Way,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.32
315285,Moorland Way,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.04
315285,Moorland Way,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
315285,Moorland Way,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
315285,Moorland Way,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
315285,Moorland Way,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
315285,Moorland Way,2023-06-09T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-09T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-09T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
315285,Moorland Way,2023-06-09T18:10:00.000+00:00,feeder,,L3 Active Power,kW,2.94
315285,Moorland Way,2023-06-09T18:10:00.000+00:00,feeder,,L2 Active Power,kW,4.38
315285,Moorland Way,2023-06-09T18:10:00.000+00:00,feeder,,L1 Active Power,kW,3.96
315285,Moorland Way,2023-06-09T18:10:00.000+00:00,feeder,,N Current (RMS),A,16.7
315285,Moorland Way,2023-06-09T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
315285,Moorland Way,2023-06-09T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
315285,Moorland Way,2023-06-09T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
315285,Moorland Way,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
315285,Moorland Way,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.64
315285,Moorland Way,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.19
315285,Moorland Way,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.9
315285,Moorland Way,2023-06-09T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,58.3
315285,Moorland Way,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
315285,Moorland Way,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
315285,Moorland Way,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.4
315285,Moorland Way,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
315285,Moorland Way,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
315285,Moorland Way,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
315285,Moorland Way,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.25
315285,Moorland Way,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.13
315285,Moorland Way,2023-06-09T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
315285,Moorland Way,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
315285,Moorland Way,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
315285,Moorland Way,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
315285,Moorland Way,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
315285,Moorland Way,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-09T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,31.9
315285,Moorland Way,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
315285,Moorland Way,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
315285,Moorland Way,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
315285,Moorland Way,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
315285,Moorland Way,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
315285,Moorland Way,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
315285,Moorland Way,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
315285,Moorland Way,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
315285,Moorland Way,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.32
315285,Moorland Way,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.77
315285,Moorland Way,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.94
315285,Moorland Way,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
315285,Moorland Way,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
315285,Moorland Way,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
315285,Moorland Way,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
315285,Moorland Way,2023-06-09T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-09T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-09T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
315285,Moorland Way,2023-06-09T18:00:00.000+00:00,feeder,,L3 Active Power,kW,3.25
315285,Moorland Way,2023-06-09T18:00:00.000+00:00,feeder,,L2 Active Power,kW,3.43
315285,Moorland Way,2023-06-09T18:00:00.000+00:00,feeder,,L1 Active Power,kW,9.68
315285,Moorland Way,2023-06-09T18:00:00.000+00:00,feeder,,N Current (RMS),A,30.8
315285,Moorland Way,2023-06-09T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
315285,Moorland Way,2023-06-09T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
315285,Moorland Way,2023-06-09T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
315285,Moorland Way,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
315285,Moorland Way,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
315285,Moorland Way,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.58
315285,Moorland Way,2023-06-09T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
315285,Moorland Way,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
315285,Moorland Way,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
315285,Moorland Way,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
315285,Moorland Way,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
315285,Moorland Way,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
315285,Moorland Way,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.4
315285,Moorland Way,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.61
315285,Moorland Way,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.9
315285,Moorland Way,2023-06-09T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
315285,Moorland Way,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.2
315285,Moorland Way,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
315285,Moorland Way,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
315285,Moorland Way,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-09T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,31.9
315285,Moorland Way,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
315285,Moorland Way,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
315285,Moorland Way,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
315285,Moorland Way,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
315285,Moorland Way,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
315285,Moorland Way,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
315285,Moorland Way,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
315285,Moorland Way,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
315285,Moorland Way,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.94
315285,Moorland Way,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.22
315285,Moorland Way,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.12
315285,Moorland Way,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
315285,Moorland Way,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
315285,Moorland Way,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
315285,Moorland Way,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
315285,Moorland Way,2023-06-09T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-09T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-09T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
315285,Moorland Way,2023-06-09T17:50:00.000+00:00,feeder,,L3 Active Power,kW,5.1
315285,Moorland Way,2023-06-09T17:50:00.000+00:00,feeder,,L2 Active Power,kW,3.63
315285,Moorland Way,2023-06-09T17:50:00.000+00:00,feeder,,L1 Active Power,kW,7.62
315285,Moorland Way,2023-06-09T17:50:00.000+00:00,feeder,,N Current (RMS),A,25.2
315285,Moorland Way,2023-06-09T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
315285,Moorland Way,2023-06-09T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
315285,Moorland Way,2023-06-09T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
315285,Moorland Way,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.6
315285,Moorland Way,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.56
315285,Moorland Way,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.28
315285,Moorland Way,2023-06-09T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.8
315285,Moorland Way,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.6
315285,Moorland Way,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
315285,Moorland Way,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
315285,Moorland Way,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
315285,Moorland Way,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.31
315285,Moorland Way,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.55
315285,Moorland Way,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.98
315285,Moorland Way,2023-06-09T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
315285,Moorland Way,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.9
315285,Moorland Way,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.5
315285,Moorland Way,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
315285,Moorland Way,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
315285,Moorland Way,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-09T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,31.9
315285,Moorland Way,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
315285,Moorland Way,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
315285,Moorland Way,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
315285,Moorland Way,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
315285,Moorland Way,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
315285,Moorland Way,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
315285,Moorland Way,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
315285,Moorland Way,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
315285,Moorland Way,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.99
315285,Moorland Way,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.79
315285,Moorland Way,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.85
315285,Moorland Way,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
315285,Moorland Way,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
315285,Moorland Way,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
315285,Moorland Way,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
315285,Moorland Way,2023-06-09T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-09T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
315285,Moorland Way,2023-06-09T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.57
315285,Moorland Way,2023-06-09T17:40:00.000+00:00,feeder,,L3 Active Power,kW,2.9
315285,Moorland Way,2023-06-09T17:40:00.000+00:00,feeder,,L2 Active Power,kW,5.81
315285,Moorland Way,2023-06-09T17:40:00.000+00:00,feeder,,L1 Active Power,kW,23.75
315285,Moorland Way,2023-06-09T17:40:00.000+00:00,feeder,,N Current (RMS),A,80.0
315285,Moorland Way,2023-06-09T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
315285,Moorland Way,2023-06-09T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
315285,Moorland Way,2023-06-09T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,99.6
315285,Moorland Way,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.38
315285,Moorland Way,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.21
315285,Moorland Way,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.45
315285,Moorland Way,2023-06-09T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
315285,Moorland Way,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.0
315285,Moorland Way,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
315285,Moorland Way,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
315285,Moorland Way,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
315285,Moorland Way,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
315285,Moorland Way,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.63
315285,Moorland Way,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.86
315285,Moorland Way,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.79
315285,Moorland Way,2023-06-09T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
315285,Moorland Way,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.8
315285,Moorland Way,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
315285,Moorland Way,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.4
315285,Moorland Way,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
315285,Moorland Way,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
315285,Moorland Way,2023-06-09T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,31.9
315285,Moorland Way,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
315285,Moorland Way,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
315285,Moorland Way,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
315285,Moorland Way,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
315285,Moorland Way,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
315285,Moorland Way,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
315285,Moorland Way,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
315285,Moorland Way,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
315285,Moorland Way,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
315285,Moorland Way,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.91
315285,Moorland Way,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.05
315285,Moorland Way,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.93
315285,Moorland Way,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,107.4
315285,Moorland Way,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
315285,Moorland Way,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
315285,Moorland Way,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
315285,Moorland Way,2023-06-09T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-09T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-09T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
315285,Moorland Way,2023-06-09T17:30:00.000+00:00,feeder,,L3 Active Power,kW,3.0
315285,Moorland Way,2023-06-09T17:30:00.000+00:00,feeder,,L2 Active Power,kW,5.82
315285,Moorland Way,2023-06-09T17:30:00.000+00:00,feeder,,L1 Active Power,kW,13.62
315285,Moorland Way,2023-06-09T17:30:00.000+00:00,feeder,,N Current (RMS),A,55.0
315285,Moorland Way,2023-06-09T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
315285,Moorland Way,2023-06-09T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
315285,Moorland Way,2023-06-09T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,66.3
315285,Moorland Way,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
315285,Moorland Way,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
315285,Moorland Way,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.57
315285,Moorland Way,2023-06-09T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
315285,Moorland Way,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
315285,Moorland Way,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
315285,Moorland Way,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
315285,Moorland Way,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
315285,Moorland Way,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
315285,Moorland Way,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.52
315285,Moorland Way,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.9
315285,Moorland Way,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.89
315285,Moorland Way,2023-06-09T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
315285,Moorland Way,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
315285,Moorland Way,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.7
315285,Moorland Way,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.6
315285,Moorland Way,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
315285,Moorland Way,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
315285,Moorland Way,2023-06-09T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
315285,Moorland Way,2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,32.0
315285,Moorland Way,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
315285,Moorland Way,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
315285,Moorland Way,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
315285,Moorland Way,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
315285,Moorland Way,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
315285,Moorland Way,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
315285,Moorland Way,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
315285,Moorland Way,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
315285,Moorland Way,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
315285,Moorland Way,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.9
315285,Moorland Way,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.18
315285,Moorland Way,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.99
315285,Moorland Way,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,88.2
315285,Moorland Way,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
315285,Moorland Way,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
315285,Moorland Way,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
315285,Moorland Way,2023-06-09T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
315285,Moorland Way,2023-06-09T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-09T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.61
315285,Moorland Way,2023-06-09T17:20:00.000+00:00,feeder,,L3 Active Power,kW,4.45
315285,Moorland Way,2023-06-09T17:20:00.000+00:00,feeder,,L2 Active Power,kW,5.98
315285,Moorland Way,2023-06-09T17:20:00.000+00:00,feeder,,L1 Active Power,kW,5.45
315285,Moorland Way,2023-06-09T17:20:00.000+00:00,feeder,,N Current (RMS),A,17.1
315285,Moorland Way,2023-06-09T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
315285,Moorland Way,2023-06-09T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
315285,Moorland Way,2023-06-09T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
315285,Moorland Way,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
315285,Moorland Way,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
315285,Moorland Way,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.24
315285,Moorland Way,2023-06-09T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.6
315285,Moorland Way,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
315285,Moorland Way,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
315285,Moorland Way,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.3
315285,Moorland Way,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
315285,Moorland Way,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.29
315285,Moorland Way,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.41
315285,Moorland Way,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.75
315285,Moorland Way,2023-06-09T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
315285,Moorland Way,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.1
315285,Moorland Way,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
315285,Moorland Way,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
315285,Moorland Way,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
315285,Moorland Way,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-09T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,32.0
315285,Moorland Way,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
315285,Moorland Way,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
315285,Moorland Way,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
315285,Moorland Way,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
315285,Moorland Way,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
315285,Moorland Way,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
315285,Moorland Way,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
315285,Moorland Way,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
315285,Moorland Way,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.42
315285,Moorland Way,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.39
315285,Moorland Way,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.39
315285,Moorland Way,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
315285,Moorland Way,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
315285,Moorland Way,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
315285,Moorland Way,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
315285,Moorland Way,2023-06-09T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
315285,Moorland Way,2023-06-09T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-09T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
315285,Moorland Way,2023-06-09T17:10:00.000+00:00,feeder,,L3 Active Power,kW,9.11
315285,Moorland Way,2023-06-09T17:10:00.000+00:00,feeder,,L2 Active Power,kW,9.06
315285,Moorland Way,2023-06-09T17:10:00.000+00:00,feeder,,L1 Active Power,kW,9.39
315285,Moorland Way,2023-06-09T17:10:00.000+00:00,feeder,,N Current (RMS),A,28.2
315285,Moorland Way,2023-06-09T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
315285,Moorland Way,2023-06-09T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
315285,Moorland Way,2023-06-09T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
315285,Moorland Way,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
315285,Moorland Way,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
315285,Moorland Way,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.22
315285,Moorland Way,2023-06-09T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
315285,Moorland Way,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
315285,Moorland Way,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
315285,Moorland Way,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.3
315285,Moorland Way,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
315285,Moorland Way,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.98
315285,Moorland Way,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.07
315285,Moorland Way,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.85
315285,Moorland Way,2023-06-09T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
315285,Moorland Way,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.5
315285,Moorland Way,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
315285,Moorland Way,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
315285,Moorland Way,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
315285,Moorland Way,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-09T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,32.0
315285,Moorland Way,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
315285,Moorland Way,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
315285,Moorland Way,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
315285,Moorland Way,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
315285,Moorland Way,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
315285,Moorland Way,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
315285,Moorland Way,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
315285,Moorland Way,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
315285,Moorland Way,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
315285,Moorland Way,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.42
315285,Moorland Way,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.12
315285,Moorland Way,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.42
315285,Moorland Way,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
315285,Moorland Way,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
315285,Moorland Way,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
315285,Moorland Way,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
315285,Moorland Way,2023-06-09T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
315285,Moorland Way,2023-06-09T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-09T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
315285,Moorland Way,2023-06-09T17:00:00.000+00:00,feeder,,L3 Active Power,kW,8.62
315285,Moorland Way,2023-06-09T17:00:00.000+00:00,feeder,,L2 Active Power,kW,5.55
315285,Moorland Way,2023-06-09T17:00:00.000+00:00,feeder,,L1 Active Power,kW,12.45
315285,Moorland Way,2023-06-09T17:00:00.000+00:00,feeder,,N Current (RMS),A,32.2
315285,Moorland Way,2023-06-09T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
315285,Moorland Way,2023-06-09T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
315285,Moorland Way,2023-06-09T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.0
315285,Moorland Way,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
315285,Moorland Way,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
315285,Moorland Way,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
315285,Moorland Way,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
315285,Moorland Way,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.97
315285,Moorland Way,2023-06-09T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,55.8
315285,Moorland Way,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
315285,Moorland Way,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
315285,Moorland Way,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.9
315285,Moorland Way,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
315285,Moorland Way,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
315285,Moorland Way,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.52
315285,Moorland Way,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
315285,Moorland Way,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.44
315285,Moorland Way,2023-06-09T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
315285,Moorland Way,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
315285,Moorland Way,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
315285,Moorland Way,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
315285,Moorland Way,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
315285,Moorland Way,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-09T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,32.1
315285,Moorland Way,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
315285,Moorland Way,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
315285,Moorland Way,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
315285,Moorland Way,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
315285,Moorland Way,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
315285,Moorland Way,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
315285,Moorland Way,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
315285,Moorland Way,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
315285,Moorland Way,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
315285,Moorland Way,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.92
315285,Moorland Way,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.87
315285,Moorland Way,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.82
315285,Moorland Way,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,100.4
315285,Moorland Way,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
315285,Moorland Way,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
315285,Moorland Way,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
315285,Moorland Way,2023-06-09T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-09T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-09T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
315285,Moorland Way,2023-06-09T16:50:00.000+00:00,feeder,,L3 Active Power,kW,6.57
315285,Moorland Way,2023-06-09T16:50:00.000+00:00,feeder,,L2 Active Power,kW,5.81
315285,Moorland Way,2023-06-09T16:50:00.000+00:00,feeder,,L1 Active Power,kW,6.68
315285,Moorland Way,2023-06-09T16:50:00.000+00:00,feeder,,N Current (RMS),A,20.2
315285,Moorland Way,2023-06-09T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
315285,Moorland Way,2023-06-09T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
315285,Moorland Way,2023-06-09T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
315285,Moorland Way,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
315285,Moorland Way,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
315285,Moorland Way,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
315285,Moorland Way,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.06
315285,Moorland Way,2023-06-09T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.8
315285,Moorland Way,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
315285,Moorland Way,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
315285,Moorland Way,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.3
315285,Moorland Way,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
315285,Moorland Way,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
315285,Moorland Way,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.53
315285,Moorland Way,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
315285,Moorland Way,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.21
315285,Moorland Way,2023-06-09T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
315285,Moorland Way,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
315285,Moorland Way,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
315285,Moorland Way,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
315285,Moorland Way,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
315285,Moorland Way,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-09T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,32.2
315285,Moorland Way,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
315285,Moorland Way,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
315285,Moorland Way,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
315285,Moorland Way,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
315285,Moorland Way,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
315285,Moorland Way,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
315285,Moorland Way,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
315285,Moorland Way,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
315285,Moorland Way,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
315285,Moorland Way,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.04
315285,Moorland Way,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.88
315285,Moorland Way,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.91
315285,Moorland Way,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
315285,Moorland Way,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
315285,Moorland Way,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
315285,Moorland Way,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
315285,Moorland Way,2023-06-09T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-09T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-09T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
315285,Moorland Way,2023-06-09T16:40:00.000+00:00,feeder,,L3 Active Power,kW,8.12
315285,Moorland Way,2023-06-09T16:40:00.000+00:00,feeder,,L2 Active Power,kW,9.41
315285,Moorland Way,2023-06-09T16:40:00.000+00:00,feeder,,L1 Active Power,kW,5.34
315285,Moorland Way,2023-06-09T16:40:00.000+00:00,feeder,,N Current (RMS),A,25.0
315285,Moorland Way,2023-06-09T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
315285,Moorland Way,2023-06-09T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
315285,Moorland Way,2023-06-09T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
315285,Moorland Way,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
315285,Moorland Way,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
315285,Moorland Way,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
315285,Moorland Way,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.08
315285,Moorland Way,2023-06-09T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
315285,Moorland Way,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
315285,Moorland Way,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
315285,Moorland Way,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
315285,Moorland Way,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
315285,Moorland Way,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
315285,Moorland Way,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.85
315285,Moorland Way,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.51
315285,Moorland Way,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.63
315285,Moorland Way,2023-06-09T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
