Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
315285,Moorland Way,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
315285,Moorland Way,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.7
315285,Moorland Way,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
315285,Moorland Way,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-09T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,32.1
315285,Moorland Way,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
315285,Moorland Way,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
315285,Moorland Way,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
315285,Moorland Way,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
315285,Moorland Way,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
315285,Moorland Way,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
315285,Moorland Way,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
315285,Moorland Way,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
315285,Moorland Way,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
315285,Moorland Way,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.15
315285,Moorland Way,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.4
315285,Moorland Way,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
315285,Moorland Way,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
315285,Moorland Way,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
315285,Moorland Way,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
315285,Moorland Way,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
315285,Moorland Way,2023-06-09T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-09T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-09T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
315285,Moorland Way,2023-06-09T16:30:00.000+00:00,feeder,,L3 Active Power,kW,4.22
315285,Moorland Way,2023-06-09T16:30:00.000+00:00,feeder,,L2 Active Power,kW,2.91
315285,Moorland Way,2023-06-09T16:30:00.000+00:00,feeder,,L1 Active Power,kW,6.76
315285,Moorland Way,2023-06-09T16:30:00.000+00:00,feeder,,N Current (RMS),A,20.4
315285,Moorland Way,2023-06-09T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
315285,Moorland Way,2023-06-09T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
315285,Moorland Way,2023-06-09T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
315285,Moorland Way,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
315285,Moorland Way,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
315285,Moorland Way,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.3
315285,Moorland Way,2023-06-09T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
315285,Moorland Way,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
315285,Moorland Way,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
315285,Moorland Way,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
315285,Moorland Way,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
315285,Moorland Way,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.45
315285,Moorland Way,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.91
315285,Moorland Way,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.67
315285,Moorland Way,2023-06-09T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
315285,Moorland Way,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.8
315285,Moorland Way,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
315285,Moorland Way,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.6
315285,Moorland Way,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
315285,Moorland Way,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-09T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,32.0
315285,Moorland Way,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
315285,Moorland Way,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
315285,Moorland Way,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
315285,Moorland Way,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
315285,Moorland Way,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
315285,Moorland Way,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
315285,Moorland Way,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
315285,Moorland Way,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
315285,Moorland Way,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
315285,Moorland Way,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.44
315285,Moorland Way,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.84
315285,Moorland Way,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.67
315285,Moorland Way,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
315285,Moorland Way,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
315285,Moorland Way,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
315285,Moorland Way,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
315285,Moorland Way,2023-06-09T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-09T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-09T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
315285,Moorland Way,2023-06-09T16:20:00.000+00:00,feeder,,L3 Active Power,kW,4.68
315285,Moorland Way,2023-06-09T16:20:00.000+00:00,feeder,,L2 Active Power,kW,2.62
315285,Moorland Way,2023-06-09T16:20:00.000+00:00,feeder,,L1 Active Power,kW,4.23
315285,Moorland Way,2023-06-09T16:20:00.000+00:00,feeder,,N Current (RMS),A,13.1
315285,Moorland Way,2023-06-09T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
315285,Moorland Way,2023-06-09T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
315285,Moorland Way,2023-06-09T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
315285,Moorland Way,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
315285,Moorland Way,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
315285,Moorland Way,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.52
315285,Moorland Way,2023-06-09T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
315285,Moorland Way,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
315285,Moorland Way,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
315285,Moorland Way,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
315285,Moorland Way,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
315285,Moorland Way,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
315285,Moorland Way,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.57
315285,Moorland Way,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.45
315285,Moorland Way,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.06
315285,Moorland Way,2023-06-09T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
315285,Moorland Way,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.6
315285,Moorland Way,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
315285,Moorland Way,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.6
315285,Moorland Way,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
315285,Moorland Way,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-09T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,32.0
315285,Moorland Way,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
315285,Moorland Way,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
315285,Moorland Way,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
315285,Moorland Way,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
315285,Moorland Way,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
315285,Moorland Way,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
315285,Moorland Way,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
315285,Moorland Way,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
315285,Moorland Way,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.54
315285,Moorland Way,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.87
315285,Moorland Way,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.77
315285,Moorland Way,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
315285,Moorland Way,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
315285,Moorland Way,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
315285,Moorland Way,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
315285,Moorland Way,2023-06-09T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-09T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-09T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.87
315285,Moorland Way,2023-06-09T16:10:00.000+00:00,feeder,,L3 Active Power,kW,4.59
315285,Moorland Way,2023-06-09T16:10:00.000+00:00,feeder,,L2 Active Power,kW,1.61
315285,Moorland Way,2023-06-09T16:10:00.000+00:00,feeder,,L1 Active Power,kW,4.54
315285,Moorland Way,2023-06-09T16:10:00.000+00:00,feeder,,N Current (RMS),A,14.1
315285,Moorland Way,2023-06-09T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
315285,Moorland Way,2023-06-09T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
315285,Moorland Way,2023-06-09T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
315285,Moorland Way,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
315285,Moorland Way,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
315285,Moorland Way,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.57
315285,Moorland Way,2023-06-09T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
315285,Moorland Way,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
315285,Moorland Way,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
315285,Moorland Way,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
315285,Moorland Way,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
315285,Moorland Way,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
315285,Moorland Way,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.16
315285,Moorland Way,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.79
315285,Moorland Way,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.14
315285,Moorland Way,2023-06-09T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
315285,Moorland Way,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
315285,Moorland Way,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
315285,Moorland Way,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
315285,Moorland Way,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
315285,Moorland Way,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-09T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,31.8
315285,Moorland Way,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
315285,Moorland Way,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
315285,Moorland Way,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
315285,Moorland Way,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
315285,Moorland Way,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
315285,Moorland Way,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
315285,Moorland Way,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
315285,Moorland Way,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
315285,Moorland Way,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.15
315285,Moorland Way,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.67
315285,Moorland Way,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.2
315285,Moorland Way,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
315285,Moorland Way,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
315285,Moorland Way,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
315285,Moorland Way,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
315285,Moorland Way,2023-06-09T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-09T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-09T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
315285,Moorland Way,2023-06-09T16:00:00.000+00:00,feeder,,L3 Active Power,kW,2.47
315285,Moorland Way,2023-06-09T16:00:00.000+00:00,feeder,,L2 Active Power,kW,3.07
315285,Moorland Way,2023-06-09T16:00:00.000+00:00,feeder,,L1 Active Power,kW,6.37
315285,Moorland Way,2023-06-09T16:00:00.000+00:00,feeder,,N Current (RMS),A,22.3
315285,Moorland Way,2023-06-09T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
315285,Moorland Way,2023-06-09T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
315285,Moorland Way,2023-06-09T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
315285,Moorland Way,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
315285,Moorland Way,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
315285,Moorland Way,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
315285,Moorland Way,2023-06-09T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
315285,Moorland Way,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
315285,Moorland Way,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
315285,Moorland Way,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
315285,Moorland Way,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
315285,Moorland Way,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
315285,Moorland Way,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
315285,Moorland Way,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
315285,Moorland Way,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.14
315285,Moorland Way,2023-06-09T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
315285,Moorland Way,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
315285,Moorland Way,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
315285,Moorland Way,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.0
315285,Moorland Way,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
315285,Moorland Way,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
315285,Moorland Way,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-09T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,31.8
315285,Moorland Way,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
315285,Moorland Way,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
315285,Moorland Way,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
315285,Moorland Way,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
315285,Moorland Way,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
315285,Moorland Way,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
315285,Moorland Way,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
315285,Moorland Way,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
315285,Moorland Way,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.12
315285,Moorland Way,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.21
315285,Moorland Way,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.41
315285,Moorland Way,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
315285,Moorland Way,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
315285,Moorland Way,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
315285,Moorland Way,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
315285,Moorland Way,2023-06-09T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-09T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-09T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.64
315285,Moorland Way,2023-06-09T15:50:00.000+00:00,feeder,,L3 Active Power,kW,6.15
315285,Moorland Way,2023-06-09T15:50:00.000+00:00,feeder,,L2 Active Power,kW,1.43
315285,Moorland Way,2023-06-09T15:50:00.000+00:00,feeder,,L1 Active Power,kW,6.4
315285,Moorland Way,2023-06-09T15:50:00.000+00:00,feeder,,N Current (RMS),A,19.1
315285,Moorland Way,2023-06-09T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
315285,Moorland Way,2023-06-09T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
315285,Moorland Way,2023-06-09T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
315285,Moorland Way,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
315285,Moorland Way,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
315285,Moorland Way,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
315285,Moorland Way,2023-06-09T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
315285,Moorland Way,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
315285,Moorland Way,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
315285,Moorland Way,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
315285,Moorland Way,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
315285,Moorland Way,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
315285,Moorland Way,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
315285,Moorland Way,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
315285,Moorland Way,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.75
315285,Moorland Way,2023-06-09T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
315285,Moorland Way,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
315285,Moorland Way,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
315285,Moorland Way,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
315285,Moorland Way,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
315285,Moorland Way,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-09T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,32.0
315285,Moorland Way,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
315285,Moorland Way,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
315285,Moorland Way,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
315285,Moorland Way,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
315285,Moorland Way,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
315285,Moorland Way,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
315285,Moorland Way,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
315285,Moorland Way,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
315285,Moorland Way,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.17
315285,Moorland Way,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.34
315285,Moorland Way,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.35
315285,Moorland Way,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
315285,Moorland Way,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
315285,Moorland Way,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
315285,Moorland Way,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
315285,Moorland Way,2023-06-09T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-09T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-09T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-09T15:40:00.000+00:00,feeder,,L3 Active Power,kW,6.71
315285,Moorland Way,2023-06-09T15:40:00.000+00:00,feeder,,L2 Active Power,kW,2.73
315285,Moorland Way,2023-06-09T15:40:00.000+00:00,feeder,,L1 Active Power,kW,3.22
315285,Moorland Way,2023-06-09T15:40:00.000+00:00,feeder,,N Current (RMS),A,14.8
315285,Moorland Way,2023-06-09T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
315285,Moorland Way,2023-06-09T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
315285,Moorland Way,2023-06-09T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
315285,Moorland Way,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.21
315285,Moorland Way,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
315285,Moorland Way,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
315285,Moorland Way,2023-06-09T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
315285,Moorland Way,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
315285,Moorland Way,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
315285,Moorland Way,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
315285,Moorland Way,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
315285,Moorland Way,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
315285,Moorland Way,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.2
315285,Moorland Way,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
315285,Moorland Way,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.56
315285,Moorland Way,2023-06-09T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
315285,Moorland Way,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.7
315285,Moorland Way,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
315285,Moorland Way,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
315285,Moorland Way,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
315285,Moorland Way,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-09T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,32.0
315285,Moorland Way,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
315285,Moorland Way,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
315285,Moorland Way,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
315285,Moorland Way,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
315285,Moorland Way,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
315285,Moorland Way,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
315285,Moorland Way,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
315285,Moorland Way,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
315285,Moorland Way,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
315285,Moorland Way,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.11
315285,Moorland Way,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.07
315285,Moorland Way,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.84
315285,Moorland Way,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
315285,Moorland Way,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
315285,Moorland Way,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
315285,Moorland Way,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
315285,Moorland Way,2023-06-09T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-09T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-09T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-09T15:30:00.000+00:00,feeder,,L3 Active Power,kW,1.72
315285,Moorland Way,2023-06-09T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.97
315285,Moorland Way,2023-06-09T15:30:00.000+00:00,feeder,,L1 Active Power,kW,2.88
315285,Moorland Way,2023-06-09T15:30:00.000+00:00,feeder,,N Current (RMS),A,16.5
315285,Moorland Way,2023-06-09T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
315285,Moorland Way,2023-06-09T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
315285,Moorland Way,2023-06-09T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
315285,Moorland Way,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
315285,Moorland Way,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
315285,Moorland Way,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
315285,Moorland Way,2023-06-09T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
315285,Moorland Way,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
315285,Moorland Way,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
315285,Moorland Way,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
315285,Moorland Way,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
315285,Moorland Way,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
315285,Moorland Way,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.28
315285,Moorland Way,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.45
315285,Moorland Way,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.65
315285,Moorland Way,2023-06-09T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,57.2
315285,Moorland Way,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
315285,Moorland Way,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
315285,Moorland Way,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
315285,Moorland Way,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
315285,Moorland Way,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-09T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
315285,Moorland Way,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
315285,Moorland Way,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,31.9
315285,Moorland Way,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
315285,Moorland Way,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
315285,Moorland Way,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
315285,Moorland Way,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
315285,Moorland Way,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
315285,Moorland Way,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
315285,Moorland Way,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
315285,Moorland Way,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
315285,Moorland Way,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.78
315285,Moorland Way,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,1.94
315285,Moorland Way,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.24
315285,Moorland Way,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
315285,Moorland Way,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
315285,Moorland Way,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
315285,Moorland Way,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
315285,Moorland Way,2023-06-09T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-09T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-09T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-09T15:20:00.000+00:00,feeder,,L3 Active Power,kW,2.6
315285,Moorland Way,2023-06-09T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.25
315285,Moorland Way,2023-06-09T15:20:00.000+00:00,feeder,,L1 Active Power,kW,3.5
315285,Moorland Way,2023-06-09T15:20:00.000+00:00,feeder,,N Current (RMS),A,17.0
315285,Moorland Way,2023-06-09T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
315285,Moorland Way,2023-06-09T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
315285,Moorland Way,2023-06-09T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
315285,Moorland Way,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.72
315285,Moorland Way,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
315285,Moorland Way,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
315285,Moorland Way,2023-06-09T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.8
315285,Moorland Way,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.2
315285,Moorland Way,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
315285,Moorland Way,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
315285,Moorland Way,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
315285,Moorland Way,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
315285,Moorland Way,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
315285,Moorland Way,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.12
315285,Moorland Way,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
315285,Moorland Way,2023-06-09T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
315285,Moorland Way,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
315285,Moorland Way,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
315285,Moorland Way,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
315285,Moorland Way,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
315285,Moorland Way,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-09T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,31.7
315285,Moorland Way,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
315285,Moorland Way,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
315285,Moorland Way,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
315285,Moorland Way,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
315285,Moorland Way,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
315285,Moorland Way,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
315285,Moorland Way,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
315285,Moorland Way,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
315285,Moorland Way,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.3
315285,Moorland Way,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,0.38
315285,Moorland Way,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.74
315285,Moorland Way,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
315285,Moorland Way,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
315285,Moorland Way,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
315285,Moorland Way,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
315285,Moorland Way,2023-06-09T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-09T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-09T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-09T15:10:00.000+00:00,feeder,,L3 Active Power,kW,2.42
315285,Moorland Way,2023-06-09T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.23
315285,Moorland Way,2023-06-09T15:10:00.000+00:00,feeder,,L1 Active Power,kW,5.58
315285,Moorland Way,2023-06-09T15:10:00.000+00:00,feeder,,N Current (RMS),A,22.8
315285,Moorland Way,2023-06-09T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
315285,Moorland Way,2023-06-09T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
315285,Moorland Way,2023-06-09T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
315285,Moorland Way,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
315285,Moorland Way,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
315285,Moorland Way,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
315285,Moorland Way,2023-06-09T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
315285,Moorland Way,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
315285,Moorland Way,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
315285,Moorland Way,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
315285,Moorland Way,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
315285,Moorland Way,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
315285,Moorland Way,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.84
315285,Moorland Way,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
315285,Moorland Way,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.43
315285,Moorland Way,2023-06-09T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,57.6
315285,Moorland Way,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
315285,Moorland Way,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
315285,Moorland Way,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.1
315285,Moorland Way,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
315285,Moorland Way,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-09T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
315285,Moorland Way,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
315285,Moorland Way,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,31.9
315285,Moorland Way,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
315285,Moorland Way,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
315285,Moorland Way,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
315285,Moorland Way,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
315285,Moorland Way,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
315285,Moorland Way,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
315285,Moorland Way,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
315285,Moorland Way,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
315285,Moorland Way,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.54
315285,Moorland Way,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,0.74
315285,Moorland Way,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.5
315285,Moorland Way,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,85.3
315285,Moorland Way,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
315285,Moorland Way,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
315285,Moorland Way,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
315285,Moorland Way,2023-06-09T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-09T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-09T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-09T15:00:00.000+00:00,feeder,,L3 Active Power,kW,2.06
315285,Moorland Way,2023-06-09T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.64
315285,Moorland Way,2023-06-09T15:00:00.000+00:00,feeder,,L1 Active Power,kW,5.1
315285,Moorland Way,2023-06-09T15:00:00.000+00:00,feeder,,N Current (RMS),A,19.9
315285,Moorland Way,2023-06-09T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
315285,Moorland Way,2023-06-09T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
315285,Moorland Way,2023-06-09T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
315285,Moorland Way,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
315285,Moorland Way,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
