Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
315285,Moorland Way,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
315285,Moorland Way,2023-06-09T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
315285,Moorland Way,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
315285,Moorland Way,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
315285,Moorland Way,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
315285,Moorland Way,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
315285,Moorland Way,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
315285,Moorland Way,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.16
315285,Moorland Way,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.11
315285,Moorland Way,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.86
315285,Moorland Way,2023-06-09T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,83.8
315285,Moorland Way,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
315285,Moorland Way,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
315285,Moorland Way,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.9
315285,Moorland Way,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
315285,Moorland Way,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
315285,Moorland Way,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-09T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
315285,Moorland Way,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
315285,Moorland Way,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,32.1
315285,Moorland Way,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
315285,Moorland Way,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
315285,Moorland Way,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
315285,Moorland Way,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
315285,Moorland Way,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
315285,Moorland Way,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
315285,Moorland Way,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
315285,Moorland Way,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
315285,Moorland Way,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.97
315285,Moorland Way,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,0.89
315285,Moorland Way,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.44
315285,Moorland Way,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,107.4
315285,Moorland Way,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
315285,Moorland Way,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
315285,Moorland Way,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
315285,Moorland Way,2023-06-09T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-09T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-09T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
315285,Moorland Way,2023-06-09T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
315285,Moorland Way,2023-06-09T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.65
315285,Moorland Way,2023-06-09T14:50:00.000+00:00,feeder,,L1 Active Power,kW,4.95
315285,Moorland Way,2023-06-09T14:50:00.000+00:00,feeder,,N Current (RMS),A,22.6
315285,Moorland Way,2023-06-09T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
315285,Moorland Way,2023-06-09T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
315285,Moorland Way,2023-06-09T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
315285,Moorland Way,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
315285,Moorland Way,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
315285,Moorland Way,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
315285,Moorland Way,2023-06-09T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
315285,Moorland Way,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
315285,Moorland Way,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
315285,Moorland Way,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
315285,Moorland Way,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
315285,Moorland Way,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.83
315285,Moorland Way,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.51
315285,Moorland Way,2023-06-09T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
315285,Moorland Way,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
315285,Moorland Way,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
315285,Moorland Way,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.7
315285,Moorland Way,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
315285,Moorland Way,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-09T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,32.6
315285,Moorland Way,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
315285,Moorland Way,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
315285,Moorland Way,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
315285,Moorland Way,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
315285,Moorland Way,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
315285,Moorland Way,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
315285,Moorland Way,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
315285,Moorland Way,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
315285,Moorland Way,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.96
315285,Moorland Way,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
315285,Moorland Way,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.07
315285,Moorland Way,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
315285,Moorland Way,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
315285,Moorland Way,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
315285,Moorland Way,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
315285,Moorland Way,2023-06-09T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-09T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
315285,Moorland Way,2023-06-09T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
315285,Moorland Way,2023-06-09T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.92
315285,Moorland Way,2023-06-09T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.91
315285,Moorland Way,2023-06-09T14:40:00.000+00:00,feeder,,L1 Active Power,kW,12.46
315285,Moorland Way,2023-06-09T14:40:00.000+00:00,feeder,,N Current (RMS),A,51.9
315285,Moorland Way,2023-06-09T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
315285,Moorland Way,2023-06-09T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
315285,Moorland Way,2023-06-09T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.8
315285,Moorland Way,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
315285,Moorland Way,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
315285,Moorland Way,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
315285,Moorland Way,2023-06-09T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
315285,Moorland Way,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
315285,Moorland Way,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
315285,Moorland Way,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
315285,Moorland Way,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
315285,Moorland Way,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
315285,Moorland Way,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.04
315285,Moorland Way,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
315285,Moorland Way,2023-06-09T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
315285,Moorland Way,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
315285,Moorland Way,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
315285,Moorland Way,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
315285,Moorland Way,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
315285,Moorland Way,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-09T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,32.9
315285,Moorland Way,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
315285,Moorland Way,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
315285,Moorland Way,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
315285,Moorland Way,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
315285,Moorland Way,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
315285,Moorland Way,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
315285,Moorland Way,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
315285,Moorland Way,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
315285,Moorland Way,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.65
315285,Moorland Way,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.15
315285,Moorland Way,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.39
315285,Moorland Way,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
315285,Moorland Way,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
315285,Moorland Way,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
315285,Moorland Way,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
315285,Moorland Way,2023-06-09T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-09T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
315285,Moorland Way,2023-06-09T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
315285,Moorland Way,2023-06-09T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.4
315285,Moorland Way,2023-06-09T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-2.04
315285,Moorland Way,2023-06-09T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.98
315285,Moorland Way,2023-06-09T14:30:00.000+00:00,feeder,,N Current (RMS),A,19.6
315285,Moorland Way,2023-06-09T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
315285,Moorland Way,2023-06-09T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
315285,Moorland Way,2023-06-09T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
315285,Moorland Way,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
315285,Moorland Way,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
315285,Moorland Way,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
315285,Moorland Way,2023-06-09T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
315285,Moorland Way,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
315285,Moorland Way,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
315285,Moorland Way,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
315285,Moorland Way,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
315285,Moorland Way,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
315285,Moorland Way,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.08
315285,Moorland Way,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
315285,Moorland Way,2023-06-09T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
315285,Moorland Way,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
315285,Moorland Way,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
315285,Moorland Way,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
315285,Moorland Way,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
315285,Moorland Way,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-09T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,33.3
315285,Moorland Way,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
315285,Moorland Way,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
315285,Moorland Way,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
315285,Moorland Way,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
315285,Moorland Way,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
315285,Moorland Way,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
315285,Moorland Way,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
315285,Moorland Way,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,2.3
315285,Moorland Way,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.09
315285,Moorland Way,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.15
315285,Moorland Way,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
315285,Moorland Way,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
315285,Moorland Way,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
315285,Moorland Way,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
315285,Moorland Way,2023-06-09T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-09T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-06-09T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-09T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.82
315285,Moorland Way,2023-06-09T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.54
315285,Moorland Way,2023-06-09T14:20:00.000+00:00,feeder,,L1 Active Power,kW,1.95
315285,Moorland Way,2023-06-09T14:20:00.000+00:00,feeder,,N Current (RMS),A,17.6
315285,Moorland Way,2023-06-09T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
315285,Moorland Way,2023-06-09T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
315285,Moorland Way,2023-06-09T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
315285,Moorland Way,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
315285,Moorland Way,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
315285,Moorland Way,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
315285,Moorland Way,2023-06-09T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
315285,Moorland Way,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
315285,Moorland Way,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
315285,Moorland Way,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
315285,Moorland Way,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
315285,Moorland Way,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.53
315285,Moorland Way,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
315285,Moorland Way,2023-06-09T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
315285,Moorland Way,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
315285,Moorland Way,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
315285,Moorland Way,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
315285,Moorland Way,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
315285,Moorland Way,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-09T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,33.4
315285,Moorland Way,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
315285,Moorland Way,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
315285,Moorland Way,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
315285,Moorland Way,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
315285,Moorland Way,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
315285,Moorland Way,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
315285,Moorland Way,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
315285,Moorland Way,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.04
315285,Moorland Way,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.23
315285,Moorland Way,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.66
315285,Moorland Way,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
315285,Moorland Way,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
315285,Moorland Way,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
315285,Moorland Way,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
315285,Moorland Way,2023-06-09T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-09T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-09T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-09T14:10:00.000+00:00,feeder,,L3 Active Power,kW,1.5
315285,Moorland Way,2023-06-09T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.27
315285,Moorland Way,2023-06-09T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.46
315285,Moorland Way,2023-06-09T14:10:00.000+00:00,feeder,,N Current (RMS),A,13.4
315285,Moorland Way,2023-06-09T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
315285,Moorland Way,2023-06-09T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
315285,Moorland Way,2023-06-09T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
315285,Moorland Way,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
315285,Moorland Way,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
315285,Moorland Way,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
315285,Moorland Way,2023-06-09T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
315285,Moorland Way,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
315285,Moorland Way,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
315285,Moorland Way,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
315285,Moorland Way,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
315285,Moorland Way,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.32
315285,Moorland Way,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.45
315285,Moorland Way,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
315285,Moorland Way,2023-06-09T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
315285,Moorland Way,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
315285,Moorland Way,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
315285,Moorland Way,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
315285,Moorland Way,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
315285,Moorland Way,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-09T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,33.6
315285,Moorland Way,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
315285,Moorland Way,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
315285,Moorland Way,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
315285,Moorland Way,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
315285,Moorland Way,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
315285,Moorland Way,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
315285,Moorland Way,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
315285,Moorland Way,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
315285,Moorland Way,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
315285,Moorland Way,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.79
315285,Moorland Way,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.21
315285,Moorland Way,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.6
315285,Moorland Way,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
315285,Moorland Way,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
315285,Moorland Way,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
315285,Moorland Way,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
315285,Moorland Way,2023-06-09T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-09T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-09T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-09T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.05
315285,Moorland Way,2023-06-09T14:00:00.000+00:00,feeder,,L2 Active Power,kW,1.38
315285,Moorland Way,2023-06-09T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.56
315285,Moorland Way,2023-06-09T14:00:00.000+00:00,feeder,,N Current (RMS),A,15.8
315285,Moorland Way,2023-06-09T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
315285,Moorland Way,2023-06-09T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
315285,Moorland Way,2023-06-09T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
315285,Moorland Way,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
315285,Moorland Way,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
315285,Moorland Way,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
315285,Moorland Way,2023-06-09T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
315285,Moorland Way,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
315285,Moorland Way,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
315285,Moorland Way,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
315285,Moorland Way,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
315285,Moorland Way,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.36
315285,Moorland Way,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.92
315285,Moorland Way,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
315285,Moorland Way,2023-06-09T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
315285,Moorland Way,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
315285,Moorland Way,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
315285,Moorland Way,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
315285,Moorland Way,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
315285,Moorland Way,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-09T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,33.5
315285,Moorland Way,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
315285,Moorland Way,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
315285,Moorland Way,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
315285,Moorland Way,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
315285,Moorland Way,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
315285,Moorland Way,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
315285,Moorland Way,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
315285,Moorland Way,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
315285,Moorland Way,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
315285,Moorland Way,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.67
315285,Moorland Way,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.15
315285,Moorland Way,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.51
315285,Moorland Way,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
315285,Moorland Way,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
315285,Moorland Way,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
315285,Moorland Way,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
315285,Moorland Way,2023-06-09T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-09T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-09T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-09T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.85
315285,Moorland Way,2023-06-09T13:50:00.000+00:00,feeder,,L2 Active Power,kW,1.24
315285,Moorland Way,2023-06-09T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.6
315285,Moorland Way,2023-06-09T13:50:00.000+00:00,feeder,,N Current (RMS),A,20.5
315285,Moorland Way,2023-06-09T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
315285,Moorland Way,2023-06-09T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
315285,Moorland Way,2023-06-09T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
315285,Moorland Way,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
315285,Moorland Way,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
315285,Moorland Way,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.85
315285,Moorland Way,2023-06-09T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
315285,Moorland Way,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
315285,Moorland Way,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
315285,Moorland Way,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
315285,Moorland Way,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
315285,Moorland Way,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.66
315285,Moorland Way,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.82
315285,Moorland Way,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
315285,Moorland Way,2023-06-09T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
315285,Moorland Way,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
315285,Moorland Way,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
315285,Moorland Way,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
315285,Moorland Way,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
315285,Moorland Way,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-09T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,33.4
315285,Moorland Way,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
315285,Moorland Way,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
315285,Moorland Way,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
315285,Moorland Way,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
315285,Moorland Way,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
315285,Moorland Way,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
315285,Moorland Way,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
315285,Moorland Way,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
315285,Moorland Way,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.11
315285,Moorland Way,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.4
315285,Moorland Way,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.35
315285,Moorland Way,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
315285,Moorland Way,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
315285,Moorland Way,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
315285,Moorland Way,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
315285,Moorland Way,2023-06-09T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-09T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-09T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-09T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.35
315285,Moorland Way,2023-06-09T13:40:00.000+00:00,feeder,,L2 Active Power,kW,1.29
315285,Moorland Way,2023-06-09T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.41
315285,Moorland Way,2023-06-09T13:40:00.000+00:00,feeder,,N Current (RMS),A,20.2
315285,Moorland Way,2023-06-09T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
315285,Moorland Way,2023-06-09T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
315285,Moorland Way,2023-06-09T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
315285,Moorland Way,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
315285,Moorland Way,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
315285,Moorland Way,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
315285,Moorland Way,2023-06-09T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
315285,Moorland Way,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
315285,Moorland Way,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
315285,Moorland Way,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
315285,Moorland Way,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
315285,Moorland Way,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.55
315285,Moorland Way,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.82
315285,Moorland Way,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
315285,Moorland Way,2023-06-09T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
315285,Moorland Way,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
315285,Moorland Way,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
315285,Moorland Way,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
315285,Moorland Way,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
315285,Moorland Way,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-09T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,33.3
315285,Moorland Way,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
315285,Moorland Way,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
315285,Moorland Way,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
315285,Moorland Way,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
315285,Moorland Way,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
315285,Moorland Way,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
315285,Moorland Way,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
315285,Moorland Way,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
315285,Moorland Way,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
315285,Moorland Way,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.4
315285,Moorland Way,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.32
315285,Moorland Way,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.28
315285,Moorland Way,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
315285,Moorland Way,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
315285,Moorland Way,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
315285,Moorland Way,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
315285,Moorland Way,2023-06-09T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-09T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-09T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-06-09T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.32
315285,Moorland Way,2023-06-09T13:30:00.000+00:00,feeder,,L2 Active Power,kW,2.78
315285,Moorland Way,2023-06-09T13:30:00.000+00:00,feeder,,L1 Active Power,kW,1.15
315285,Moorland Way,2023-06-09T13:30:00.000+00:00,feeder,,N Current (RMS),A,26.2
315285,Moorland Way,2023-06-09T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
315285,Moorland Way,2023-06-09T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
315285,Moorland Way,2023-06-09T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
315285,Moorland Way,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
315285,Moorland Way,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
315285,Moorland Way,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
315285,Moorland Way,2023-06-09T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
315285,Moorland Way,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
315285,Moorland Way,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
315285,Moorland Way,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
315285,Moorland Way,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
315285,Moorland Way,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
315285,Moorland Way,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.45
315285,Moorland Way,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.3
315285,Moorland Way,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
315285,Moorland Way,2023-06-09T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
315285,Moorland Way,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
315285,Moorland Way,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
315285,Moorland Way,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
315285,Moorland Way,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
315285,Moorland Way,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-09T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,32.8
315285,Moorland Way,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
315285,Moorland Way,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
315285,Moorland Way,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
315285,Moorland Way,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
315285,Moorland Way,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
315285,Moorland Way,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
315285,Moorland Way,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
315285,Moorland Way,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
315285,Moorland Way,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
315285,Moorland Way,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.43
315285,Moorland Way,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.88
315285,Moorland Way,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.53
315285,Moorland Way,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
315285,Moorland Way,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
315285,Moorland Way,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
315285,Moorland Way,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
315285,Moorland Way,2023-06-09T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
