Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-09T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-09T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
315285,Moorland Way,2023-06-09T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.71
315285,Moorland Way,2023-06-09T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.21
315285,Moorland Way,2023-06-09T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.6
315285,Moorland Way,2023-06-09T13:20:00.000+00:00,feeder,,N Current (RMS),A,12.9
315285,Moorland Way,2023-06-09T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
315285,Moorland Way,2023-06-09T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
315285,Moorland Way,2023-06-09T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
315285,Moorland Way,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
315285,Moorland Way,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
315285,Moorland Way,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
315285,Moorland Way,2023-06-09T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
315285,Moorland Way,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
315285,Moorland Way,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
315285,Moorland Way,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
315285,Moorland Way,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
315285,Moorland Way,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
315285,Moorland Way,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
315285,Moorland Way,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.82
315285,Moorland Way,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
315285,Moorland Way,2023-06-09T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
315285,Moorland Way,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
315285,Moorland Way,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
315285,Moorland Way,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
315285,Moorland Way,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
315285,Moorland Way,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-09T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,32.5
315285,Moorland Way,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
315285,Moorland Way,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
315285,Moorland Way,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
315285,Moorland Way,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
315285,Moorland Way,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
315285,Moorland Way,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
315285,Moorland Way,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
315285,Moorland Way,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
315285,Moorland Way,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
315285,Moorland Way,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,2.48
315285,Moorland Way,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,3.1
315285,Moorland Way,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.75
315285,Moorland Way,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
315285,Moorland Way,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
315285,Moorland Way,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
315285,Moorland Way,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
315285,Moorland Way,2023-06-09T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-09T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-09T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-09T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.71
315285,Moorland Way,2023-06-09T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.2
315285,Moorland Way,2023-06-09T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
315285,Moorland Way,2023-06-09T13:10:00.000+00:00,feeder,,N Current (RMS),A,16.0
315285,Moorland Way,2023-06-09T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
315285,Moorland Way,2023-06-09T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
315285,Moorland Way,2023-06-09T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
315285,Moorland Way,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
315285,Moorland Way,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
315285,Moorland Way,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.33
315285,Moorland Way,2023-06-09T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
315285,Moorland Way,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
315285,Moorland Way,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
315285,Moorland Way,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
315285,Moorland Way,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
315285,Moorland Way,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
315285,Moorland Way,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
315285,Moorland Way,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.14
315285,Moorland Way,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
315285,Moorland Way,2023-06-09T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
315285,Moorland Way,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
315285,Moorland Way,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
315285,Moorland Way,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
315285,Moorland Way,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
315285,Moorland Way,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-09T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,32.6
315285,Moorland Way,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
315285,Moorland Way,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
315285,Moorland Way,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
315285,Moorland Way,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
315285,Moorland Way,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
315285,Moorland Way,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
315285,Moorland Way,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
315285,Moorland Way,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
315285,Moorland Way,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
315285,Moorland Way,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,6.11
315285,Moorland Way,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.99
315285,Moorland Way,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.64
315285,Moorland Way,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
315285,Moorland Way,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
315285,Moorland Way,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
315285,Moorland Way,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
315285,Moorland Way,2023-06-09T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-09T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-09T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-09T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.74
315285,Moorland Way,2023-06-09T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
315285,Moorland Way,2023-06-09T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.18
315285,Moorland Way,2023-06-09T13:00:00.000+00:00,feeder,,N Current (RMS),A,14.0
315285,Moorland Way,2023-06-09T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
315285,Moorland Way,2023-06-09T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
315285,Moorland Way,2023-06-09T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
315285,Moorland Way,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
315285,Moorland Way,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
315285,Moorland Way,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
315285,Moorland Way,2023-06-09T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
315285,Moorland Way,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
315285,Moorland Way,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
315285,Moorland Way,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
315285,Moorland Way,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
315285,Moorland Way,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
315285,Moorland Way,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
315285,Moorland Way,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.15
315285,Moorland Way,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.2
315285,Moorland Way,2023-06-09T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.4
315285,Moorland Way,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
315285,Moorland Way,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
315285,Moorland Way,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
315285,Moorland Way,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
315285,Moorland Way,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
315285,Moorland Way,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-09T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
315285,Moorland Way,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
315285,Moorland Way,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,32.9
315285,Moorland Way,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
315285,Moorland Way,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
315285,Moorland Way,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
315285,Moorland Way,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
315285,Moorland Way,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
315285,Moorland Way,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
315285,Moorland Way,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
315285,Moorland Way,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
315285,Moorland Way,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,0.6
315285,Moorland Way,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.25
315285,Moorland Way,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.3
315285,Moorland Way,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
315285,Moorland Way,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
315285,Moorland Way,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
315285,Moorland Way,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
315285,Moorland Way,2023-06-09T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-09T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
315285,Moorland Way,2023-06-09T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-09T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.86
315285,Moorland Way,2023-06-09T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-2.12
315285,Moorland Way,2023-06-09T12:50:00.000+00:00,feeder,,L1 Active Power,kW,1.73
315285,Moorland Way,2023-06-09T12:50:00.000+00:00,feeder,,N Current (RMS),A,18.6
315285,Moorland Way,2023-06-09T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
315285,Moorland Way,2023-06-09T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
315285,Moorland Way,2023-06-09T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
315285,Moorland Way,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
315285,Moorland Way,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
315285,Moorland Way,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
315285,Moorland Way,2023-06-09T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
315285,Moorland Way,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
315285,Moorland Way,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
315285,Moorland Way,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
315285,Moorland Way,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
315285,Moorland Way,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
315285,Moorland Way,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
315285,Moorland Way,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.91
315285,Moorland Way,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.42
315285,Moorland Way,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
315285,Moorland Way,2023-06-09T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
315285,Moorland Way,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
315285,Moorland Way,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
315285,Moorland Way,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
315285,Moorland Way,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
315285,Moorland Way,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
315285,Moorland Way,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-09T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,33.0
315285,Moorland Way,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
315285,Moorland Way,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
315285,Moorland Way,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
315285,Moorland Way,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
315285,Moorland Way,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
315285,Moorland Way,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
315285,Moorland Way,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
315285,Moorland Way,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
315285,Moorland Way,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.6
315285,Moorland Way,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.96
315285,Moorland Way,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
315285,Moorland Way,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
315285,Moorland Way,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
315285,Moorland Way,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
315285,Moorland Way,2023-06-09T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-09T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-09T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-09T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.62
315285,Moorland Way,2023-06-09T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-2.57
315285,Moorland Way,2023-06-09T12:40:00.000+00:00,feeder,,L1 Active Power,kW,1.92
315285,Moorland Way,2023-06-09T12:40:00.000+00:00,feeder,,N Current (RMS),A,19.1
315285,Moorland Way,2023-06-09T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
315285,Moorland Way,2023-06-09T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
315285,Moorland Way,2023-06-09T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
315285,Moorland Way,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
315285,Moorland Way,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.49
315285,Moorland Way,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
315285,Moorland Way,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.88
315285,Moorland Way,2023-06-09T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
315285,Moorland Way,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
315285,Moorland Way,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
315285,Moorland Way,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
315285,Moorland Way,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
315285,Moorland Way,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
315285,Moorland Way,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.7
315285,Moorland Way,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.93
315285,Moorland Way,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.22
315285,Moorland Way,2023-06-09T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
315285,Moorland Way,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
315285,Moorland Way,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
315285,Moorland Way,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
315285,Moorland Way,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
315285,Moorland Way,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-09T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,32.9
315285,Moorland Way,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
315285,Moorland Way,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
315285,Moorland Way,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
315285,Moorland Way,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
315285,Moorland Way,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
315285,Moorland Way,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
315285,Moorland Way,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
315285,Moorland Way,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
315285,Moorland Way,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,1.18
315285,Moorland Way,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.56
315285,Moorland Way,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.6
315285,Moorland Way,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
315285,Moorland Way,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
315285,Moorland Way,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
315285,Moorland Way,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
315285,Moorland Way,2023-06-09T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-09T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-09T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-09T12:30:00.000+00:00,feeder,,L3 Active Power,kW,4.59
315285,Moorland Way,2023-06-09T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-2.53
315285,Moorland Way,2023-06-09T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.44
315285,Moorland Way,2023-06-09T12:30:00.000+00:00,feeder,,N Current (RMS),A,26.5
315285,Moorland Way,2023-06-09T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
315285,Moorland Way,2023-06-09T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
315285,Moorland Way,2023-06-09T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
315285,Moorland Way,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
315285,Moorland Way,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
315285,Moorland Way,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
315285,Moorland Way,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
315285,Moorland Way,2023-06-09T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
315285,Moorland Way,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
315285,Moorland Way,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
315285,Moorland Way,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
315285,Moorland Way,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
315285,Moorland Way,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
315285,Moorland Way,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.92
315285,Moorland Way,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.2
315285,Moorland Way,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-09T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
315285,Moorland Way,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
315285,Moorland Way,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
315285,Moorland Way,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
315285,Moorland Way,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
315285,Moorland Way,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-09T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,32.5
315285,Moorland Way,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
315285,Moorland Way,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
315285,Moorland Way,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
315285,Moorland Way,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
315285,Moorland Way,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
315285,Moorland Way,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
315285,Moorland Way,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
315285,Moorland Way,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
315285,Moorland Way,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.38
315285,Moorland Way,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.82
315285,Moorland Way,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,3.14
315285,Moorland Way,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
315285,Moorland Way,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
315285,Moorland Way,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
315285,Moorland Way,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
315285,Moorland Way,2023-06-09T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-09T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-09T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-09T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.73
315285,Moorland Way,2023-06-09T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.4
315285,Moorland Way,2023-06-09T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.13
315285,Moorland Way,2023-06-09T12:20:00.000+00:00,feeder,,N Current (RMS),A,13.5
315285,Moorland Way,2023-06-09T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
315285,Moorland Way,2023-06-09T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
315285,Moorland Way,2023-06-09T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
315285,Moorland Way,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
315285,Moorland Way,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
315285,Moorland Way,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
315285,Moorland Way,2023-06-09T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
315285,Moorland Way,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
315285,Moorland Way,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
315285,Moorland Way,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
315285,Moorland Way,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
315285,Moorland Way,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
315285,Moorland Way,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.9
315285,Moorland Way,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.62
315285,Moorland Way,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
315285,Moorland Way,2023-06-09T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
315285,Moorland Way,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
315285,Moorland Way,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
315285,Moorland Way,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
315285,Moorland Way,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
315285,Moorland Way,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-09T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,31.8
315285,Moorland Way,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
315285,Moorland Way,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
315285,Moorland Way,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
315285,Moorland Way,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
315285,Moorland Way,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
315285,Moorland Way,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
315285,Moorland Way,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
315285,Moorland Way,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
315285,Moorland Way,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.94
315285,Moorland Way,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.22
315285,Moorland Way,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,4.33
315285,Moorland Way,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
315285,Moorland Way,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
315285,Moorland Way,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
315285,Moorland Way,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
315285,Moorland Way,2023-06-09T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-09T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-09T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-09T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.81
315285,Moorland Way,2023-06-09T12:10:00.000+00:00,feeder,,L2 Active Power,kW,1.01
315285,Moorland Way,2023-06-09T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.66
315285,Moorland Way,2023-06-09T12:10:00.000+00:00,feeder,,N Current (RMS),A,14.6
315285,Moorland Way,2023-06-09T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
315285,Moorland Way,2023-06-09T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
315285,Moorland Way,2023-06-09T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
315285,Moorland Way,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
315285,Moorland Way,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
315285,Moorland Way,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.89
315285,Moorland Way,2023-06-09T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
315285,Moorland Way,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
315285,Moorland Way,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
315285,Moorland Way,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
315285,Moorland Way,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
315285,Moorland Way,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
315285,Moorland Way,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.5
315285,Moorland Way,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.57
315285,Moorland Way,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
315285,Moorland Way,2023-06-09T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
315285,Moorland Way,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
315285,Moorland Way,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
315285,Moorland Way,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
315285,Moorland Way,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315285,Moorland Way,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-09T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,31.3
315285,Moorland Way,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
315285,Moorland Way,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
315285,Moorland Way,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
315285,Moorland Way,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
315285,Moorland Way,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
315285,Moorland Way,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
315285,Moorland Way,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
315285,Moorland Way,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
315285,Moorland Way,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.41
315285,Moorland Way,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,1.32
315285,Moorland Way,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.79
315285,Moorland Way,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
315285,Moorland Way,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
315285,Moorland Way,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
315285,Moorland Way,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
315285,Moorland Way,2023-06-09T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-09T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-09T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
315285,Moorland Way,2023-06-09T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.42
315285,Moorland Way,2023-06-09T12:00:00.000+00:00,feeder,,L2 Active Power,kW,3.88
315285,Moorland Way,2023-06-09T12:00:00.000+00:00,feeder,,L1 Active Power,kW,3.34
315285,Moorland Way,2023-06-09T12:00:00.000+00:00,feeder,,N Current (RMS),A,24.3
315285,Moorland Way,2023-06-09T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
315285,Moorland Way,2023-06-09T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
315285,Moorland Way,2023-06-09T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
315285,Moorland Way,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
315285,Moorland Way,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
315285,Moorland Way,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
315285,Moorland Way,2023-06-09T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
315285,Moorland Way,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
315285,Moorland Way,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
315285,Moorland Way,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
315285,Moorland Way,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
315285,Moorland Way,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
315285,Moorland Way,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
315285,Moorland Way,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
315285,Moorland Way,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
315285,Moorland Way,2023-06-09T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
315285,Moorland Way,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
315285,Moorland Way,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
315285,Moorland Way,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
315285,Moorland Way,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-09T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,31.4
315285,Moorland Way,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
315285,Moorland Way,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
315285,Moorland Way,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
315285,Moorland Way,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
315285,Moorland Way,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
315285,Moorland Way,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
315285,Moorland Way,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
315285,Moorland Way,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
315285,Moorland Way,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
315285,Moorland Way,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,1.08
315285,Moorland Way,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.8
315285,Moorland Way,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.61
315285,Moorland Way,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
315285,Moorland Way,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
315285,Moorland Way,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
315285,Moorland Way,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
315285,Moorland Way,2023-06-09T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-09T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-09T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
315285,Moorland Way,2023-06-09T11:50:00.000+00:00,feeder,,L3 Active Power,kW,1.44
315285,Moorland Way,2023-06-09T11:50:00.000+00:00,feeder,,L2 Active Power,kW,1.92
315285,Moorland Way,2023-06-09T11:50:00.000+00:00,feeder,,L1 Active Power,kW,3.04
315285,Moorland Way,2023-06-09T11:50:00.000+00:00,feeder,,N Current (RMS),A,14.5
315285,Moorland Way,2023-06-09T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
315285,Moorland Way,2023-06-09T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
315285,Moorland Way,2023-06-09T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
315285,Moorland Way,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
315285,Moorland Way,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
315285,Moorland Way,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
315285,Moorland Way,2023-06-09T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
315285,Moorland Way,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
315285,Moorland Way,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
315285,Moorland Way,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
315285,Moorland Way,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
315285,Moorland Way,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
315285,Moorland Way,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
315285,Moorland Way,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
315285,Moorland Way,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
315285,Moorland Way,2023-06-09T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
315285,Moorland Way,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
315285,Moorland Way,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
315285,Moorland Way,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
315285,Moorland Way,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
315285,Moorland Way,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-09T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,31.6
315285,Moorland Way,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
315285,Moorland Way,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
315285,Moorland Way,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
315285,Moorland Way,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
