Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
315285,Moorland Way,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
315285,Moorland Way,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
315285,Moorland Way,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
315285,Moorland Way,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
315285,Moorland Way,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.62
315285,Moorland Way,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,3.45
315285,Moorland Way,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.33
315285,Moorland Way,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
315285,Moorland Way,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
315285,Moorland Way,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
315285,Moorland Way,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
315285,Moorland Way,2023-06-09T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-09T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-09T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-09T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
315285,Moorland Way,2023-06-09T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.61
315285,Moorland Way,2023-06-09T11:40:00.000+00:00,feeder,,L1 Active Power,kW,1.09
315285,Moorland Way,2023-06-09T11:40:00.000+00:00,feeder,,N Current (RMS),A,12.0
315285,Moorland Way,2023-06-09T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
315285,Moorland Way,2023-06-09T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
315285,Moorland Way,2023-06-09T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
315285,Moorland Way,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
315285,Moorland Way,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
315285,Moorland Way,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
315285,Moorland Way,2023-06-09T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
315285,Moorland Way,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
315285,Moorland Way,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
315285,Moorland Way,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
315285,Moorland Way,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
315285,Moorland Way,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
315285,Moorland Way,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
315285,Moorland Way,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.56
315285,Moorland Way,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
315285,Moorland Way,2023-06-09T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
315285,Moorland Way,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
315285,Moorland Way,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
315285,Moorland Way,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
315285,Moorland Way,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
315285,Moorland Way,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-09T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,31.5
315285,Moorland Way,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
315285,Moorland Way,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
315285,Moorland Way,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
315285,Moorland Way,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
315285,Moorland Way,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
315285,Moorland Way,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
315285,Moorland Way,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
315285,Moorland Way,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
315285,Moorland Way,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
315285,Moorland Way,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,5.63
315285,Moorland Way,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.36
315285,Moorland Way,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.56
315285,Moorland Way,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
315285,Moorland Way,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
315285,Moorland Way,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
315285,Moorland Way,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
315285,Moorland Way,2023-06-09T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-09T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-09T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-09T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.38
315285,Moorland Way,2023-06-09T11:30:00.000+00:00,feeder,,L2 Active Power,kW,2.65
315285,Moorland Way,2023-06-09T11:30:00.000+00:00,feeder,,L1 Active Power,kW,10.37
315285,Moorland Way,2023-06-09T11:30:00.000+00:00,feeder,,N Current (RMS),A,39.4
315285,Moorland Way,2023-06-09T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
315285,Moorland Way,2023-06-09T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
315285,Moorland Way,2023-06-09T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
315285,Moorland Way,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
315285,Moorland Way,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
315285,Moorland Way,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
315285,Moorland Way,2023-06-09T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
315285,Moorland Way,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
315285,Moorland Way,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
315285,Moorland Way,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
315285,Moorland Way,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
315285,Moorland Way,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
315285,Moorland Way,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.35
315285,Moorland Way,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.52
315285,Moorland Way,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
315285,Moorland Way,2023-06-09T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
315285,Moorland Way,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
315285,Moorland Way,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
315285,Moorland Way,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
315285,Moorland Way,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
315285,Moorland Way,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-09T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,31.0
315285,Moorland Way,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
315285,Moorland Way,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
315285,Moorland Way,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
315285,Moorland Way,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
315285,Moorland Way,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
315285,Moorland Way,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
315285,Moorland Way,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
315285,Moorland Way,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
315285,Moorland Way,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,2.59
315285,Moorland Way,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,2.01
315285,Moorland Way,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.8
315285,Moorland Way,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
315285,Moorland Way,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
315285,Moorland Way,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
315285,Moorland Way,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
315285,Moorland Way,2023-06-09T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-09T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-09T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-09T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.35
315285,Moorland Way,2023-06-09T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.79
315285,Moorland Way,2023-06-09T11:20:00.000+00:00,feeder,,L1 Active Power,kW,1.61
315285,Moorland Way,2023-06-09T11:20:00.000+00:00,feeder,,N Current (RMS),A,15.6
315285,Moorland Way,2023-06-09T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
315285,Moorland Way,2023-06-09T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
315285,Moorland Way,2023-06-09T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
315285,Moorland Way,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
315285,Moorland Way,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
315285,Moorland Way,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
315285,Moorland Way,2023-06-09T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
315285,Moorland Way,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
315285,Moorland Way,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
315285,Moorland Way,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
315285,Moorland Way,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
315285,Moorland Way,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
315285,Moorland Way,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.52
315285,Moorland Way,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.85
315285,Moorland Way,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
315285,Moorland Way,2023-06-09T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
315285,Moorland Way,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
315285,Moorland Way,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
315285,Moorland Way,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
315285,Moorland Way,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
315285,Moorland Way,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-09T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,30.5
315285,Moorland Way,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
315285,Moorland Way,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
315285,Moorland Way,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
315285,Moorland Way,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
315285,Moorland Way,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
315285,Moorland Way,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
315285,Moorland Way,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
315285,Moorland Way,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
315285,Moorland Way,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.29
315285,Moorland Way,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.43
315285,Moorland Way,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.53
315285,Moorland Way,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
315285,Moorland Way,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
315285,Moorland Way,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
315285,Moorland Way,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
315285,Moorland Way,2023-06-09T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-09T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-09T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-09T11:10:00.000+00:00,feeder,,L3 Active Power,kW,2.78
315285,Moorland Way,2023-06-09T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.45
315285,Moorland Way,2023-06-09T11:10:00.000+00:00,feeder,,L1 Active Power,kW,4.01
315285,Moorland Way,2023-06-09T11:10:00.000+00:00,feeder,,N Current (RMS),A,17.7
315285,Moorland Way,2023-06-09T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
315285,Moorland Way,2023-06-09T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
315285,Moorland Way,2023-06-09T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
315285,Moorland Way,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
315285,Moorland Way,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
315285,Moorland Way,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
315285,Moorland Way,2023-06-09T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
315285,Moorland Way,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
315285,Moorland Way,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
315285,Moorland Way,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
315285,Moorland Way,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
315285,Moorland Way,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
315285,Moorland Way,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
315285,Moorland Way,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
315285,Moorland Way,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
315285,Moorland Way,2023-06-09T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
315285,Moorland Way,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
315285,Moorland Way,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
315285,Moorland Way,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
315285,Moorland Way,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
315285,Moorland Way,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-09T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,30.2
315285,Moorland Way,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
315285,Moorland Way,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
315285,Moorland Way,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
315285,Moorland Way,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
315285,Moorland Way,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
315285,Moorland Way,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
315285,Moorland Way,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
315285,Moorland Way,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
315285,Moorland Way,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
315285,Moorland Way,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.5
315285,Moorland Way,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,0.81
315285,Moorland Way,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.97
315285,Moorland Way,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
315285,Moorland Way,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
315285,Moorland Way,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
315285,Moorland Way,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
315285,Moorland Way,2023-06-09T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-09T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-09T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-09T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.47
315285,Moorland Way,2023-06-09T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.86
315285,Moorland Way,2023-06-09T11:00:00.000+00:00,feeder,,L1 Active Power,kW,3.88
315285,Moorland Way,2023-06-09T11:00:00.000+00:00,feeder,,N Current (RMS),A,20.7
315285,Moorland Way,2023-06-09T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
315285,Moorland Way,2023-06-09T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
315285,Moorland Way,2023-06-09T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
315285,Moorland Way,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
315285,Moorland Way,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
315285,Moorland Way,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
315285,Moorland Way,2023-06-09T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
315285,Moorland Way,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
315285,Moorland Way,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
315285,Moorland Way,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
315285,Moorland Way,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
315285,Moorland Way,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
315285,Moorland Way,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.43
315285,Moorland Way,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.81
315285,Moorland Way,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
315285,Moorland Way,2023-06-09T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
315285,Moorland Way,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
315285,Moorland Way,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
315285,Moorland Way,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
315285,Moorland Way,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
315285,Moorland Way,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-09T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,29.9
315285,Moorland Way,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
315285,Moorland Way,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
315285,Moorland Way,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
315285,Moorland Way,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
315285,Moorland Way,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
315285,Moorland Way,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
315285,Moorland Way,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
315285,Moorland Way,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
315285,Moorland Way,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
315285,Moorland Way,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,0.04
315285,Moorland Way,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.29
315285,Moorland Way,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.08
315285,Moorland Way,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
315285,Moorland Way,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
315285,Moorland Way,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
315285,Moorland Way,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
315285,Moorland Way,2023-06-09T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-09T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-09T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-09T10:50:00.000+00:00,feeder,,L3 Active Power,kW,1.65
315285,Moorland Way,2023-06-09T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.93
315285,Moorland Way,2023-06-09T10:50:00.000+00:00,feeder,,L1 Active Power,kW,5.1
315285,Moorland Way,2023-06-09T10:50:00.000+00:00,feeder,,N Current (RMS),A,16.0
315285,Moorland Way,2023-06-09T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
315285,Moorland Way,2023-06-09T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
315285,Moorland Way,2023-06-09T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
315285,Moorland Way,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
315285,Moorland Way,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
315285,Moorland Way,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
315285,Moorland Way,2023-06-09T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
315285,Moorland Way,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
315285,Moorland Way,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
315285,Moorland Way,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
315285,Moorland Way,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
315285,Moorland Way,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
315285,Moorland Way,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
315285,Moorland Way,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
315285,Moorland Way,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.44
315285,Moorland Way,2023-06-09T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
315285,Moorland Way,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
315285,Moorland Way,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
315285,Moorland Way,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
315285,Moorland Way,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
315285,Moorland Way,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
315285,Moorland Way,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-09T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,29.4
315285,Moorland Way,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
315285,Moorland Way,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
315285,Moorland Way,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
315285,Moorland Way,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
315285,Moorland Way,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
315285,Moorland Way,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
315285,Moorland Way,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
315285,Moorland Way,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
315285,Moorland Way,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
315285,Moorland Way,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.07
315285,Moorland Way,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.3
315285,Moorland Way,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.71
315285,Moorland Way,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
315285,Moorland Way,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
315285,Moorland Way,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
315285,Moorland Way,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
315285,Moorland Way,2023-06-09T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-09T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-09T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-09T10:40:00.000+00:00,feeder,,L3 Active Power,kW,1.85
315285,Moorland Way,2023-06-09T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.85
315285,Moorland Way,2023-06-09T10:40:00.000+00:00,feeder,,L1 Active Power,kW,12.33
315285,Moorland Way,2023-06-09T10:40:00.000+00:00,feeder,,N Current (RMS),A,37.2
315285,Moorland Way,2023-06-09T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
315285,Moorland Way,2023-06-09T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
315285,Moorland Way,2023-06-09T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
315285,Moorland Way,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
315285,Moorland Way,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
315285,Moorland Way,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.61
315285,Moorland Way,2023-06-09T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
315285,Moorland Way,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
315285,Moorland Way,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
315285,Moorland Way,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
315285,Moorland Way,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
315285,Moorland Way,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
315285,Moorland Way,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
315285,Moorland Way,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
315285,Moorland Way,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
315285,Moorland Way,2023-06-09T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
315285,Moorland Way,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
315285,Moorland Way,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
315285,Moorland Way,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
315285,Moorland Way,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
315285,Moorland Way,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-09T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,29.3
315285,Moorland Way,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
315285,Moorland Way,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
315285,Moorland Way,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
315285,Moorland Way,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
315285,Moorland Way,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
315285,Moorland Way,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
315285,Moorland Way,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
315285,Moorland Way,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
315285,Moorland Way,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.03
315285,Moorland Way,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.56
315285,Moorland Way,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.61
315285,Moorland Way,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
315285,Moorland Way,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
315285,Moorland Way,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
315285,Moorland Way,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
315285,Moorland Way,2023-06-09T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-09T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-09T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-09T10:30:00.000+00:00,feeder,,L3 Active Power,kW,2.33
315285,Moorland Way,2023-06-09T10:30:00.000+00:00,feeder,,L2 Active Power,kW,1.51
315285,Moorland Way,2023-06-09T10:30:00.000+00:00,feeder,,L1 Active Power,kW,8.66
315285,Moorland Way,2023-06-09T10:30:00.000+00:00,feeder,,N Current (RMS),A,30.3
315285,Moorland Way,2023-06-09T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
315285,Moorland Way,2023-06-09T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
315285,Moorland Way,2023-06-09T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
315285,Moorland Way,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.97
315285,Moorland Way,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
315285,Moorland Way,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.79
315285,Moorland Way,2023-06-09T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
315285,Moorland Way,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
315285,Moorland Way,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
315285,Moorland Way,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
315285,Moorland Way,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
315285,Moorland Way,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
315285,Moorland Way,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
315285,Moorland Way,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
315285,Moorland Way,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
315285,Moorland Way,2023-06-09T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
315285,Moorland Way,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
315285,Moorland Way,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
315285,Moorland Way,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
315285,Moorland Way,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
315285,Moorland Way,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-09T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,29.3
315285,Moorland Way,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
315285,Moorland Way,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
315285,Moorland Way,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
315285,Moorland Way,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
315285,Moorland Way,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
315285,Moorland Way,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
315285,Moorland Way,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
315285,Moorland Way,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
315285,Moorland Way,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.52
315285,Moorland Way,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.7
315285,Moorland Way,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.26
315285,Moorland Way,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
315285,Moorland Way,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
315285,Moorland Way,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
315285,Moorland Way,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
315285,Moorland Way,2023-06-09T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-09T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-09T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-09T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.14
315285,Moorland Way,2023-06-09T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.71
315285,Moorland Way,2023-06-09T10:20:00.000+00:00,feeder,,L1 Active Power,kW,1.01
315285,Moorland Way,2023-06-09T10:20:00.000+00:00,feeder,,N Current (RMS),A,14.9
315285,Moorland Way,2023-06-09T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
315285,Moorland Way,2023-06-09T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
315285,Moorland Way,2023-06-09T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
315285,Moorland Way,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.95
315285,Moorland Way,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
315285,Moorland Way,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.15
315285,Moorland Way,2023-06-09T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
315285,Moorland Way,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.7
315285,Moorland Way,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
315285,Moorland Way,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
315285,Moorland Way,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
315285,Moorland Way,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
315285,Moorland Way,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.45
315285,Moorland Way,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.48
315285,Moorland Way,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
315285,Moorland Way,2023-06-09T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
315285,Moorland Way,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
315285,Moorland Way,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
315285,Moorland Way,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
315285,Moorland Way,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-09T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T10:20:00.000+00:00,transformer,,Temperature,C,29.0
315285,Moorland Way,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
315285,Moorland Way,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
315285,Moorland Way,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
315285,Moorland Way,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
315285,Moorland Way,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
315285,Moorland Way,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
315285,Moorland Way,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
315285,Moorland Way,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
315285,Moorland Way,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
315285,Moorland Way,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.36
315285,Moorland Way,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,1.68
315285,Moorland Way,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.35
315285,Moorland Way,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
315285,Moorland Way,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
315285,Moorland Way,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
315285,Moorland Way,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
315285,Moorland Way,2023-06-09T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-09T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
315285,Moorland Way,2023-06-09T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-09T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.3
315285,Moorland Way,2023-06-09T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.03
315285,Moorland Way,2023-06-09T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.68
315285,Moorland Way,2023-06-09T10:10:00.000+00:00,feeder,,N Current (RMS),A,11.8
315285,Moorland Way,2023-06-09T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
315285,Moorland Way,2023-06-09T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
315285,Moorland Way,2023-06-09T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
315285,Moorland Way,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
315285,Moorland Way,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
315285,Moorland Way,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
315285,Moorland Way,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
315285,Moorland Way,2023-06-09T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
315285,Moorland Way,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
315285,Moorland Way,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
315285,Moorland Way,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
315285,Moorland Way,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
315285,Moorland Way,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
315285,Moorland Way,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
315285,Moorland Way,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.94
315285,Moorland Way,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
315285,Moorland Way,2023-06-09T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
315285,Moorland Way,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
315285,Moorland Way,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
315285,Moorland Way,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
315285,Moorland Way,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
