Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-09T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T10:10:00.000+00:00,transformer,,Temperature,C,28.7
315285,Moorland Way,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
315285,Moorland Way,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
315285,Moorland Way,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
315285,Moorland Way,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
315285,Moorland Way,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
315285,Moorland Way,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
315285,Moorland Way,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
315285,Moorland Way,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
315285,Moorland Way,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
315285,Moorland Way,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,2.44
315285,Moorland Way,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.5
315285,Moorland Way,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.55
315285,Moorland Way,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
315285,Moorland Way,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
315285,Moorland Way,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
315285,Moorland Way,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
315285,Moorland Way,2023-06-09T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-09T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-09T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-09T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.39
315285,Moorland Way,2023-06-09T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.21
315285,Moorland Way,2023-06-09T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.82
315285,Moorland Way,2023-06-09T10:00:00.000+00:00,feeder,,N Current (RMS),A,13.7
315285,Moorland Way,2023-06-09T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
315285,Moorland Way,2023-06-09T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
315285,Moorland Way,2023-06-09T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
315285,Moorland Way,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
315285,Moorland Way,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
315285,Moorland Way,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
315285,Moorland Way,2023-06-09T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
315285,Moorland Way,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
315285,Moorland Way,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
315285,Moorland Way,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
315285,Moorland Way,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
315285,Moorland Way,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
315285,Moorland Way,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
315285,Moorland Way,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.56
315285,Moorland Way,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
315285,Moorland Way,2023-06-09T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
315285,Moorland Way,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
315285,Moorland Way,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
315285,Moorland Way,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
315285,Moorland Way,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
315285,Moorland Way,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-09T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T10:00:00.000+00:00,transformer,,Temperature,C,28.6
315285,Moorland Way,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
315285,Moorland Way,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
315285,Moorland Way,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
315285,Moorland Way,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
315285,Moorland Way,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
315285,Moorland Way,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
315285,Moorland Way,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
315285,Moorland Way,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
315285,Moorland Way,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
315285,Moorland Way,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,2.71
315285,Moorland Way,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,1.88
315285,Moorland Way,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.61
315285,Moorland Way,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
315285,Moorland Way,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
315285,Moorland Way,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
315285,Moorland Way,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
315285,Moorland Way,2023-06-09T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-09T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-09T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-09T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.63
315285,Moorland Way,2023-06-09T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.43
315285,Moorland Way,2023-06-09T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.88
315285,Moorland Way,2023-06-09T09:50:00.000+00:00,feeder,,N Current (RMS),A,13.4
315285,Moorland Way,2023-06-09T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
315285,Moorland Way,2023-06-09T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
315285,Moorland Way,2023-06-09T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
315285,Moorland Way,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
315285,Moorland Way,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
315285,Moorland Way,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
315285,Moorland Way,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
315285,Moorland Way,2023-06-09T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
315285,Moorland Way,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
315285,Moorland Way,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
315285,Moorland Way,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
315285,Moorland Way,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
315285,Moorland Way,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
315285,Moorland Way,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
315285,Moorland Way,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.66
315285,Moorland Way,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
315285,Moorland Way,2023-06-09T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
315285,Moorland Way,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
315285,Moorland Way,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
315285,Moorland Way,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
315285,Moorland Way,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
315285,Moorland Way,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-09T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,28.3
315285,Moorland Way,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
315285,Moorland Way,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
315285,Moorland Way,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
315285,Moorland Way,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
315285,Moorland Way,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
315285,Moorland Way,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
315285,Moorland Way,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
315285,Moorland Way,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
315285,Moorland Way,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
315285,Moorland Way,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,6.7
315285,Moorland Way,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,0.89
315285,Moorland Way,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.26
315285,Moorland Way,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
315285,Moorland Way,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
315285,Moorland Way,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
315285,Moorland Way,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
315285,Moorland Way,2023-06-09T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-09T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-06-09T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-09T09:40:00.000+00:00,feeder,,L3 Active Power,kW,1.0
315285,Moorland Way,2023-06-09T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.31
315285,Moorland Way,2023-06-09T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.84
315285,Moorland Way,2023-06-09T09:40:00.000+00:00,feeder,,N Current (RMS),A,18.2
315285,Moorland Way,2023-06-09T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
315285,Moorland Way,2023-06-09T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
315285,Moorland Way,2023-06-09T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
315285,Moorland Way,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.64
315285,Moorland Way,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
315285,Moorland Way,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.55
315285,Moorland Way,2023-06-09T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
315285,Moorland Way,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
315285,Moorland Way,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
315285,Moorland Way,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
315285,Moorland Way,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
315285,Moorland Way,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
315285,Moorland Way,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
315285,Moorland Way,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
315285,Moorland Way,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
315285,Moorland Way,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
315285,Moorland Way,2023-06-09T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
315285,Moorland Way,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
315285,Moorland Way,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
315285,Moorland Way,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
315285,Moorland Way,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-09T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,27.8
315285,Moorland Way,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
315285,Moorland Way,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
315285,Moorland Way,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
315285,Moorland Way,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
315285,Moorland Way,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
315285,Moorland Way,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
315285,Moorland Way,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
315285,Moorland Way,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
315285,Moorland Way,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.44
315285,Moorland Way,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,0.2
315285,Moorland Way,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.72
315285,Moorland Way,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
315285,Moorland Way,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
315285,Moorland Way,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
315285,Moorland Way,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
315285,Moorland Way,2023-06-09T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-09T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-09T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-09T09:30:00.000+00:00,feeder,,L3 Active Power,kW,3.47
315285,Moorland Way,2023-06-09T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
315285,Moorland Way,2023-06-09T09:30:00.000+00:00,feeder,,L1 Active Power,kW,1.62
315285,Moorland Way,2023-06-09T09:30:00.000+00:00,feeder,,N Current (RMS),A,19.1
315285,Moorland Way,2023-06-09T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
315285,Moorland Way,2023-06-09T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
315285,Moorland Way,2023-06-09T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
315285,Moorland Way,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.12
315285,Moorland Way,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
315285,Moorland Way,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
315285,Moorland Way,2023-06-09T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
315285,Moorland Way,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
315285,Moorland Way,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
315285,Moorland Way,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
315285,Moorland Way,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
315285,Moorland Way,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
315285,Moorland Way,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.59
315285,Moorland Way,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
315285,Moorland Way,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
315285,Moorland Way,2023-06-09T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
315285,Moorland Way,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
315285,Moorland Way,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
315285,Moorland Way,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
315285,Moorland Way,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-09T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,27.2
315285,Moorland Way,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
315285,Moorland Way,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
315285,Moorland Way,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
315285,Moorland Way,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
315285,Moorland Way,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
315285,Moorland Way,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
315285,Moorland Way,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
315285,Moorland Way,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.01
315285,Moorland Way,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,4.59
315285,Moorland Way,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.9
315285,Moorland Way,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
315285,Moorland Way,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
315285,Moorland Way,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
315285,Moorland Way,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
315285,Moorland Way,2023-06-09T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-09T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-09T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-09T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.85
315285,Moorland Way,2023-06-09T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.49
315285,Moorland Way,2023-06-09T09:20:00.000+00:00,feeder,,L1 Active Power,kW,2.84
315285,Moorland Way,2023-06-09T09:20:00.000+00:00,feeder,,N Current (RMS),A,16.4
315285,Moorland Way,2023-06-09T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
315285,Moorland Way,2023-06-09T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
315285,Moorland Way,2023-06-09T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
315285,Moorland Way,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.18
315285,Moorland Way,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.77
315285,Moorland Way,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
315285,Moorland Way,2023-06-09T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
315285,Moorland Way,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
315285,Moorland Way,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
315285,Moorland Way,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
315285,Moorland Way,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
315285,Moorland Way,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
315285,Moorland Way,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
315285,Moorland Way,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
315285,Moorland Way,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
315285,Moorland Way,2023-06-09T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
315285,Moorland Way,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
315285,Moorland Way,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
315285,Moorland Way,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
315285,Moorland Way,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
315285,Moorland Way,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-09T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,26.6
315285,Moorland Way,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
315285,Moorland Way,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
315285,Moorland Way,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
315285,Moorland Way,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
315285,Moorland Way,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
315285,Moorland Way,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
315285,Moorland Way,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
315285,Moorland Way,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
315285,Moorland Way,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.87
315285,Moorland Way,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.01
315285,Moorland Way,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.21
315285,Moorland Way,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
315285,Moorland Way,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
315285,Moorland Way,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
315285,Moorland Way,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
315285,Moorland Way,2023-06-09T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-09T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-09T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-09T09:10:00.000+00:00,feeder,,L3 Active Power,kW,1.23
315285,Moorland Way,2023-06-09T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.29
315285,Moorland Way,2023-06-09T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.73
315285,Moorland Way,2023-06-09T09:10:00.000+00:00,feeder,,N Current (RMS),A,8.9
315285,Moorland Way,2023-06-09T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
315285,Moorland Way,2023-06-09T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
315285,Moorland Way,2023-06-09T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
315285,Moorland Way,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
315285,Moorland Way,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
315285,Moorland Way,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
315285,Moorland Way,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.55
315285,Moorland Way,2023-06-09T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
315285,Moorland Way,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
315285,Moorland Way,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
315285,Moorland Way,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
315285,Moorland Way,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
315285,Moorland Way,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
315285,Moorland Way,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
315285,Moorland Way,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
315285,Moorland Way,2023-06-09T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
315285,Moorland Way,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
315285,Moorland Way,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
315285,Moorland Way,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
315285,Moorland Way,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
315285,Moorland Way,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-09T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T09:10:00.000+00:00,transformer,,Temperature,C,25.9
315285,Moorland Way,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
315285,Moorland Way,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
315285,Moorland Way,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315285,Moorland Way,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
315285,Moorland Way,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
315285,Moorland Way,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
315285,Moorland Way,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
315285,Moorland Way,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
315285,Moorland Way,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.36
315285,Moorland Way,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.52
315285,Moorland Way,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.51
315285,Moorland Way,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
315285,Moorland Way,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
315285,Moorland Way,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
315285,Moorland Way,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
315285,Moorland Way,2023-06-09T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-09T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
315285,Moorland Way,2023-06-09T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-09T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
315285,Moorland Way,2023-06-09T09:00:00.000+00:00,feeder,,L2 Active Power,kW,1.29
315285,Moorland Way,2023-06-09T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.9
315285,Moorland Way,2023-06-09T09:00:00.000+00:00,feeder,,N Current (RMS),A,11.1
315285,Moorland Way,2023-06-09T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
315285,Moorland Way,2023-06-09T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
315285,Moorland Way,2023-06-09T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
315285,Moorland Way,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
315285,Moorland Way,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
315285,Moorland Way,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.18
315285,Moorland Way,2023-06-09T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
315285,Moorland Way,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
315285,Moorland Way,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
315285,Moorland Way,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
315285,Moorland Way,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
315285,Moorland Way,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
315285,Moorland Way,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
315285,Moorland Way,2023-06-09T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
315285,Moorland Way,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
315285,Moorland Way,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
315285,Moorland Way,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
315285,Moorland Way,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-09T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-09T09:00:00.000+00:00,transformer,,Temperature,C,25.5
315285,Moorland Way,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
315285,Moorland Way,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
315285,Moorland Way,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
315285,Moorland Way,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
315285,Moorland Way,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
315285,Moorland Way,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
315285,Moorland Way,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
315285,Moorland Way,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.8
315285,Moorland Way,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.22
315285,Moorland Way,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.3
315285,Moorland Way,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
315285,Moorland Way,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
315285,Moorland Way,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
315285,Moorland Way,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
315285,Moorland Way,2023-06-09T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-09T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
315285,Moorland Way,2023-06-09T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-09T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.62
315285,Moorland Way,2023-06-09T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
315285,Moorland Way,2023-06-09T08:50:00.000+00:00,feeder,,L1 Active Power,kW,1.39
315285,Moorland Way,2023-06-09T08:50:00.000+00:00,feeder,,N Current (RMS),A,12.8
315285,Moorland Way,2023-06-09T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
315285,Moorland Way,2023-06-09T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
315285,Moorland Way,2023-06-09T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
315285,Moorland Way,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
315285,Moorland Way,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
315285,Moorland Way,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.61
315285,Moorland Way,2023-06-09T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
315285,Moorland Way,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
315285,Moorland Way,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
315285,Moorland Way,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
315285,Moorland Way,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
315285,Moorland Way,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
315285,Moorland Way,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
315285,Moorland Way,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
315285,Moorland Way,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
315285,Moorland Way,2023-06-09T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
315285,Moorland Way,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
315285,Moorland Way,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
315285,Moorland Way,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
315285,Moorland Way,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-09T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,25.4
315285,Moorland Way,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
315285,Moorland Way,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
315285,Moorland Way,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
315285,Moorland Way,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
315285,Moorland Way,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
315285,Moorland Way,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
315285,Moorland Way,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.38
315285,Moorland Way,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,4.35
315285,Moorland Way,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.26
315285,Moorland Way,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
315285,Moorland Way,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
315285,Moorland Way,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
315285,Moorland Way,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
315285,Moorland Way,2023-06-09T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-09T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-09T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-09T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.14
315285,Moorland Way,2023-06-09T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.53
315285,Moorland Way,2023-06-09T08:40:00.000+00:00,feeder,,L1 Active Power,kW,4.69
315285,Moorland Way,2023-06-09T08:40:00.000+00:00,feeder,,N Current (RMS),A,23.5
315285,Moorland Way,2023-06-09T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
315285,Moorland Way,2023-06-09T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
315285,Moorland Way,2023-06-09T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
315285,Moorland Way,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
315285,Moorland Way,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
315285,Moorland Way,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.33
315285,Moorland Way,2023-06-09T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
315285,Moorland Way,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
315285,Moorland Way,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
315285,Moorland Way,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
315285,Moorland Way,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
315285,Moorland Way,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
315285,Moorland Way,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
315285,Moorland Way,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
315285,Moorland Way,2023-06-09T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
315285,Moorland Way,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
315285,Moorland Way,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
315285,Moorland Way,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
315285,Moorland Way,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-09T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,25.2
315285,Moorland Way,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
315285,Moorland Way,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
315285,Moorland Way,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
315285,Moorland Way,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
315285,Moorland Way,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
315285,Moorland Way,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
315285,Moorland Way,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
315285,Moorland Way,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,6.58
315285,Moorland Way,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.48
315285,Moorland Way,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.58
315285,Moorland Way,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
315285,Moorland Way,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
315285,Moorland Way,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
315285,Moorland Way,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
315285,Moorland Way,2023-06-09T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-09T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
315285,Moorland Way,2023-06-09T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-09T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.23
315285,Moorland Way,2023-06-09T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.52
315285,Moorland Way,2023-06-09T08:30:00.000+00:00,feeder,,L1 Active Power,kW,2.07
315285,Moorland Way,2023-06-09T08:30:00.000+00:00,feeder,,N Current (RMS),A,15.4
315285,Moorland Way,2023-06-09T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
315285,Moorland Way,2023-06-09T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
315285,Moorland Way,2023-06-09T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
315285,Moorland Way,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.37
315285,Moorland Way,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
315285,Moorland Way,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
315285,Moorland Way,2023-06-09T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.5
315285,Moorland Way,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.3
