Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
315285,Moorland Way,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
315285,Moorland Way,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
315285,Moorland Way,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
315285,Moorland Way,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.81
315285,Moorland Way,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.99
315285,Moorland Way,2023-06-09T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
315285,Moorland Way,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
315285,Moorland Way,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
315285,Moorland Way,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
315285,Moorland Way,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315285,Moorland Way,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-09T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,25.1
315285,Moorland Way,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
315285,Moorland Way,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
315285,Moorland Way,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
315285,Moorland Way,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
315285,Moorland Way,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
315285,Moorland Way,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
315285,Moorland Way,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
315285,Moorland Way,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
315285,Moorland Way,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.23
315285,Moorland Way,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.04
315285,Moorland Way,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.65
315285,Moorland Way,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
315285,Moorland Way,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
315285,Moorland Way,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
315285,Moorland Way,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
315285,Moorland Way,2023-06-09T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-09T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-09T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-09T08:20:00.000+00:00,feeder,,L3 Active Power,kW,2.46
315285,Moorland Way,2023-06-09T08:20:00.000+00:00,feeder,,L2 Active Power,kW,2.6
315285,Moorland Way,2023-06-09T08:20:00.000+00:00,feeder,,L1 Active Power,kW,1.87
315285,Moorland Way,2023-06-09T08:20:00.000+00:00,feeder,,N Current (RMS),A,23.5
315285,Moorland Way,2023-06-09T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
315285,Moorland Way,2023-06-09T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
315285,Moorland Way,2023-06-09T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
315285,Moorland Way,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.53
315285,Moorland Way,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
315285,Moorland Way,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
315285,Moorland Way,2023-06-09T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,46.5
315285,Moorland Way,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.5
315285,Moorland Way,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
315285,Moorland Way,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
315285,Moorland Way,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
315285,Moorland Way,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
315285,Moorland Way,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
315285,Moorland Way,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
315285,Moorland Way,2023-06-09T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
315285,Moorland Way,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
315285,Moorland Way,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
315285,Moorland Way,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
315285,Moorland Way,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-09T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,25.1
315285,Moorland Way,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
315285,Moorland Way,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
315285,Moorland Way,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
315285,Moorland Way,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
315285,Moorland Way,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
315285,Moorland Way,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
315285,Moorland Way,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
315285,Moorland Way,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.09
315285,Moorland Way,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.18
315285,Moorland Way,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.75
315285,Moorland Way,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
315285,Moorland Way,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
315285,Moorland Way,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
315285,Moorland Way,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
315285,Moorland Way,2023-06-09T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-09T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-09T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-09T08:10:00.000+00:00,feeder,,L3 Active Power,kW,6.52
315285,Moorland Way,2023-06-09T08:10:00.000+00:00,feeder,,L2 Active Power,kW,1.99
315285,Moorland Way,2023-06-09T08:10:00.000+00:00,feeder,,L1 Active Power,kW,2.24
315285,Moorland Way,2023-06-09T08:10:00.000+00:00,feeder,,N Current (RMS),A,17.6
315285,Moorland Way,2023-06-09T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
315285,Moorland Way,2023-06-09T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
315285,Moorland Way,2023-06-09T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
315285,Moorland Way,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.7
315285,Moorland Way,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
315285,Moorland Way,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
315285,Moorland Way,2023-06-09T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
315285,Moorland Way,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
315285,Moorland Way,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
315285,Moorland Way,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
315285,Moorland Way,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
315285,Moorland Way,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
315285,Moorland Way,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
315285,Moorland Way,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
315285,Moorland Way,2023-06-09T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
315285,Moorland Way,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
315285,Moorland Way,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
315285,Moorland Way,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
315285,Moorland Way,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
315285,Moorland Way,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-09T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,25.4
315285,Moorland Way,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
315285,Moorland Way,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
315285,Moorland Way,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
315285,Moorland Way,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
315285,Moorland Way,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
315285,Moorland Way,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
315285,Moorland Way,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
315285,Moorland Way,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.52
315285,Moorland Way,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,4.57
315285,Moorland Way,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.15
315285,Moorland Way,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
315285,Moorland Way,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
315285,Moorland Way,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
315285,Moorland Way,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
315285,Moorland Way,2023-06-09T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-09T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-09T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-09T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.26
315285,Moorland Way,2023-06-09T08:00:00.000+00:00,feeder,,L2 Active Power,kW,1.3
315285,Moorland Way,2023-06-09T08:00:00.000+00:00,feeder,,L1 Active Power,kW,1.99
315285,Moorland Way,2023-06-09T08:00:00.000+00:00,feeder,,N Current (RMS),A,14.8
315285,Moorland Way,2023-06-09T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
315285,Moorland Way,2023-06-09T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
315285,Moorland Way,2023-06-09T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
315285,Moorland Way,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
315285,Moorland Way,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
315285,Moorland Way,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
315285,Moorland Way,2023-06-09T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
315285,Moorland Way,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
315285,Moorland Way,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
315285,Moorland Way,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
315285,Moorland Way,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
315285,Moorland Way,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
315285,Moorland Way,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.82
315285,Moorland Way,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
315285,Moorland Way,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
315285,Moorland Way,2023-06-09T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
315285,Moorland Way,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
315285,Moorland Way,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
315285,Moorland Way,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
315285,Moorland Way,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
315285,Moorland Way,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-09T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,25.7
315285,Moorland Way,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
315285,Moorland Way,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
315285,Moorland Way,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
315285,Moorland Way,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
315285,Moorland Way,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
315285,Moorland Way,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
315285,Moorland Way,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
315285,Moorland Way,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
315285,Moorland Way,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.6
315285,Moorland Way,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.44
315285,Moorland Way,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.53
315285,Moorland Way,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
315285,Moorland Way,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
315285,Moorland Way,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
315285,Moorland Way,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
315285,Moorland Way,2023-06-09T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-09T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-09T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-09T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.47
315285,Moorland Way,2023-06-09T07:50:00.000+00:00,feeder,,L2 Active Power,kW,3.69
315285,Moorland Way,2023-06-09T07:50:00.000+00:00,feeder,,L1 Active Power,kW,3.27
315285,Moorland Way,2023-06-09T07:50:00.000+00:00,feeder,,N Current (RMS),A,17.5
315285,Moorland Way,2023-06-09T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
315285,Moorland Way,2023-06-09T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
315285,Moorland Way,2023-06-09T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
315285,Moorland Way,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
315285,Moorland Way,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
315285,Moorland Way,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.37
315285,Moorland Way,2023-06-09T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
315285,Moorland Way,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
315285,Moorland Way,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
315285,Moorland Way,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
315285,Moorland Way,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
315285,Moorland Way,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
315285,Moorland Way,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.18
315285,Moorland Way,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
315285,Moorland Way,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.31
315285,Moorland Way,2023-06-09T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
315285,Moorland Way,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.3
315285,Moorland Way,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
315285,Moorland Way,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
315285,Moorland Way,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
315285,Moorland Way,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-09T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,25.7
315285,Moorland Way,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
315285,Moorland Way,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
315285,Moorland Way,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
315285,Moorland Way,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
315285,Moorland Way,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
315285,Moorland Way,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
315285,Moorland Way,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
315285,Moorland Way,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
315285,Moorland Way,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.4
315285,Moorland Way,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.33
315285,Moorland Way,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.95
315285,Moorland Way,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
315285,Moorland Way,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
315285,Moorland Way,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
315285,Moorland Way,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
315285,Moorland Way,2023-06-09T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-09T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-09T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-09T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.16
315285,Moorland Way,2023-06-09T07:40:00.000+00:00,feeder,,L2 Active Power,kW,2.26
315285,Moorland Way,2023-06-09T07:40:00.000+00:00,feeder,,L1 Active Power,kW,6.01
315285,Moorland Way,2023-06-09T07:40:00.000+00:00,feeder,,N Current (RMS),A,26.4
315285,Moorland Way,2023-06-09T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
315285,Moorland Way,2023-06-09T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
315285,Moorland Way,2023-06-09T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
315285,Moorland Way,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.18
315285,Moorland Way,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
315285,Moorland Way,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.84
315285,Moorland Way,2023-06-09T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
315285,Moorland Way,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
315285,Moorland Way,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
315285,Moorland Way,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
315285,Moorland Way,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
315285,Moorland Way,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
315285,Moorland Way,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.38
315285,Moorland Way,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
315285,Moorland Way,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
315285,Moorland Way,2023-06-09T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
315285,Moorland Way,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
315285,Moorland Way,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
315285,Moorland Way,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
315285,Moorland Way,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
315285,Moorland Way,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-09T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,25.2
315285,Moorland Way,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
315285,Moorland Way,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
315285,Moorland Way,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
315285,Moorland Way,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
315285,Moorland Way,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
315285,Moorland Way,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
315285,Moorland Way,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
315285,Moorland Way,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
315285,Moorland Way,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.71
315285,Moorland Way,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.14
315285,Moorland Way,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.05
315285,Moorland Way,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
315285,Moorland Way,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
315285,Moorland Way,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
315285,Moorland Way,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
315285,Moorland Way,2023-06-09T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-09T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-09T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-09T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.28
315285,Moorland Way,2023-06-09T07:30:00.000+00:00,feeder,,L2 Active Power,kW,1.13
315285,Moorland Way,2023-06-09T07:30:00.000+00:00,feeder,,L1 Active Power,kW,12.15
315285,Moorland Way,2023-06-09T07:30:00.000+00:00,feeder,,N Current (RMS),A,52.0
315285,Moorland Way,2023-06-09T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
315285,Moorland Way,2023-06-09T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
315285,Moorland Way,2023-06-09T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,59.1
315285,Moorland Way,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
315285,Moorland Way,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
315285,Moorland Way,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
315285,Moorland Way,2023-06-09T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
315285,Moorland Way,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
315285,Moorland Way,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
315285,Moorland Way,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
315285,Moorland Way,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
315285,Moorland Way,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
315285,Moorland Way,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.65
315285,Moorland Way,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
315285,Moorland Way,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
315285,Moorland Way,2023-06-09T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
315285,Moorland Way,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.4
315285,Moorland Way,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
315285,Moorland Way,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
315285,Moorland Way,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
315285,Moorland Way,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-09T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315285,Moorland Way,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,24.7
315285,Moorland Way,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
315285,Moorland Way,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
315285,Moorland Way,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
315285,Moorland Way,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
315285,Moorland Way,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
315285,Moorland Way,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
315285,Moorland Way,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.86
315285,Moorland Way,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,5.11
315285,Moorland Way,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.67
315285,Moorland Way,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
315285,Moorland Way,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
315285,Moorland Way,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
315285,Moorland Way,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
315285,Moorland Way,2023-06-09T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-09T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-09T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-09T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.78
315285,Moorland Way,2023-06-09T07:20:00.000+00:00,feeder,,L2 Active Power,kW,1.66
315285,Moorland Way,2023-06-09T07:20:00.000+00:00,feeder,,L1 Active Power,kW,9.79
315285,Moorland Way,2023-06-09T07:20:00.000+00:00,feeder,,N Current (RMS),A,48.2
315285,Moorland Way,2023-06-09T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
315285,Moorland Way,2023-06-09T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
315285,Moorland Way,2023-06-09T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.2
315285,Moorland Way,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.09
315285,Moorland Way,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
315285,Moorland Way,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
315285,Moorland Way,2023-06-09T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
315285,Moorland Way,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
315285,Moorland Way,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
315285,Moorland Way,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
315285,Moorland Way,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
315285,Moorland Way,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
315285,Moorland Way,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.38
315285,Moorland Way,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
315285,Moorland Way,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
315285,Moorland Way,2023-06-09T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
315285,Moorland Way,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.9
315285,Moorland Way,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
315285,Moorland Way,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
315285,Moorland Way,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
315285,Moorland Way,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-09T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,24.2
315285,Moorland Way,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
315285,Moorland Way,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
315285,Moorland Way,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
315285,Moorland Way,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
315285,Moorland Way,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
315285,Moorland Way,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
315285,Moorland Way,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
315285,Moorland Way,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
315285,Moorland Way,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.23
315285,Moorland Way,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.59
315285,Moorland Way,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.01
315285,Moorland Way,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
315285,Moorland Way,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
315285,Moorland Way,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
315285,Moorland Way,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
315285,Moorland Way,2023-06-09T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-09T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-09T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
315285,Moorland Way,2023-06-09T07:10:00.000+00:00,feeder,,L3 Active Power,kW,3.89
315285,Moorland Way,2023-06-09T07:10:00.000+00:00,feeder,,L2 Active Power,kW,1.24
315285,Moorland Way,2023-06-09T07:10:00.000+00:00,feeder,,L1 Active Power,kW,3.79
315285,Moorland Way,2023-06-09T07:10:00.000+00:00,feeder,,N Current (RMS),A,20.5
315285,Moorland Way,2023-06-09T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
315285,Moorland Way,2023-06-09T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
315285,Moorland Way,2023-06-09T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
315285,Moorland Way,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.54
315285,Moorland Way,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
315285,Moorland Way,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
315285,Moorland Way,2023-06-09T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
315285,Moorland Way,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
315285,Moorland Way,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
315285,Moorland Way,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
315285,Moorland Way,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
315285,Moorland Way,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.06
315285,Moorland Way,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
315285,Moorland Way,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.37
315285,Moorland Way,2023-06-09T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
315285,Moorland Way,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.9
315285,Moorland Way,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
315285,Moorland Way,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
315285,Moorland Way,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
315285,Moorland Way,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-09T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315285,Moorland Way,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,24.0
315285,Moorland Way,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
315285,Moorland Way,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
315285,Moorland Way,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
315285,Moorland Way,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
315285,Moorland Way,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
315285,Moorland Way,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
315285,Moorland Way,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
315285,Moorland Way,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.48
315285,Moorland Way,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.31
315285,Moorland Way,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.57
315285,Moorland Way,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
315285,Moorland Way,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
315285,Moorland Way,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
315285,Moorland Way,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
315285,Moorland Way,2023-06-09T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-09T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-09T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
315285,Moorland Way,2023-06-09T07:00:00.000+00:00,feeder,,L3 Active Power,kW,8.14
315285,Moorland Way,2023-06-09T07:00:00.000+00:00,feeder,,L2 Active Power,kW,4.82
315285,Moorland Way,2023-06-09T07:00:00.000+00:00,feeder,,L1 Active Power,kW,2.68
315285,Moorland Way,2023-06-09T07:00:00.000+00:00,feeder,,N Current (RMS),A,27.1
315285,Moorland Way,2023-06-09T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
315285,Moorland Way,2023-06-09T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
315285,Moorland Way,2023-06-09T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
315285,Moorland Way,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.68
315285,Moorland Way,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
315285,Moorland Way,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.6
315285,Moorland Way,2023-06-09T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
315285,Moorland Way,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
315285,Moorland Way,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
315285,Moorland Way,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
315285,Moorland Way,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
315285,Moorland Way,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.52
315285,Moorland Way,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.77
315285,Moorland Way,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.65
315285,Moorland Way,2023-06-09T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
315285,Moorland Way,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.0
315285,Moorland Way,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.0
315285,Moorland Way,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
315285,Moorland Way,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315285,Moorland Way,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-09T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,23.7
315285,Moorland Way,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
315285,Moorland Way,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
315285,Moorland Way,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315285,Moorland Way,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
315285,Moorland Way,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
315285,Moorland Way,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
315285,Moorland Way,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
315285,Moorland Way,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.33
315285,Moorland Way,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.98
315285,Moorland Way,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.87
315285,Moorland Way,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
315285,Moorland Way,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
315285,Moorland Way,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
315285,Moorland Way,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
315285,Moorland Way,2023-06-09T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-09T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-09T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
315285,Moorland Way,2023-06-09T06:50:00.000+00:00,feeder,,L3 Active Power,kW,1.17
315285,Moorland Way,2023-06-09T06:50:00.000+00:00,feeder,,L2 Active Power,kW,8.61
