Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-09T06:50:00.000+00:00,feeder,,L1 Active Power,kW,7.09
315285,Moorland Way,2023-06-09T06:50:00.000+00:00,feeder,,N Current (RMS),A,31.2
315285,Moorland Way,2023-06-09T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
315285,Moorland Way,2023-06-09T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
315285,Moorland Way,2023-06-09T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
315285,Moorland Way,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.9
315285,Moorland Way,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
315285,Moorland Way,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.36
315285,Moorland Way,2023-06-09T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
315285,Moorland Way,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
315285,Moorland Way,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
315285,Moorland Way,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
315285,Moorland Way,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
315285,Moorland Way,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
315285,Moorland Way,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.38
315285,Moorland Way,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
315285,Moorland Way,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.25
315285,Moorland Way,2023-06-09T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
315285,Moorland Way,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
315285,Moorland Way,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
315285,Moorland Way,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
315285,Moorland Way,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
315285,Moorland Way,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-09T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,23.5
315285,Moorland Way,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315285,Moorland Way,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
315285,Moorland Way,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
315285,Moorland Way,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
315285,Moorland Way,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
315285,Moorland Way,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
315285,Moorland Way,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
315285,Moorland Way,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
315285,Moorland Way,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.44
315285,Moorland Way,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.87
315285,Moorland Way,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.68
315285,Moorland Way,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
315285,Moorland Way,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
315285,Moorland Way,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
315285,Moorland Way,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
315285,Moorland Way,2023-06-09T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-09T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-09T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-09T06:40:00.000+00:00,feeder,,L3 Active Power,kW,1.28
315285,Moorland Way,2023-06-09T06:40:00.000+00:00,feeder,,L2 Active Power,kW,5.39
315285,Moorland Way,2023-06-09T06:40:00.000+00:00,feeder,,L1 Active Power,kW,2.08
315285,Moorland Way,2023-06-09T06:40:00.000+00:00,feeder,,N Current (RMS),A,15.9
315285,Moorland Way,2023-06-09T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
315285,Moorland Way,2023-06-09T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
315285,Moorland Way,2023-06-09T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
315285,Moorland Way,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.77
315285,Moorland Way,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
315285,Moorland Way,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.33
315285,Moorland Way,2023-06-09T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
315285,Moorland Way,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
315285,Moorland Way,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
315285,Moorland Way,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
315285,Moorland Way,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
315285,Moorland Way,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
315285,Moorland Way,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.81
315285,Moorland Way,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
315285,Moorland Way,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.73
315285,Moorland Way,2023-06-09T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
315285,Moorland Way,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
315285,Moorland Way,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
315285,Moorland Way,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
315285,Moorland Way,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
315285,Moorland Way,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-09T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,23.3
315285,Moorland Way,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
315285,Moorland Way,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
315285,Moorland Way,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
315285,Moorland Way,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
315285,Moorland Way,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
315285,Moorland Way,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
315285,Moorland Way,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
315285,Moorland Way,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
315285,Moorland Way,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.87
315285,Moorland Way,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.68
315285,Moorland Way,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.11
315285,Moorland Way,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
315285,Moorland Way,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
315285,Moorland Way,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
315285,Moorland Way,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
315285,Moorland Way,2023-06-09T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-09T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-06-09T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-09T06:30:00.000+00:00,feeder,,L3 Active Power,kW,2.07
315285,Moorland Way,2023-06-09T06:30:00.000+00:00,feeder,,L2 Active Power,kW,1.37
315285,Moorland Way,2023-06-09T06:30:00.000+00:00,feeder,,L1 Active Power,kW,6.14
315285,Moorland Way,2023-06-09T06:30:00.000+00:00,feeder,,N Current (RMS),A,21.8
315285,Moorland Way,2023-06-09T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
315285,Moorland Way,2023-06-09T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
315285,Moorland Way,2023-06-09T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
315285,Moorland Way,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
315285,Moorland Way,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
315285,Moorland Way,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.45
315285,Moorland Way,2023-06-09T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
315285,Moorland Way,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
315285,Moorland Way,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
315285,Moorland Way,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
315285,Moorland Way,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
315285,Moorland Way,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.2
315285,Moorland Way,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
315285,Moorland Way,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.07
315285,Moorland Way,2023-06-09T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
315285,Moorland Way,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.6
315285,Moorland Way,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
315285,Moorland Way,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.1
315285,Moorland Way,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
315285,Moorland Way,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-09T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,23.1
315285,Moorland Way,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
315285,Moorland Way,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
315285,Moorland Way,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
315285,Moorland Way,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
315285,Moorland Way,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
315285,Moorland Way,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
315285,Moorland Way,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
315285,Moorland Way,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
315285,Moorland Way,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.12
315285,Moorland Way,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.47
315285,Moorland Way,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.63
315285,Moorland Way,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
315285,Moorland Way,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
315285,Moorland Way,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
315285,Moorland Way,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
315285,Moorland Way,2023-06-09T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-09T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-09T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-09T06:20:00.000+00:00,feeder,,L3 Active Power,kW,2.28
315285,Moorland Way,2023-06-09T06:20:00.000+00:00,feeder,,L2 Active Power,kW,4.88
315285,Moorland Way,2023-06-09T06:20:00.000+00:00,feeder,,L1 Active Power,kW,2.57
315285,Moorland Way,2023-06-09T06:20:00.000+00:00,feeder,,N Current (RMS),A,16.9
315285,Moorland Way,2023-06-09T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
315285,Moorland Way,2023-06-09T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
315285,Moorland Way,2023-06-09T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
315285,Moorland Way,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
315285,Moorland Way,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
315285,Moorland Way,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.22
315285,Moorland Way,2023-06-09T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
315285,Moorland Way,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
315285,Moorland Way,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
315285,Moorland Way,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
315285,Moorland Way,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
315285,Moorland Way,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.01
315285,Moorland Way,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.02
315285,Moorland Way,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.73
315285,Moorland Way,2023-06-09T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
315285,Moorland Way,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.8
315285,Moorland Way,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
315285,Moorland Way,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.5
315285,Moorland Way,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
315285,Moorland Way,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-09T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,23.1
315285,Moorland Way,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
315285,Moorland Way,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
315285,Moorland Way,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
315285,Moorland Way,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
315285,Moorland Way,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
315285,Moorland Way,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
315285,Moorland Way,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
315285,Moorland Way,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
315285,Moorland Way,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.64
315285,Moorland Way,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.48
315285,Moorland Way,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.47
315285,Moorland Way,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
315285,Moorland Way,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
315285,Moorland Way,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
315285,Moorland Way,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
315285,Moorland Way,2023-06-09T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-09T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-09T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-09T06:10:00.000+00:00,feeder,,L3 Active Power,kW,2.82
315285,Moorland Way,2023-06-09T06:10:00.000+00:00,feeder,,L2 Active Power,kW,7.42
315285,Moorland Way,2023-06-09T06:10:00.000+00:00,feeder,,L1 Active Power,kW,2.36
315285,Moorland Way,2023-06-09T06:10:00.000+00:00,feeder,,N Current (RMS),A,24.5
315285,Moorland Way,2023-06-09T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
315285,Moorland Way,2023-06-09T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
315285,Moorland Way,2023-06-09T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
315285,Moorland Way,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
315285,Moorland Way,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
315285,Moorland Way,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.96
315285,Moorland Way,2023-06-09T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,48.0
315285,Moorland Way,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
315285,Moorland Way,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
315285,Moorland Way,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.7
315285,Moorland Way,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
315285,Moorland Way,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.42
315285,Moorland Way,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
315285,Moorland Way,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.0
315285,Moorland Way,2023-06-09T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
315285,Moorland Way,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
315285,Moorland Way,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
315285,Moorland Way,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.4
315285,Moorland Way,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
315285,Moorland Way,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-09T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,23.0
315285,Moorland Way,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
315285,Moorland Way,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
315285,Moorland Way,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
315285,Moorland Way,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
315285,Moorland Way,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
315285,Moorland Way,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
315285,Moorland Way,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
315285,Moorland Way,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
315285,Moorland Way,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.71
315285,Moorland Way,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.99
315285,Moorland Way,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.25
315285,Moorland Way,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
315285,Moorland Way,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
315285,Moorland Way,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
315285,Moorland Way,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
315285,Moorland Way,2023-06-09T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-09T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-09T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-09T06:00:00.000+00:00,feeder,,L3 Active Power,kW,4.84
315285,Moorland Way,2023-06-09T06:00:00.000+00:00,feeder,,L2 Active Power,kW,4.81
315285,Moorland Way,2023-06-09T06:00:00.000+00:00,feeder,,L1 Active Power,kW,3.34
315285,Moorland Way,2023-06-09T06:00:00.000+00:00,feeder,,N Current (RMS),A,18.1
315285,Moorland Way,2023-06-09T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
315285,Moorland Way,2023-06-09T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
315285,Moorland Way,2023-06-09T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
315285,Moorland Way,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
315285,Moorland Way,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
315285,Moorland Way,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
315285,Moorland Way,2023-06-09T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
315285,Moorland Way,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
315285,Moorland Way,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
315285,Moorland Way,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
315285,Moorland Way,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
315285,Moorland Way,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
315285,Moorland Way,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.62
315285,Moorland Way,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.4
315285,Moorland Way,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.28
315285,Moorland Way,2023-06-09T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
315285,Moorland Way,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
315285,Moorland Way,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
315285,Moorland Way,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
315285,Moorland Way,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
315285,Moorland Way,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-09T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,23.1
315285,Moorland Way,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
315285,Moorland Way,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
315285,Moorland Way,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
315285,Moorland Way,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
315285,Moorland Way,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
315285,Moorland Way,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
315285,Moorland Way,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
315285,Moorland Way,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
315285,Moorland Way,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.56
315285,Moorland Way,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.16
315285,Moorland Way,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.66
315285,Moorland Way,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
315285,Moorland Way,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
315285,Moorland Way,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
315285,Moorland Way,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
315285,Moorland Way,2023-06-09T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
315285,Moorland Way,2023-06-09T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-09T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-09T05:50:00.000+00:00,feeder,,L3 Active Power,kW,4.14
315285,Moorland Way,2023-06-09T05:50:00.000+00:00,feeder,,L2 Active Power,kW,4.64
315285,Moorland Way,2023-06-09T05:50:00.000+00:00,feeder,,L1 Active Power,kW,5.39
315285,Moorland Way,2023-06-09T05:50:00.000+00:00,feeder,,N Current (RMS),A,17.4
315285,Moorland Way,2023-06-09T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
315285,Moorland Way,2023-06-09T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
315285,Moorland Way,2023-06-09T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
315285,Moorland Way,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
315285,Moorland Way,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
315285,Moorland Way,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.18
315285,Moorland Way,2023-06-09T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
315285,Moorland Way,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
315285,Moorland Way,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
315285,Moorland Way,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
315285,Moorland Way,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
315285,Moorland Way,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
315285,Moorland Way,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
315285,Moorland Way,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
315285,Moorland Way,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.65
315285,Moorland Way,2023-06-09T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
315285,Moorland Way,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
315285,Moorland Way,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
315285,Moorland Way,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
315285,Moorland Way,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
315285,Moorland Way,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-09T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,23.1
315285,Moorland Way,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
315285,Moorland Way,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
315285,Moorland Way,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
315285,Moorland Way,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
315285,Moorland Way,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
315285,Moorland Way,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
315285,Moorland Way,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
315285,Moorland Way,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
315285,Moorland Way,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.24
315285,Moorland Way,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.09
315285,Moorland Way,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.19
315285,Moorland Way,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
315285,Moorland Way,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
315285,Moorland Way,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
315285,Moorland Way,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
315285,Moorland Way,2023-06-09T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
315285,Moorland Way,2023-06-09T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-09T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
315285,Moorland Way,2023-06-09T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.43
315285,Moorland Way,2023-06-09T05:40:00.000+00:00,feeder,,L2 Active Power,kW,7.49
315285,Moorland Way,2023-06-09T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.71
315285,Moorland Way,2023-06-09T05:40:00.000+00:00,feeder,,N Current (RMS),A,30.2
315285,Moorland Way,2023-06-09T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
315285,Moorland Way,2023-06-09T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
315285,Moorland Way,2023-06-09T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
315285,Moorland Way,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
315285,Moorland Way,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
315285,Moorland Way,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.55
315285,Moorland Way,2023-06-09T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
315285,Moorland Way,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
315285,Moorland Way,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
315285,Moorland Way,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
315285,Moorland Way,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
315285,Moorland Way,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
315285,Moorland Way,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.24
315285,Moorland Way,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.35
315285,Moorland Way,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.55
315285,Moorland Way,2023-06-09T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
315285,Moorland Way,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
315285,Moorland Way,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
315285,Moorland Way,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
315285,Moorland Way,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
315285,Moorland Way,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-09T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,23.1
315285,Moorland Way,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
315285,Moorland Way,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
315285,Moorland Way,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
315285,Moorland Way,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
315285,Moorland Way,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
315285,Moorland Way,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
315285,Moorland Way,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
315285,Moorland Way,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
315285,Moorland Way,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.79
315285,Moorland Way,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.96
315285,Moorland Way,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.76
315285,Moorland Way,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
315285,Moorland Way,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
315285,Moorland Way,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
315285,Moorland Way,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
315285,Moorland Way,2023-06-09T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
315285,Moorland Way,2023-06-09T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-09T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-09T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.88
315285,Moorland Way,2023-06-09T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.25
315285,Moorland Way,2023-06-09T05:30:00.000+00:00,feeder,,L1 Active Power,kW,5.85
315285,Moorland Way,2023-06-09T05:30:00.000+00:00,feeder,,N Current (RMS),A,22.0
315285,Moorland Way,2023-06-09T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
315285,Moorland Way,2023-06-09T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
315285,Moorland Way,2023-06-09T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
315285,Moorland Way,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
315285,Moorland Way,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
315285,Moorland Way,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.85
315285,Moorland Way,2023-06-09T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
315285,Moorland Way,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
315285,Moorland Way,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
315285,Moorland Way,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
315285,Moorland Way,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
315285,Moorland Way,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
315285,Moorland Way,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.25
315285,Moorland Way,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.51
315285,Moorland Way,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.06
315285,Moorland Way,2023-06-09T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
315285,Moorland Way,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
315285,Moorland Way,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.3
315285,Moorland Way,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
315285,Moorland Way,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
315285,Moorland Way,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
315285,Moorland Way,2023-06-09T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-09T05:30:00.000+00:00,transformer,,Temperature,C,23.2
315285,Moorland Way,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
315285,Moorland Way,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
315285,Moorland Way,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
315285,Moorland Way,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
315285,Moorland Way,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
315285,Moorland Way,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
315285,Moorland Way,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
315285,Moorland Way,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
315285,Moorland Way,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
315285,Moorland Way,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.71
315285,Moorland Way,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.75
315285,Moorland Way,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,28.69
315285,Moorland Way,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
315285,Moorland Way,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
315285,Moorland Way,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
315285,Moorland Way,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
315285,Moorland Way,2023-06-09T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-09T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-09T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-09T05:20:00.000+00:00,feeder,,L3 Active Power,kW,4.53
315285,Moorland Way,2023-06-09T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.14
315285,Moorland Way,2023-06-09T05:20:00.000+00:00,feeder,,L1 Active Power,kW,11.46
315285,Moorland Way,2023-06-09T05:20:00.000+00:00,feeder,,N Current (RMS),A,38.3
315285,Moorland Way,2023-06-09T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
315285,Moorland Way,2023-06-09T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
315285,Moorland Way,2023-06-09T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
315285,Moorland Way,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
315285,Moorland Way,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
315285,Moorland Way,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.45
315285,Moorland Way,2023-06-09T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
315285,Moorland Way,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
315285,Moorland Way,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
315285,Moorland Way,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
315285,Moorland Way,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
315285,Moorland Way,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
315285,Moorland Way,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.33
315285,Moorland Way,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
315285,Moorland Way,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
315285,Moorland Way,2023-06-09T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
315285,Moorland Way,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
315285,Moorland Way,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
315285,Moorland Way,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
315285,Moorland Way,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-09T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T05:20:00.000+00:00,transformer,,Temperature,C,23.2
315285,Moorland Way,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
315285,Moorland Way,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
315285,Moorland Way,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
315285,Moorland Way,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
315285,Moorland Way,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
315285,Moorland Way,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
315285,Moorland Way,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
