Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
315285,Moorland Way,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
315285,Moorland Way,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.96
315285,Moorland Way,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.08
315285,Moorland Way,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.65
315285,Moorland Way,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
315285,Moorland Way,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
315285,Moorland Way,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
315285,Moorland Way,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
315285,Moorland Way,2023-06-09T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-09T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-09T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-09T05:10:00.000+00:00,feeder,,L3 Active Power,kW,1.29
315285,Moorland Way,2023-06-09T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.06
315285,Moorland Way,2023-06-09T05:10:00.000+00:00,feeder,,L1 Active Power,kW,4.63
315285,Moorland Way,2023-06-09T05:10:00.000+00:00,feeder,,N Current (RMS),A,21.0
315285,Moorland Way,2023-06-09T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
315285,Moorland Way,2023-06-09T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
315285,Moorland Way,2023-06-09T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
315285,Moorland Way,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
315285,Moorland Way,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
315285,Moorland Way,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.14
315285,Moorland Way,2023-06-09T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
315285,Moorland Way,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
315285,Moorland Way,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
315285,Moorland Way,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
315285,Moorland Way,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
315285,Moorland Way,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.83
315285,Moorland Way,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
315285,Moorland Way,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
315285,Moorland Way,2023-06-09T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
315285,Moorland Way,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.0
315285,Moorland Way,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
315285,Moorland Way,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
315285,Moorland Way,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-09T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T05:10:00.000+00:00,transformer,,Temperature,C,23.2
315285,Moorland Way,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
315285,Moorland Way,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
315285,Moorland Way,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
315285,Moorland Way,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
315285,Moorland Way,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
315285,Moorland Way,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
315285,Moorland Way,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
315285,Moorland Way,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
315285,Moorland Way,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
315285,Moorland Way,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.96
315285,Moorland Way,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.38
315285,Moorland Way,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.62
315285,Moorland Way,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
315285,Moorland Way,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
315285,Moorland Way,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
315285,Moorland Way,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
315285,Moorland Way,2023-06-09T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
315285,Moorland Way,2023-06-09T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-09T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-09T05:00:00.000+00:00,feeder,,L3 Active Power,kW,4.2
315285,Moorland Way,2023-06-09T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.64
315285,Moorland Way,2023-06-09T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.71
315285,Moorland Way,2023-06-09T05:00:00.000+00:00,feeder,,N Current (RMS),A,13.9
315285,Moorland Way,2023-06-09T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
315285,Moorland Way,2023-06-09T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
315285,Moorland Way,2023-06-09T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
315285,Moorland Way,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
315285,Moorland Way,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
315285,Moorland Way,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.77
315285,Moorland Way,2023-06-09T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
315285,Moorland Way,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
315285,Moorland Way,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
315285,Moorland Way,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
315285,Moorland Way,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
315285,Moorland Way,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.61
315285,Moorland Way,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
315285,Moorland Way,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
315285,Moorland Way,2023-06-09T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
315285,Moorland Way,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
315285,Moorland Way,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
315285,Moorland Way,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
315285,Moorland Way,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
315285,Moorland Way,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-09T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T05:00:00.000+00:00,transformer,,Temperature,C,23.1
315285,Moorland Way,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
315285,Moorland Way,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
315285,Moorland Way,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
315285,Moorland Way,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
315285,Moorland Way,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
315285,Moorland Way,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
315285,Moorland Way,2023-06-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
315285,Moorland Way,2023-06-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
315285,Moorland Way,2023-06-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
315285,Moorland Way,2023-06-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.07
315285,Moorland Way,2023-06-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.13
315285,Moorland Way,2023-06-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.87
315285,Moorland Way,2023-06-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
315285,Moorland Way,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
315285,Moorland Way,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
315285,Moorland Way,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
315285,Moorland Way,2023-06-09T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
315285,Moorland Way,2023-06-09T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-09T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-09T04:50:00.000+00:00,feeder,,L3 Active Power,kW,5.94
315285,Moorland Way,2023-06-09T04:50:00.000+00:00,feeder,,L2 Active Power,kW,1.55
315285,Moorland Way,2023-06-09T04:50:00.000+00:00,feeder,,L1 Active Power,kW,6.84
315285,Moorland Way,2023-06-09T04:50:00.000+00:00,feeder,,N Current (RMS),A,23.0
315285,Moorland Way,2023-06-09T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
315285,Moorland Way,2023-06-09T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
315285,Moorland Way,2023-06-09T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
315285,Moorland Way,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
315285,Moorland Way,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
315285,Moorland Way,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.64
315285,Moorland Way,2023-06-09T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
315285,Moorland Way,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
315285,Moorland Way,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
315285,Moorland Way,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
315285,Moorland Way,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
315285,Moorland Way,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
315285,Moorland Way,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
315285,Moorland Way,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.32
315285,Moorland Way,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
315285,Moorland Way,2023-06-09T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
315285,Moorland Way,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
315285,Moorland Way,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.4
315285,Moorland Way,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
315285,Moorland Way,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.22
315285,Moorland Way,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-09T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
315285,Moorland Way,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-09T04:50:00.000+00:00,transformer,,Temperature,C,23.0
315285,Moorland Way,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
315285,Moorland Way,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
315285,Moorland Way,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
315285,Moorland Way,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
315285,Moorland Way,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
315285,Moorland Way,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
315285,Moorland Way,2023-06-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
315285,Moorland Way,2023-06-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
315285,Moorland Way,2023-06-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
315285,Moorland Way,2023-06-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.72
315285,Moorland Way,2023-06-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.29
315285,Moorland Way,2023-06-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.25
315285,Moorland Way,2023-06-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
315285,Moorland Way,2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
315285,Moorland Way,2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
315285,Moorland Way,2023-06-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
315285,Moorland Way,2023-06-09T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-09T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
315285,Moorland Way,2023-06-09T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-09T04:40:00.000+00:00,feeder,,L3 Active Power,kW,1.87
315285,Moorland Way,2023-06-09T04:40:00.000+00:00,feeder,,L2 Active Power,kW,1.76
315285,Moorland Way,2023-06-09T04:40:00.000+00:00,feeder,,L1 Active Power,kW,6.96
315285,Moorland Way,2023-06-09T04:40:00.000+00:00,feeder,,N Current (RMS),A,24.9
315285,Moorland Way,2023-06-09T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
315285,Moorland Way,2023-06-09T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
315285,Moorland Way,2023-06-09T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
315285,Moorland Way,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
315285,Moorland Way,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
315285,Moorland Way,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.46
315285,Moorland Way,2023-06-09T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
315285,Moorland Way,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
315285,Moorland Way,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
315285,Moorland Way,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
315285,Moorland Way,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
315285,Moorland Way,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
315285,Moorland Way,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
315285,Moorland Way,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
315285,Moorland Way,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
315285,Moorland Way,2023-06-09T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
315285,Moorland Way,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
315285,Moorland Way,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
315285,Moorland Way,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
315285,Moorland Way,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-09T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T04:40:00.000+00:00,transformer,,Temperature,C,23.0
315285,Moorland Way,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
315285,Moorland Way,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
315285,Moorland Way,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
315285,Moorland Way,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
315285,Moorland Way,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
315285,Moorland Way,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
315285,Moorland Way,2023-06-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
315285,Moorland Way,2023-06-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
315285,Moorland Way,2023-06-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
315285,Moorland Way,2023-06-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.25
315285,Moorland Way,2023-06-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.3
315285,Moorland Way,2023-06-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.24
315285,Moorland Way,2023-06-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
315285,Moorland Way,2023-06-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
315285,Moorland Way,2023-06-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
315285,Moorland Way,2023-06-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
315285,Moorland Way,2023-06-09T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-09T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
315285,Moorland Way,2023-06-09T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-09T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.94
315285,Moorland Way,2023-06-09T04:30:00.000+00:00,feeder,,L2 Active Power,kW,1.5
315285,Moorland Way,2023-06-09T04:30:00.000+00:00,feeder,,L1 Active Power,kW,6.53
315285,Moorland Way,2023-06-09T04:30:00.000+00:00,feeder,,N Current (RMS),A,22.5
315285,Moorland Way,2023-06-09T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
315285,Moorland Way,2023-06-09T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
315285,Moorland Way,2023-06-09T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
315285,Moorland Way,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
315285,Moorland Way,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
315285,Moorland Way,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.6
315285,Moorland Way,2023-06-09T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
315285,Moorland Way,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
315285,Moorland Way,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
315285,Moorland Way,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
315285,Moorland Way,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
315285,Moorland Way,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
315285,Moorland Way,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
315285,Moorland Way,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
315285,Moorland Way,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.03
315285,Moorland Way,2023-06-09T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
315285,Moorland Way,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
315285,Moorland Way,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
315285,Moorland Way,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
315285,Moorland Way,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
315285,Moorland Way,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-09T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T04:30:00.000+00:00,transformer,,Temperature,C,23.1
315285,Moorland Way,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
315285,Moorland Way,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
315285,Moorland Way,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
315285,Moorland Way,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
315285,Moorland Way,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
315285,Moorland Way,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
315285,Moorland Way,2023-06-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
315285,Moorland Way,2023-06-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
315285,Moorland Way,2023-06-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.61
315285,Moorland Way,2023-06-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.02
315285,Moorland Way,2023-06-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.13
315285,Moorland Way,2023-06-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
315285,Moorland Way,2023-06-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
315285,Moorland Way,2023-06-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
315285,Moorland Way,2023-06-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
315285,Moorland Way,2023-06-09T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-09T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
315285,Moorland Way,2023-06-09T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-09T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.22
315285,Moorland Way,2023-06-09T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.02
315285,Moorland Way,2023-06-09T04:20:00.000+00:00,feeder,,L1 Active Power,kW,5.23
315285,Moorland Way,2023-06-09T04:20:00.000+00:00,feeder,,N Current (RMS),A,16.4
315285,Moorland Way,2023-06-09T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
315285,Moorland Way,2023-06-09T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
315285,Moorland Way,2023-06-09T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
315285,Moorland Way,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
315285,Moorland Way,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
315285,Moorland Way,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
315285,Moorland Way,2023-06-09T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
315285,Moorland Way,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
315285,Moorland Way,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
315285,Moorland Way,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
315285,Moorland Way,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
315285,Moorland Way,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
315285,Moorland Way,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
315285,Moorland Way,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
315285,Moorland Way,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
315285,Moorland Way,2023-06-09T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
315285,Moorland Way,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
315285,Moorland Way,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
315285,Moorland Way,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
315285,Moorland Way,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-09T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T04:20:00.000+00:00,transformer,,Temperature,C,23.2
315285,Moorland Way,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
315285,Moorland Way,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
315285,Moorland Way,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
315285,Moorland Way,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
315285,Moorland Way,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
315285,Moorland Way,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
315285,Moorland Way,2023-06-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
315285,Moorland Way,2023-06-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
315285,Moorland Way,2023-06-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
315285,Moorland Way,2023-06-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.05
315285,Moorland Way,2023-06-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.97
315285,Moorland Way,2023-06-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.28
315285,Moorland Way,2023-06-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
315285,Moorland Way,2023-06-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
315285,Moorland Way,2023-06-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
315285,Moorland Way,2023-06-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
315285,Moorland Way,2023-06-09T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-09T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
315285,Moorland Way,2023-06-09T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-09T04:10:00.000+00:00,feeder,,L3 Active Power,kW,1.6
315285,Moorland Way,2023-06-09T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.54
315285,Moorland Way,2023-06-09T04:10:00.000+00:00,feeder,,L1 Active Power,kW,5.69
315285,Moorland Way,2023-06-09T04:10:00.000+00:00,feeder,,N Current (RMS),A,18.4
315285,Moorland Way,2023-06-09T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
315285,Moorland Way,2023-06-09T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
315285,Moorland Way,2023-06-09T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
315285,Moorland Way,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
315285,Moorland Way,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
315285,Moorland Way,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
315285,Moorland Way,2023-06-09T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
315285,Moorland Way,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
315285,Moorland Way,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
315285,Moorland Way,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
315285,Moorland Way,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
315285,Moorland Way,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
315285,Moorland Way,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
315285,Moorland Way,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
315285,Moorland Way,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
315285,Moorland Way,2023-06-09T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
315285,Moorland Way,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
315285,Moorland Way,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
315285,Moorland Way,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
315285,Moorland Way,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-09T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T04:10:00.000+00:00,transformer,,Temperature,C,23.2
315285,Moorland Way,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
315285,Moorland Way,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
315285,Moorland Way,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
315285,Moorland Way,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
315285,Moorland Way,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
315285,Moorland Way,2023-06-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
315285,Moorland Way,2023-06-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
315285,Moorland Way,2023-06-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
315285,Moorland Way,2023-06-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.49
315285,Moorland Way,2023-06-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.83
315285,Moorland Way,2023-06-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.56
315285,Moorland Way,2023-06-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
315285,Moorland Way,2023-06-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
315285,Moorland Way,2023-06-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
315285,Moorland Way,2023-06-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
315285,Moorland Way,2023-06-09T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-09T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
315285,Moorland Way,2023-06-09T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-09T04:00:00.000+00:00,feeder,,L3 Active Power,kW,1.6
315285,Moorland Way,2023-06-09T04:00:00.000+00:00,feeder,,L2 Active Power,kW,1.9
315285,Moorland Way,2023-06-09T04:00:00.000+00:00,feeder,,L1 Active Power,kW,3.78
315285,Moorland Way,2023-06-09T04:00:00.000+00:00,feeder,,N Current (RMS),A,12.9
315285,Moorland Way,2023-06-09T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
315285,Moorland Way,2023-06-09T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
315285,Moorland Way,2023-06-09T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
315285,Moorland Way,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
315285,Moorland Way,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
315285,Moorland Way,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.2
315285,Moorland Way,2023-06-09T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
315285,Moorland Way,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
315285,Moorland Way,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
315285,Moorland Way,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
315285,Moorland Way,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
315285,Moorland Way,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
315285,Moorland Way,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
315285,Moorland Way,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
315285,Moorland Way,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
315285,Moorland Way,2023-06-09T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
315285,Moorland Way,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
315285,Moorland Way,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
315285,Moorland Way,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
315285,Moorland Way,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-09T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T04:00:00.000+00:00,transformer,,Temperature,C,23.3
315285,Moorland Way,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
315285,Moorland Way,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
315285,Moorland Way,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
315285,Moorland Way,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
315285,Moorland Way,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
315285,Moorland Way,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
315285,Moorland Way,2023-06-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
315285,Moorland Way,2023-06-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
315285,Moorland Way,2023-06-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
315285,Moorland Way,2023-06-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.39
315285,Moorland Way,2023-06-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.63
315285,Moorland Way,2023-06-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.44
315285,Moorland Way,2023-06-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
315285,Moorland Way,2023-06-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
315285,Moorland Way,2023-06-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
315285,Moorland Way,2023-06-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
315285,Moorland Way,2023-06-09T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-09T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
315285,Moorland Way,2023-06-09T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-09T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.75
315285,Moorland Way,2023-06-09T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.37
315285,Moorland Way,2023-06-09T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.74
315285,Moorland Way,2023-06-09T03:50:00.000+00:00,feeder,,N Current (RMS),A,9.9
315285,Moorland Way,2023-06-09T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
315285,Moorland Way,2023-06-09T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
315285,Moorland Way,2023-06-09T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
315285,Moorland Way,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
315285,Moorland Way,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
315285,Moorland Way,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.45
315285,Moorland Way,2023-06-09T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
315285,Moorland Way,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
315285,Moorland Way,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
315285,Moorland Way,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
315285,Moorland Way,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
315285,Moorland Way,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
315285,Moorland Way,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
315285,Moorland Way,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
315285,Moorland Way,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
315285,Moorland Way,2023-06-09T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
315285,Moorland Way,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
315285,Moorland Way,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
315285,Moorland Way,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
315285,Moorland Way,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-09T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T03:50:00.000+00:00,transformer,,Temperature,C,23.4
315285,Moorland Way,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
315285,Moorland Way,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
315285,Moorland Way,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
315285,Moorland Way,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
315285,Moorland Way,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
315285,Moorland Way,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
315285,Moorland Way,2023-06-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
315285,Moorland Way,2023-06-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
315285,Moorland Way,2023-06-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
315285,Moorland Way,2023-06-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.69
315285,Moorland Way,2023-06-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.22
315285,Moorland Way,2023-06-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.52
315285,Moorland Way,2023-06-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
315285,Moorland Way,2023-06-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
315285,Moorland Way,2023-06-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
315285,Moorland Way,2023-06-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
315285,Moorland Way,2023-06-09T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-09T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-09T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-09T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.79
315285,Moorland Way,2023-06-09T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.05
315285,Moorland Way,2023-06-09T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.01
315285,Moorland Way,2023-06-09T03:40:00.000+00:00,feeder,,N Current (RMS),A,7.6
315285,Moorland Way,2023-06-09T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
315285,Moorland Way,2023-06-09T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
315285,Moorland Way,2023-06-09T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
315285,Moorland Way,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
315285,Moorland Way,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
315285,Moorland Way,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
315285,Moorland Way,2023-06-09T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
315285,Moorland Way,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
315285,Moorland Way,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
315285,Moorland Way,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
315285,Moorland Way,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
315285,Moorland Way,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
315285,Moorland Way,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
315285,Moorland Way,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
315285,Moorland Way,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
315285,Moorland Way,2023-06-09T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
315285,Moorland Way,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
315285,Moorland Way,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
315285,Moorland Way,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
315285,Moorland Way,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
