Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-09T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T03:40:00.000+00:00,transformer,,Temperature,C,23.4
315285,Moorland Way,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
315285,Moorland Way,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
315285,Moorland Way,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
315285,Moorland Way,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
315285,Moorland Way,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
315285,Moorland Way,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
315285,Moorland Way,2023-06-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
315285,Moorland Way,2023-06-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
315285,Moorland Way,2023-06-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
315285,Moorland Way,2023-06-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.24
315285,Moorland Way,2023-06-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.86
315285,Moorland Way,2023-06-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.92
315285,Moorland Way,2023-06-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
315285,Moorland Way,2023-06-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
315285,Moorland Way,2023-06-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
315285,Moorland Way,2023-06-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
315285,Moorland Way,2023-06-09T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-09T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-09T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-09T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.35
315285,Moorland Way,2023-06-09T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.79
315285,Moorland Way,2023-06-09T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.14
315285,Moorland Way,2023-06-09T03:30:00.000+00:00,feeder,,N Current (RMS),A,10.8
315285,Moorland Way,2023-06-09T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
315285,Moorland Way,2023-06-09T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
315285,Moorland Way,2023-06-09T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
315285,Moorland Way,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
315285,Moorland Way,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
315285,Moorland Way,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.54
315285,Moorland Way,2023-06-09T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
315285,Moorland Way,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
315285,Moorland Way,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
315285,Moorland Way,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
315285,Moorland Way,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
315285,Moorland Way,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
315285,Moorland Way,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
315285,Moorland Way,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
315285,Moorland Way,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
315285,Moorland Way,2023-06-09T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
315285,Moorland Way,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
315285,Moorland Way,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
315285,Moorland Way,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
315285,Moorland Way,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-09T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T03:30:00.000+00:00,transformer,,Temperature,C,23.5
315285,Moorland Way,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
315285,Moorland Way,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
315285,Moorland Way,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
315285,Moorland Way,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
315285,Moorland Way,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
315285,Moorland Way,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
315285,Moorland Way,2023-06-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
315285,Moorland Way,2023-06-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
315285,Moorland Way,2023-06-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
315285,Moorland Way,2023-06-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.38
315285,Moorland Way,2023-06-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.21
315285,Moorland Way,2023-06-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.44
315285,Moorland Way,2023-06-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
315285,Moorland Way,2023-06-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
315285,Moorland Way,2023-06-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
315285,Moorland Way,2023-06-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
315285,Moorland Way,2023-06-09T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-09T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-09T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-09T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.03
315285,Moorland Way,2023-06-09T03:20:00.000+00:00,feeder,,L2 Active Power,kW,1.85
315285,Moorland Way,2023-06-09T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.22
315285,Moorland Way,2023-06-09T03:20:00.000+00:00,feeder,,N Current (RMS),A,8.5
315285,Moorland Way,2023-06-09T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
315285,Moorland Way,2023-06-09T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
315285,Moorland Way,2023-06-09T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
315285,Moorland Way,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
315285,Moorland Way,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
315285,Moorland Way,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.64
315285,Moorland Way,2023-06-09T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
315285,Moorland Way,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
315285,Moorland Way,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
315285,Moorland Way,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
315285,Moorland Way,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
315285,Moorland Way,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
315285,Moorland Way,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.7
315285,Moorland Way,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
315285,Moorland Way,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
315285,Moorland Way,2023-06-09T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
315285,Moorland Way,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
315285,Moorland Way,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
315285,Moorland Way,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
315285,Moorland Way,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-09T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T03:20:00.000+00:00,transformer,,Temperature,C,23.5
315285,Moorland Way,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
315285,Moorland Way,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
315285,Moorland Way,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315285,Moorland Way,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
315285,Moorland Way,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
315285,Moorland Way,2023-06-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
315285,Moorland Way,2023-06-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
315285,Moorland Way,2023-06-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
315285,Moorland Way,2023-06-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.01
315285,Moorland Way,2023-06-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.62
315285,Moorland Way,2023-06-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.47
315285,Moorland Way,2023-06-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
315285,Moorland Way,2023-06-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
315285,Moorland Way,2023-06-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
315285,Moorland Way,2023-06-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
315285,Moorland Way,2023-06-09T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-09T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-09T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-09T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.5
315285,Moorland Way,2023-06-09T03:10:00.000+00:00,feeder,,L2 Active Power,kW,1.99
315285,Moorland Way,2023-06-09T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.48
315285,Moorland Way,2023-06-09T03:10:00.000+00:00,feeder,,N Current (RMS),A,8.4
315285,Moorland Way,2023-06-09T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
315285,Moorland Way,2023-06-09T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
315285,Moorland Way,2023-06-09T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
315285,Moorland Way,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
315285,Moorland Way,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
315285,Moorland Way,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.18
315285,Moorland Way,2023-06-09T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
315285,Moorland Way,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
315285,Moorland Way,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
315285,Moorland Way,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
315285,Moorland Way,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
315285,Moorland Way,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
315285,Moorland Way,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
315285,Moorland Way,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.52
315285,Moorland Way,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
315285,Moorland Way,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.48
315285,Moorland Way,2023-06-09T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
315285,Moorland Way,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
315285,Moorland Way,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
315285,Moorland Way,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
315285,Moorland Way,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
315285,Moorland Way,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-09T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T03:10:00.000+00:00,transformer,,Temperature,C,23.6
315285,Moorland Way,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
315285,Moorland Way,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
315285,Moorland Way,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
315285,Moorland Way,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
315285,Moorland Way,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
315285,Moorland Way,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
315285,Moorland Way,2023-06-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
315285,Moorland Way,2023-06-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
315285,Moorland Way,2023-06-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
315285,Moorland Way,2023-06-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.92
315285,Moorland Way,2023-06-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.9
315285,Moorland Way,2023-06-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.12
315285,Moorland Way,2023-06-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
315285,Moorland Way,2023-06-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
315285,Moorland Way,2023-06-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
315285,Moorland Way,2023-06-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
315285,Moorland Way,2023-06-09T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-09T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-09T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-09T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.87
315285,Moorland Way,2023-06-09T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.89
315285,Moorland Way,2023-06-09T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.65
315285,Moorland Way,2023-06-09T03:00:00.000+00:00,feeder,,N Current (RMS),A,10.7
315285,Moorland Way,2023-06-09T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
315285,Moorland Way,2023-06-09T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
315285,Moorland Way,2023-06-09T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
315285,Moorland Way,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
315285,Moorland Way,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
315285,Moorland Way,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.48
315285,Moorland Way,2023-06-09T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
315285,Moorland Way,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
315285,Moorland Way,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
315285,Moorland Way,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
315285,Moorland Way,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
315285,Moorland Way,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
315285,Moorland Way,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
315285,Moorland Way,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
315285,Moorland Way,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
315285,Moorland Way,2023-06-09T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
315285,Moorland Way,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
315285,Moorland Way,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
315285,Moorland Way,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
315285,Moorland Way,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-09T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T03:00:00.000+00:00,transformer,,Temperature,C,23.8
315285,Moorland Way,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
315285,Moorland Way,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
315285,Moorland Way,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
315285,Moorland Way,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
315285,Moorland Way,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
315285,Moorland Way,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
315285,Moorland Way,2023-06-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
315285,Moorland Way,2023-06-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
315285,Moorland Way,2023-06-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
315285,Moorland Way,2023-06-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.68
315285,Moorland Way,2023-06-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.86
315285,Moorland Way,2023-06-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.76
315285,Moorland Way,2023-06-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
315285,Moorland Way,2023-06-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
315285,Moorland Way,2023-06-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
315285,Moorland Way,2023-06-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
315285,Moorland Way,2023-06-09T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-09T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-09T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-09T02:50:00.000+00:00,feeder,,L3 Active Power,kW,6.57
315285,Moorland Way,2023-06-09T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.0
315285,Moorland Way,2023-06-09T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.37
315285,Moorland Way,2023-06-09T02:50:00.000+00:00,feeder,,N Current (RMS),A,23.5
315285,Moorland Way,2023-06-09T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
315285,Moorland Way,2023-06-09T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
315285,Moorland Way,2023-06-09T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
315285,Moorland Way,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
315285,Moorland Way,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
315285,Moorland Way,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.42
315285,Moorland Way,2023-06-09T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
315285,Moorland Way,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
315285,Moorland Way,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
315285,Moorland Way,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
315285,Moorland Way,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
315285,Moorland Way,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
315285,Moorland Way,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
315285,Moorland Way,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
315285,Moorland Way,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
315285,Moorland Way,2023-06-09T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
315285,Moorland Way,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
315285,Moorland Way,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
315285,Moorland Way,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
315285,Moorland Way,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-09T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T02:50:00.000+00:00,transformer,,Temperature,C,23.9
315285,Moorland Way,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
315285,Moorland Way,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
315285,Moorland Way,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315285,Moorland Way,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
315285,Moorland Way,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
315285,Moorland Way,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
315285,Moorland Way,2023-06-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
315285,Moorland Way,2023-06-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
315285,Moorland Way,2023-06-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
315285,Moorland Way,2023-06-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.89
315285,Moorland Way,2023-06-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.54
315285,Moorland Way,2023-06-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.67
315285,Moorland Way,2023-06-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
315285,Moorland Way,2023-06-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
315285,Moorland Way,2023-06-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
315285,Moorland Way,2023-06-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
315285,Moorland Way,2023-06-09T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-09T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
315285,Moorland Way,2023-06-09T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-09T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.45
315285,Moorland Way,2023-06-09T02:40:00.000+00:00,feeder,,L2 Active Power,kW,1.86
315285,Moorland Way,2023-06-09T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.65
315285,Moorland Way,2023-06-09T02:40:00.000+00:00,feeder,,N Current (RMS),A,16.8
315285,Moorland Way,2023-06-09T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
315285,Moorland Way,2023-06-09T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
315285,Moorland Way,2023-06-09T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
315285,Moorland Way,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
315285,Moorland Way,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
315285,Moorland Way,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.72
315285,Moorland Way,2023-06-09T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
315285,Moorland Way,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
315285,Moorland Way,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
315285,Moorland Way,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
315285,Moorland Way,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
315285,Moorland Way,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
315285,Moorland Way,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
315285,Moorland Way,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
315285,Moorland Way,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
315285,Moorland Way,2023-06-09T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
315285,Moorland Way,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
315285,Moorland Way,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
315285,Moorland Way,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
315285,Moorland Way,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-09T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T02:40:00.000+00:00,transformer,,Temperature,C,24.0
315285,Moorland Way,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
315285,Moorland Way,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
315285,Moorland Way,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315285,Moorland Way,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
315285,Moorland Way,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
315285,Moorland Way,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
315285,Moorland Way,2023-06-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
315285,Moorland Way,2023-06-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
315285,Moorland Way,2023-06-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.88
315285,Moorland Way,2023-06-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
315285,Moorland Way,2023-06-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.18
315285,Moorland Way,2023-06-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
315285,Moorland Way,2023-06-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
315285,Moorland Way,2023-06-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
315285,Moorland Way,2023-06-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
315285,Moorland Way,2023-06-09T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-09T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
315285,Moorland Way,2023-06-09T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
315285,Moorland Way,2023-06-09T02:30:00.000+00:00,feeder,,L3 Active Power,kW,1.7
315285,Moorland Way,2023-06-09T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.16
315285,Moorland Way,2023-06-09T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.2
315285,Moorland Way,2023-06-09T02:30:00.000+00:00,feeder,,N Current (RMS),A,9.3
315285,Moorland Way,2023-06-09T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
315285,Moorland Way,2023-06-09T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
315285,Moorland Way,2023-06-09T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
315285,Moorland Way,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
315285,Moorland Way,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
315285,Moorland Way,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.02
315285,Moorland Way,2023-06-09T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
315285,Moorland Way,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
315285,Moorland Way,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
315285,Moorland Way,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
315285,Moorland Way,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
315285,Moorland Way,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
315285,Moorland Way,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
315285,Moorland Way,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
315285,Moorland Way,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
315285,Moorland Way,2023-06-09T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
315285,Moorland Way,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
315285,Moorland Way,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
315285,Moorland Way,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
315285,Moorland Way,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-09T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T02:30:00.000+00:00,transformer,,Temperature,C,24.1
315285,Moorland Way,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
315285,Moorland Way,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
315285,Moorland Way,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
315285,Moorland Way,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
315285,Moorland Way,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
315285,Moorland Way,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
315285,Moorland Way,2023-06-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
315285,Moorland Way,2023-06-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
315285,Moorland Way,2023-06-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.53
315285,Moorland Way,2023-06-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.12
315285,Moorland Way,2023-06-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.19
315285,Moorland Way,2023-06-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
315285,Moorland Way,2023-06-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
315285,Moorland Way,2023-06-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
315285,Moorland Way,2023-06-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
315285,Moorland Way,2023-06-09T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-09T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
315285,Moorland Way,2023-06-09T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-09T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.44
315285,Moorland Way,2023-06-09T02:20:00.000+00:00,feeder,,L2 Active Power,kW,1.67
315285,Moorland Way,2023-06-09T02:20:00.000+00:00,feeder,,L1 Active Power,kW,4.92
315285,Moorland Way,2023-06-09T02:20:00.000+00:00,feeder,,N Current (RMS),A,15.0
315285,Moorland Way,2023-06-09T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
315285,Moorland Way,2023-06-09T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
315285,Moorland Way,2023-06-09T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
315285,Moorland Way,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
315285,Moorland Way,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
315285,Moorland Way,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.86
315285,Moorland Way,2023-06-09T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
315285,Moorland Way,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
315285,Moorland Way,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
315285,Moorland Way,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
315285,Moorland Way,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
315285,Moorland Way,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
315285,Moorland Way,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
315285,Moorland Way,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
315285,Moorland Way,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
315285,Moorland Way,2023-06-09T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
315285,Moorland Way,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
315285,Moorland Way,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
315285,Moorland Way,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
315285,Moorland Way,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-09T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T02:20:00.000+00:00,transformer,,Temperature,C,24.3
315285,Moorland Way,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
315285,Moorland Way,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
315285,Moorland Way,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
315285,Moorland Way,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
315285,Moorland Way,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
315285,Moorland Way,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
315285,Moorland Way,2023-06-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
315285,Moorland Way,2023-06-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
315285,Moorland Way,2023-06-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.41
315285,Moorland Way,2023-06-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.67
315285,Moorland Way,2023-06-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.34
315285,Moorland Way,2023-06-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
315285,Moorland Way,2023-06-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
315285,Moorland Way,2023-06-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
315285,Moorland Way,2023-06-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
315285,Moorland Way,2023-06-09T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-09T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
315285,Moorland Way,2023-06-09T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
315285,Moorland Way,2023-06-09T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.14
315285,Moorland Way,2023-06-09T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.77
315285,Moorland Way,2023-06-09T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.4
315285,Moorland Way,2023-06-09T02:10:00.000+00:00,feeder,,N Current (RMS),A,14.8
315285,Moorland Way,2023-06-09T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
315285,Moorland Way,2023-06-09T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
315285,Moorland Way,2023-06-09T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
315285,Moorland Way,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
315285,Moorland Way,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
315285,Moorland Way,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.02
315285,Moorland Way,2023-06-09T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
315285,Moorland Way,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
315285,Moorland Way,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
315285,Moorland Way,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
315285,Moorland Way,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
315285,Moorland Way,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
315285,Moorland Way,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
315285,Moorland Way,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
315285,Moorland Way,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
315285,Moorland Way,2023-06-09T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
315285,Moorland Way,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
315285,Moorland Way,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
315285,Moorland Way,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
315285,Moorland Way,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-09T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T02:10:00.000+00:00,transformer,,Temperature,C,24.4
315285,Moorland Way,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
315285,Moorland Way,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
315285,Moorland Way,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
315285,Moorland Way,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
315285,Moorland Way,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
315285,Moorland Way,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
315285,Moorland Way,2023-06-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
315285,Moorland Way,2023-06-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
315285,Moorland Way,2023-06-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.05
315285,Moorland Way,2023-06-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.4
315285,Moorland Way,2023-06-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.01
315285,Moorland Way,2023-06-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
315285,Moorland Way,2023-06-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
315285,Moorland Way,2023-06-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
315285,Moorland Way,2023-06-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
315285,Moorland Way,2023-06-09T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-09T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
315285,Moorland Way,2023-06-09T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
315285,Moorland Way,2023-06-09T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.46
315285,Moorland Way,2023-06-09T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.53
315285,Moorland Way,2023-06-09T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.83
315285,Moorland Way,2023-06-09T02:00:00.000+00:00,feeder,,N Current (RMS),A,13.6
315285,Moorland Way,2023-06-09T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
315285,Moorland Way,2023-06-09T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
315285,Moorland Way,2023-06-09T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
315285,Moorland Way,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
315285,Moorland Way,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
315285,Moorland Way,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
315285,Moorland Way,2023-06-09T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
315285,Moorland Way,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
315285,Moorland Way,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
315285,Moorland Way,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
315285,Moorland Way,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
