Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
315285,Moorland Way,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
315285,Moorland Way,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
315285,Moorland Way,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
315285,Moorland Way,2023-06-09T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
315285,Moorland Way,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
315285,Moorland Way,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
315285,Moorland Way,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
315285,Moorland Way,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
315285,Moorland Way,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-09T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T02:00:00.000+00:00,transformer,,Temperature,C,24.5
315285,Moorland Way,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
315285,Moorland Way,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
315285,Moorland Way,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
315285,Moorland Way,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
315285,Moorland Way,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
315285,Moorland Way,2023-06-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
315285,Moorland Way,2023-06-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
315285,Moorland Way,2023-06-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.78
315285,Moorland Way,2023-06-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.75
315285,Moorland Way,2023-06-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.24
315285,Moorland Way,2023-06-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
315285,Moorland Way,2023-06-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
315285,Moorland Way,2023-06-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
315285,Moorland Way,2023-06-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
315285,Moorland Way,2023-06-09T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-09T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
315285,Moorland Way,2023-06-09T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
315285,Moorland Way,2023-06-09T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.99
315285,Moorland Way,2023-06-09T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.54
315285,Moorland Way,2023-06-09T01:50:00.000+00:00,feeder,,L1 Active Power,kW,4.88
315285,Moorland Way,2023-06-09T01:50:00.000+00:00,feeder,,N Current (RMS),A,10.8
315285,Moorland Way,2023-06-09T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
315285,Moorland Way,2023-06-09T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
315285,Moorland Way,2023-06-09T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
315285,Moorland Way,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
315285,Moorland Way,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
315285,Moorland Way,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.46
315285,Moorland Way,2023-06-09T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
315285,Moorland Way,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
315285,Moorland Way,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
315285,Moorland Way,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
315285,Moorland Way,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
315285,Moorland Way,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
315285,Moorland Way,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
315285,Moorland Way,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
315285,Moorland Way,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
315285,Moorland Way,2023-06-09T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
315285,Moorland Way,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
315285,Moorland Way,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
315285,Moorland Way,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
315285,Moorland Way,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-09T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T01:50:00.000+00:00,transformer,,Temperature,C,24.7
315285,Moorland Way,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
315285,Moorland Way,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
315285,Moorland Way,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
315285,Moorland Way,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
315285,Moorland Way,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
315285,Moorland Way,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
315285,Moorland Way,2023-06-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
315285,Moorland Way,2023-06-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
315285,Moorland Way,2023-06-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.85
315285,Moorland Way,2023-06-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.4
315285,Moorland Way,2023-06-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.02
315285,Moorland Way,2023-06-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
315285,Moorland Way,2023-06-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
315285,Moorland Way,2023-06-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
315285,Moorland Way,2023-06-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
315285,Moorland Way,2023-06-09T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-09T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
315285,Moorland Way,2023-06-09T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
315285,Moorland Way,2023-06-09T01:40:00.000+00:00,feeder,,L3 Active Power,kW,5.16
315285,Moorland Way,2023-06-09T01:40:00.000+00:00,feeder,,L2 Active Power,kW,1.66
315285,Moorland Way,2023-06-09T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.34
315285,Moorland Way,2023-06-09T01:40:00.000+00:00,feeder,,N Current (RMS),A,10.5
315285,Moorland Way,2023-06-09T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
315285,Moorland Way,2023-06-09T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
315285,Moorland Way,2023-06-09T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
315285,Moorland Way,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
315285,Moorland Way,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
315285,Moorland Way,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
315285,Moorland Way,2023-06-09T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
315285,Moorland Way,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
315285,Moorland Way,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
315285,Moorland Way,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
315285,Moorland Way,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
315285,Moorland Way,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
315285,Moorland Way,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
315285,Moorland Way,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
315285,Moorland Way,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
315285,Moorland Way,2023-06-09T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
315285,Moorland Way,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
315285,Moorland Way,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
315285,Moorland Way,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
315285,Moorland Way,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-09T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T01:40:00.000+00:00,transformer,,Temperature,C,24.9
315285,Moorland Way,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
315285,Moorland Way,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
315285,Moorland Way,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
315285,Moorland Way,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
315285,Moorland Way,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
315285,Moorland Way,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
315285,Moorland Way,2023-06-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
315285,Moorland Way,2023-06-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
315285,Moorland Way,2023-06-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
315285,Moorland Way,2023-06-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.36
315285,Moorland Way,2023-06-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.11
315285,Moorland Way,2023-06-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.33
315285,Moorland Way,2023-06-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
315285,Moorland Way,2023-06-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
315285,Moorland Way,2023-06-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
315285,Moorland Way,2023-06-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
315285,Moorland Way,2023-06-09T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-09T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
315285,Moorland Way,2023-06-09T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-09T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.84
315285,Moorland Way,2023-06-09T01:30:00.000+00:00,feeder,,L2 Active Power,kW,1.84
315285,Moorland Way,2023-06-09T01:30:00.000+00:00,feeder,,L1 Active Power,kW,4.88
315285,Moorland Way,2023-06-09T01:30:00.000+00:00,feeder,,N Current (RMS),A,13.9
315285,Moorland Way,2023-06-09T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
315285,Moorland Way,2023-06-09T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
315285,Moorland Way,2023-06-09T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
315285,Moorland Way,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
315285,Moorland Way,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
315285,Moorland Way,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.86
315285,Moorland Way,2023-06-09T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
315285,Moorland Way,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
315285,Moorland Way,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
315285,Moorland Way,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
315285,Moorland Way,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
315285,Moorland Way,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
315285,Moorland Way,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
315285,Moorland Way,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
315285,Moorland Way,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
315285,Moorland Way,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
315285,Moorland Way,2023-06-09T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
315285,Moorland Way,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
315285,Moorland Way,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
315285,Moorland Way,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
315285,Moorland Way,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-09T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T01:30:00.000+00:00,transformer,,Temperature,C,25.0
315285,Moorland Way,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315285,Moorland Way,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
315285,Moorland Way,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
315285,Moorland Way,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
315285,Moorland Way,2023-06-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
315285,Moorland Way,2023-06-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
315285,Moorland Way,2023-06-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
315285,Moorland Way,2023-06-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.45
315285,Moorland Way,2023-06-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.49
315285,Moorland Way,2023-06-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.73
315285,Moorland Way,2023-06-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
315285,Moorland Way,2023-06-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
315285,Moorland Way,2023-06-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
315285,Moorland Way,2023-06-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
315285,Moorland Way,2023-06-09T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-09T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-09T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-09T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.95
315285,Moorland Way,2023-06-09T01:20:00.000+00:00,feeder,,L2 Active Power,kW,4.47
315285,Moorland Way,2023-06-09T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.92
315285,Moorland Way,2023-06-09T01:20:00.000+00:00,feeder,,N Current (RMS),A,13.1
315285,Moorland Way,2023-06-09T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
315285,Moorland Way,2023-06-09T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
315285,Moorland Way,2023-06-09T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
315285,Moorland Way,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
315285,Moorland Way,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
315285,Moorland Way,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.85
315285,Moorland Way,2023-06-09T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
315285,Moorland Way,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
315285,Moorland Way,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
315285,Moorland Way,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
315285,Moorland Way,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
315285,Moorland Way,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
315285,Moorland Way,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
315285,Moorland Way,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
315285,Moorland Way,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
315285,Moorland Way,2023-06-09T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
315285,Moorland Way,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
315285,Moorland Way,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
315285,Moorland Way,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
315285,Moorland Way,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-09T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T01:20:00.000+00:00,transformer,,Temperature,C,25.1
315285,Moorland Way,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
315285,Moorland Way,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
315285,Moorland Way,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
315285,Moorland Way,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
315285,Moorland Way,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
315285,Moorland Way,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
315285,Moorland Way,2023-06-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
315285,Moorland Way,2023-06-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
315285,Moorland Way,2023-06-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.08
315285,Moorland Way,2023-06-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.75
315285,Moorland Way,2023-06-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.28
315285,Moorland Way,2023-06-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
315285,Moorland Way,2023-06-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
315285,Moorland Way,2023-06-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
315285,Moorland Way,2023-06-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
315285,Moorland Way,2023-06-09T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-09T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-09T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-09T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.96
315285,Moorland Way,2023-06-09T01:10:00.000+00:00,feeder,,L2 Active Power,kW,5.35
315285,Moorland Way,2023-06-09T01:10:00.000+00:00,feeder,,L1 Active Power,kW,6.37
315285,Moorland Way,2023-06-09T01:10:00.000+00:00,feeder,,N Current (RMS),A,16.2
315285,Moorland Way,2023-06-09T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
315285,Moorland Way,2023-06-09T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
315285,Moorland Way,2023-06-09T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
315285,Moorland Way,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
315285,Moorland Way,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
315285,Moorland Way,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.8
315285,Moorland Way,2023-06-09T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
315285,Moorland Way,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
315285,Moorland Way,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
315285,Moorland Way,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
315285,Moorland Way,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
315285,Moorland Way,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
315285,Moorland Way,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
315285,Moorland Way,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
315285,Moorland Way,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
315285,Moorland Way,2023-06-09T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
315285,Moorland Way,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
315285,Moorland Way,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
315285,Moorland Way,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
315285,Moorland Way,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-09T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T01:10:00.000+00:00,transformer,,Temperature,C,25.2
315285,Moorland Way,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
315285,Moorland Way,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
315285,Moorland Way,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
315285,Moorland Way,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
315285,Moorland Way,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
315285,Moorland Way,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
315285,Moorland Way,2023-06-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
315285,Moorland Way,2023-06-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
315285,Moorland Way,2023-06-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.13
315285,Moorland Way,2023-06-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.82
315285,Moorland Way,2023-06-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.73
315285,Moorland Way,2023-06-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
315285,Moorland Way,2023-06-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
315285,Moorland Way,2023-06-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
315285,Moorland Way,2023-06-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
315285,Moorland Way,2023-06-09T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-09T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-09T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-09T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.81
315285,Moorland Way,2023-06-09T01:00:00.000+00:00,feeder,,L2 Active Power,kW,4.04
315285,Moorland Way,2023-06-09T01:00:00.000+00:00,feeder,,L1 Active Power,kW,4.83
315285,Moorland Way,2023-06-09T01:00:00.000+00:00,feeder,,N Current (RMS),A,16.1
315285,Moorland Way,2023-06-09T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
315285,Moorland Way,2023-06-09T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
315285,Moorland Way,2023-06-09T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
315285,Moorland Way,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
315285,Moorland Way,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
315285,Moorland Way,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.13
315285,Moorland Way,2023-06-09T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
315285,Moorland Way,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
315285,Moorland Way,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
315285,Moorland Way,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
315285,Moorland Way,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
315285,Moorland Way,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
315285,Moorland Way,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
315285,Moorland Way,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
315285,Moorland Way,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
315285,Moorland Way,2023-06-09T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
315285,Moorland Way,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
315285,Moorland Way,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
315285,Moorland Way,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
315285,Moorland Way,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-09T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T01:00:00.000+00:00,transformer,,Temperature,C,25.2
315285,Moorland Way,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
315285,Moorland Way,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
315285,Moorland Way,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315285,Moorland Way,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
315285,Moorland Way,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
315285,Moorland Way,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
315285,Moorland Way,2023-06-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
315285,Moorland Way,2023-06-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
315285,Moorland Way,2023-06-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-06-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.38
315285,Moorland Way,2023-06-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.45
315285,Moorland Way,2023-06-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.59
315285,Moorland Way,2023-06-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
315285,Moorland Way,2023-06-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
315285,Moorland Way,2023-06-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
315285,Moorland Way,2023-06-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
315285,Moorland Way,2023-06-09T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-09T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-09T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-09T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.91
315285,Moorland Way,2023-06-09T00:50:00.000+00:00,feeder,,L2 Active Power,kW,4.93
315285,Moorland Way,2023-06-09T00:50:00.000+00:00,feeder,,L1 Active Power,kW,8.81
315285,Moorland Way,2023-06-09T00:50:00.000+00:00,feeder,,N Current (RMS),A,24.1
315285,Moorland Way,2023-06-09T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
315285,Moorland Way,2023-06-09T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
315285,Moorland Way,2023-06-09T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
315285,Moorland Way,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
315285,Moorland Way,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
315285,Moorland Way,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.0
315285,Moorland Way,2023-06-09T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
315285,Moorland Way,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
315285,Moorland Way,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
315285,Moorland Way,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
315285,Moorland Way,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
315285,Moorland Way,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
315285,Moorland Way,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
315285,Moorland Way,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
315285,Moorland Way,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
315285,Moorland Way,2023-06-09T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
315285,Moorland Way,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
315285,Moorland Way,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
315285,Moorland Way,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
315285,Moorland Way,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-09T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T00:50:00.000+00:00,transformer,,Temperature,C,25.3
315285,Moorland Way,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
315285,Moorland Way,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
315285,Moorland Way,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
315285,Moorland Way,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
315285,Moorland Way,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
315285,Moorland Way,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
315285,Moorland Way,2023-06-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
315285,Moorland Way,2023-06-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
315285,Moorland Way,2023-06-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.08
315285,Moorland Way,2023-06-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.3
315285,Moorland Way,2023-06-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.85
315285,Moorland Way,2023-06-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
315285,Moorland Way,2023-06-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
315285,Moorland Way,2023-06-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
315285,Moorland Way,2023-06-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
315285,Moorland Way,2023-06-09T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-09T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-09T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-09T00:40:00.000+00:00,feeder,,L3 Active Power,kW,2.61
315285,Moorland Way,2023-06-09T00:40:00.000+00:00,feeder,,L2 Active Power,kW,4.04
315285,Moorland Way,2023-06-09T00:40:00.000+00:00,feeder,,L1 Active Power,kW,10.21
315285,Moorland Way,2023-06-09T00:40:00.000+00:00,feeder,,N Current (RMS),A,30.2
315285,Moorland Way,2023-06-09T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
315285,Moorland Way,2023-06-09T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
315285,Moorland Way,2023-06-09T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
315285,Moorland Way,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
315285,Moorland Way,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
315285,Moorland Way,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.62
315285,Moorland Way,2023-06-09T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
315285,Moorland Way,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
315285,Moorland Way,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
315285,Moorland Way,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
315285,Moorland Way,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
315285,Moorland Way,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
315285,Moorland Way,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
315285,Moorland Way,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
315285,Moorland Way,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
315285,Moorland Way,2023-06-09T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
315285,Moorland Way,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
315285,Moorland Way,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
315285,Moorland Way,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
315285,Moorland Way,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-09T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T00:40:00.000+00:00,transformer,,Temperature,C,25.3
315285,Moorland Way,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
315285,Moorland Way,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
315285,Moorland Way,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
315285,Moorland Way,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
315285,Moorland Way,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
315285,Moorland Way,2023-06-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
315285,Moorland Way,2023-06-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
315285,Moorland Way,2023-06-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-06-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.04
315285,Moorland Way,2023-06-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.94
315285,Moorland Way,2023-06-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.74
315285,Moorland Way,2023-06-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
315285,Moorland Way,2023-06-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
315285,Moorland Way,2023-06-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
315285,Moorland Way,2023-06-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
315285,Moorland Way,2023-06-09T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-09T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
315285,Moorland Way,2023-06-09T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-09T00:30:00.000+00:00,feeder,,L3 Active Power,kW,2.49
315285,Moorland Way,2023-06-09T00:30:00.000+00:00,feeder,,L2 Active Power,kW,1.87
315285,Moorland Way,2023-06-09T00:30:00.000+00:00,feeder,,L1 Active Power,kW,4.96
315285,Moorland Way,2023-06-09T00:30:00.000+00:00,feeder,,N Current (RMS),A,17.5
315285,Moorland Way,2023-06-09T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
315285,Moorland Way,2023-06-09T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
315285,Moorland Way,2023-06-09T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
315285,Moorland Way,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
315285,Moorland Way,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
315285,Moorland Way,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.59
315285,Moorland Way,2023-06-09T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
315285,Moorland Way,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
315285,Moorland Way,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
315285,Moorland Way,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.9
315285,Moorland Way,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
315285,Moorland Way,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
315285,Moorland Way,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
315285,Moorland Way,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
315285,Moorland Way,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
315285,Moorland Way,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
315285,Moorland Way,2023-06-09T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
315285,Moorland Way,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
315285,Moorland Way,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
315285,Moorland Way,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
315285,Moorland Way,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-09T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T00:30:00.000+00:00,transformer,,Temperature,C,25.4
315285,Moorland Way,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
315285,Moorland Way,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
315285,Moorland Way,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
315285,Moorland Way,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
315285,Moorland Way,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
315285,Moorland Way,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
315285,Moorland Way,2023-06-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
315285,Moorland Way,2023-06-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
315285,Moorland Way,2023-06-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
315285,Moorland Way,2023-06-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.26
315285,Moorland Way,2023-06-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.94
315285,Moorland Way,2023-06-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.65
315285,Moorland Way,2023-06-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
315285,Moorland Way,2023-06-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
315285,Moorland Way,2023-06-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
315285,Moorland Way,2023-06-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
315285,Moorland Way,2023-06-09T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-09T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
315285,Moorland Way,2023-06-09T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-09T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.34
315285,Moorland Way,2023-06-09T00:20:00.000+00:00,feeder,,L2 Active Power,kW,1.87
315285,Moorland Way,2023-06-09T00:20:00.000+00:00,feeder,,L1 Active Power,kW,4.61
315285,Moorland Way,2023-06-09T00:20:00.000+00:00,feeder,,N Current (RMS),A,15.9
