Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-09T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
315285,Moorland Way,2023-06-09T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
315285,Moorland Way,2023-06-09T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
315285,Moorland Way,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
315285,Moorland Way,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
315285,Moorland Way,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
315285,Moorland Way,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.89
315285,Moorland Way,2023-06-09T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
315285,Moorland Way,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
315285,Moorland Way,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
315285,Moorland Way,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
315285,Moorland Way,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
315285,Moorland Way,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
315285,Moorland Way,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.02
315285,Moorland Way,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
315285,Moorland Way,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.74
315285,Moorland Way,2023-06-09T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
315285,Moorland Way,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
315285,Moorland Way,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
315285,Moorland Way,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
315285,Moorland Way,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
315285,Moorland Way,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-09T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T00:20:00.000+00:00,transformer,,Temperature,C,25.4
315285,Moorland Way,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
315285,Moorland Way,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
315285,Moorland Way,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
315285,Moorland Way,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
315285,Moorland Way,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
315285,Moorland Way,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
315285,Moorland Way,2023-06-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
315285,Moorland Way,2023-06-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
315285,Moorland Way,2023-06-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
315285,Moorland Way,2023-06-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.8
315285,Moorland Way,2023-06-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.59
315285,Moorland Way,2023-06-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.21
315285,Moorland Way,2023-06-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
315285,Moorland Way,2023-06-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
315285,Moorland Way,2023-06-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
315285,Moorland Way,2023-06-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
315285,Moorland Way,2023-06-09T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-09T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-09T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-09T00:10:00.000+00:00,feeder,,L3 Active Power,kW,4.73
315285,Moorland Way,2023-06-09T00:10:00.000+00:00,feeder,,L2 Active Power,kW,1.89
315285,Moorland Way,2023-06-09T00:10:00.000+00:00,feeder,,L1 Active Power,kW,6.53
315285,Moorland Way,2023-06-09T00:10:00.000+00:00,feeder,,N Current (RMS),A,18.9
315285,Moorland Way,2023-06-09T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
315285,Moorland Way,2023-06-09T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
315285,Moorland Way,2023-06-09T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
315285,Moorland Way,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
315285,Moorland Way,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
315285,Moorland Way,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
315285,Moorland Way,2023-06-09T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
315285,Moorland Way,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
315285,Moorland Way,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
315285,Moorland Way,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
315285,Moorland Way,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
315285,Moorland Way,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
315285,Moorland Way,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.9
315285,Moorland Way,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
315285,Moorland Way,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.41
315285,Moorland Way,2023-06-09T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
315285,Moorland Way,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
315285,Moorland Way,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
315285,Moorland Way,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
315285,Moorland Way,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-09T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T00:10:00.000+00:00,transformer,,Temperature,C,25.5
315285,Moorland Way,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
315285,Moorland Way,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
315285,Moorland Way,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
315285,Moorland Way,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
315285,Moorland Way,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
315285,Moorland Way,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
315285,Moorland Way,2023-06-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
315285,Moorland Way,2023-06-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
315285,Moorland Way,2023-06-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
315285,Moorland Way,2023-06-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.55
315285,Moorland Way,2023-06-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.85
315285,Moorland Way,2023-06-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.83
315285,Moorland Way,2023-06-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
315285,Moorland Way,2023-06-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
315285,Moorland Way,2023-06-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
315285,Moorland Way,2023-06-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
315285,Moorland Way,2023-06-09T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-09T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-09T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-09T00:00:00.000+00:00,feeder,,L3 Active Power,kW,5.83
315285,Moorland Way,2023-06-09T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.47
315285,Moorland Way,2023-06-09T00:00:00.000+00:00,feeder,,L1 Active Power,kW,8.39
315285,Moorland Way,2023-06-09T00:00:00.000+00:00,feeder,,N Current (RMS),A,21.3
315285,Moorland Way,2023-06-09T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
315285,Moorland Way,2023-06-09T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
315285,Moorland Way,2023-06-09T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
315285,Moorland Way,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
315285,Moorland Way,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
315285,Moorland Way,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
315285,Moorland Way,2023-06-09T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
315285,Moorland Way,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
315285,Moorland Way,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
315285,Moorland Way,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
315285,Moorland Way,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
315285,Moorland Way,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
315285,Moorland Way,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
315285,Moorland Way,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.05
315285,Moorland Way,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
315285,Moorland Way,2023-06-09T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
315285,Moorland Way,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
315285,Moorland Way,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
315285,Moorland Way,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
315285,Moorland Way,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.1
315285,Moorland Way,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-09T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-09T00:00:00.000+00:00,transformer,,Temperature,C,25.5
315285,Moorland Way,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
315285,Moorland Way,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
315285,Moorland Way,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
315285,Moorland Way,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
315285,Moorland Way,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
315285,Moorland Way,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
315285,Moorland Way,2023-06-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
315285,Moorland Way,2023-06-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
315285,Moorland Way,2023-06-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
315285,Moorland Way,2023-06-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.31
315285,Moorland Way,2023-06-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.58
315285,Moorland Way,2023-06-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.14
315285,Moorland Way,2023-06-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
315285,Moorland Way,2023-06-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
315285,Moorland Way,2023-06-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
315285,Moorland Way,2023-06-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
315285,Moorland Way,2023-06-10T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-10T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-10T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
315285,Moorland Way,2023-06-10T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.34
315285,Moorland Way,2023-06-10T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.07
315285,Moorland Way,2023-06-10T23:50:00.000+00:00,feeder,,L1 Active Power,kW,2.89
315285,Moorland Way,2023-06-10T23:50:00.000+00:00,feeder,,N Current (RMS),A,8.1
315285,Moorland Way,2023-06-10T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
315285,Moorland Way,2023-06-10T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
315285,Moorland Way,2023-06-10T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
315285,Moorland Way,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
315285,Moorland Way,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
315285,Moorland Way,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.03
315285,Moorland Way,2023-06-10T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
315285,Moorland Way,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
315285,Moorland Way,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
315285,Moorland Way,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
315285,Moorland Way,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
315285,Moorland Way,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.72
315285,Moorland Way,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
315285,Moorland Way,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
315285,Moorland Way,2023-06-10T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
315285,Moorland Way,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
315285,Moorland Way,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
315285,Moorland Way,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
315285,Moorland Way,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
315285,Moorland Way,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-10T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-10T23:50:00.000+00:00,transformer,,Temperature,C,26.9
315285,Moorland Way,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
315285,Moorland Way,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
315285,Moorland Way,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
315285,Moorland Way,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
315285,Moorland Way,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
315285,Moorland Way,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
315285,Moorland Way,2023-06-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
315285,Moorland Way,2023-06-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
315285,Moorland Way,2023-06-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.94
315285,Moorland Way,2023-06-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.06
315285,Moorland Way,2023-06-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.66
315285,Moorland Way,2023-06-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
315285,Moorland Way,2023-06-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
315285,Moorland Way,2023-06-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
315285,Moorland Way,2023-06-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
315285,Moorland Way,2023-06-10T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-10T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-10T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-10T23:40:00.000+00:00,feeder,,L3 Active Power,kW,9.44
315285,Moorland Way,2023-06-10T23:40:00.000+00:00,feeder,,L2 Active Power,kW,1.78
315285,Moorland Way,2023-06-10T23:40:00.000+00:00,feeder,,L1 Active Power,kW,2.69
315285,Moorland Way,2023-06-10T23:40:00.000+00:00,feeder,,N Current (RMS),A,24.6
315285,Moorland Way,2023-06-10T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
315285,Moorland Way,2023-06-10T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
315285,Moorland Way,2023-06-10T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
315285,Moorland Way,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
315285,Moorland Way,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
315285,Moorland Way,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.35
315285,Moorland Way,2023-06-10T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
315285,Moorland Way,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
315285,Moorland Way,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
315285,Moorland Way,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
315285,Moorland Way,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
315285,Moorland Way,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
315285,Moorland Way,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
315285,Moorland Way,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
315285,Moorland Way,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
315285,Moorland Way,2023-06-10T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
315285,Moorland Way,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
315285,Moorland Way,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
315285,Moorland Way,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
315285,Moorland Way,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-10T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-10T23:40:00.000+00:00,transformer,,Temperature,C,27.1
315285,Moorland Way,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
315285,Moorland Way,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
315285,Moorland Way,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
315285,Moorland Way,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
315285,Moorland Way,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
315285,Moorland Way,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
315285,Moorland Way,2023-06-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
315285,Moorland Way,2023-06-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
315285,Moorland Way,2023-06-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
315285,Moorland Way,2023-06-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
315285,Moorland Way,2023-06-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.23
315285,Moorland Way,2023-06-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.28
315285,Moorland Way,2023-06-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
315285,Moorland Way,2023-06-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
315285,Moorland Way,2023-06-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
315285,Moorland Way,2023-06-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
315285,Moorland Way,2023-06-10T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-10T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-10T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-10T23:30:00.000+00:00,feeder,,L3 Active Power,kW,7.51
315285,Moorland Way,2023-06-10T23:30:00.000+00:00,feeder,,L2 Active Power,kW,1.7
315285,Moorland Way,2023-06-10T23:30:00.000+00:00,feeder,,L1 Active Power,kW,4.88
315285,Moorland Way,2023-06-10T23:30:00.000+00:00,feeder,,N Current (RMS),A,18.6
315285,Moorland Way,2023-06-10T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
315285,Moorland Way,2023-06-10T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
315285,Moorland Way,2023-06-10T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
315285,Moorland Way,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
315285,Moorland Way,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
315285,Moorland Way,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.58
315285,Moorland Way,2023-06-10T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
315285,Moorland Way,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
315285,Moorland Way,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
315285,Moorland Way,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
315285,Moorland Way,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
315285,Moorland Way,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
315285,Moorland Way,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
315285,Moorland Way,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
315285,Moorland Way,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
315285,Moorland Way,2023-06-10T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
315285,Moorland Way,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
315285,Moorland Way,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
315285,Moorland Way,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
315285,Moorland Way,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-10T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-10T23:30:00.000+00:00,transformer,,Temperature,C,27.2
315285,Moorland Way,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
315285,Moorland Way,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
315285,Moorland Way,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
315285,Moorland Way,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
315285,Moorland Way,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
315285,Moorland Way,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
315285,Moorland Way,2023-06-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
315285,Moorland Way,2023-06-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
315285,Moorland Way,2023-06-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
315285,Moorland Way,2023-06-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.65
315285,Moorland Way,2023-06-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.42
315285,Moorland Way,2023-06-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.36
315285,Moorland Way,2023-06-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
315285,Moorland Way,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
315285,Moorland Way,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
315285,Moorland Way,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
315285,Moorland Way,2023-06-10T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-10T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
315285,Moorland Way,2023-06-10T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
315285,Moorland Way,2023-06-10T23:20:00.000+00:00,feeder,,L3 Active Power,kW,1.93
315285,Moorland Way,2023-06-10T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.97
315285,Moorland Way,2023-06-10T23:20:00.000+00:00,feeder,,L1 Active Power,kW,6.19
315285,Moorland Way,2023-06-10T23:20:00.000+00:00,feeder,,N Current (RMS),A,20.8
315285,Moorland Way,2023-06-10T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
315285,Moorland Way,2023-06-10T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
315285,Moorland Way,2023-06-10T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
315285,Moorland Way,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
315285,Moorland Way,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
315285,Moorland Way,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.59
315285,Moorland Way,2023-06-10T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
315285,Moorland Way,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
315285,Moorland Way,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
315285,Moorland Way,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
315285,Moorland Way,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
315285,Moorland Way,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
315285,Moorland Way,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
315285,Moorland Way,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
315285,Moorland Way,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.86
315285,Moorland Way,2023-06-10T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
315285,Moorland Way,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
315285,Moorland Way,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
315285,Moorland Way,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
315285,Moorland Way,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315285,Moorland Way,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-10T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-10T23:20:00.000+00:00,transformer,,Temperature,C,27.4
315285,Moorland Way,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
315285,Moorland Way,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
315285,Moorland Way,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
315285,Moorland Way,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
315285,Moorland Way,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
315285,Moorland Way,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
315285,Moorland Way,2023-06-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
315285,Moorland Way,2023-06-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
315285,Moorland Way,2023-06-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.46
315285,Moorland Way,2023-06-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.24
315285,Moorland Way,2023-06-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.62
315285,Moorland Way,2023-06-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
315285,Moorland Way,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
315285,Moorland Way,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
315285,Moorland Way,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
315285,Moorland Way,2023-06-10T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-10T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
315285,Moorland Way,2023-06-10T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
315285,Moorland Way,2023-06-10T23:10:00.000+00:00,feeder,,L3 Active Power,kW,2.09
315285,Moorland Way,2023-06-10T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.05
315285,Moorland Way,2023-06-10T23:10:00.000+00:00,feeder,,L1 Active Power,kW,6.38
315285,Moorland Way,2023-06-10T23:10:00.000+00:00,feeder,,N Current (RMS),A,21.1
315285,Moorland Way,2023-06-10T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
315285,Moorland Way,2023-06-10T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
315285,Moorland Way,2023-06-10T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
315285,Moorland Way,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
315285,Moorland Way,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
315285,Moorland Way,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
315285,Moorland Way,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.72
315285,Moorland Way,2023-06-10T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
315285,Moorland Way,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
315285,Moorland Way,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
315285,Moorland Way,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
315285,Moorland Way,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
315285,Moorland Way,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
315285,Moorland Way,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
315285,Moorland Way,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.41
315285,Moorland Way,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
315285,Moorland Way,2023-06-10T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
315285,Moorland Way,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
315285,Moorland Way,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
315285,Moorland Way,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
315285,Moorland Way,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.12
315285,Moorland Way,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-10T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T23:10:00.000+00:00,transformer,,Temperature,C,27.6
315285,Moorland Way,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
315285,Moorland Way,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
315285,Moorland Way,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
315285,Moorland Way,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
315285,Moorland Way,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
315285,Moorland Way,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
315285,Moorland Way,2023-06-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
315285,Moorland Way,2023-06-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
315285,Moorland Way,2023-06-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.86
315285,Moorland Way,2023-06-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.19
315285,Moorland Way,2023-06-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.54
315285,Moorland Way,2023-06-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
315285,Moorland Way,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
315285,Moorland Way,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
315285,Moorland Way,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
315285,Moorland Way,2023-06-10T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-10T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-06-10T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
315285,Moorland Way,2023-06-10T23:00:00.000+00:00,feeder,,L3 Active Power,kW,1.8
315285,Moorland Way,2023-06-10T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.19
315285,Moorland Way,2023-06-10T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.69
315285,Moorland Way,2023-06-10T23:00:00.000+00:00,feeder,,N Current (RMS),A,13.5
315285,Moorland Way,2023-06-10T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
315285,Moorland Way,2023-06-10T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
315285,Moorland Way,2023-06-10T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
315285,Moorland Way,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
315285,Moorland Way,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
315285,Moorland Way,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.37
315285,Moorland Way,2023-06-10T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
315285,Moorland Way,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
315285,Moorland Way,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
315285,Moorland Way,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
315285,Moorland Way,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
315285,Moorland Way,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
315285,Moorland Way,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.57
315285,Moorland Way,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.5
315285,Moorland Way,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
315285,Moorland Way,2023-06-10T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
315285,Moorland Way,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
315285,Moorland Way,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
315285,Moorland Way,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
315285,Moorland Way,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.19
315285,Moorland Way,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-10T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T23:00:00.000+00:00,transformer,,Temperature,C,27.7
315285,Moorland Way,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
315285,Moorland Way,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
315285,Moorland Way,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
315285,Moorland Way,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
315285,Moorland Way,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
315285,Moorland Way,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
315285,Moorland Way,2023-06-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
315285,Moorland Way,2023-06-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
315285,Moorland Way,2023-06-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.54
315285,Moorland Way,2023-06-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.33
315285,Moorland Way,2023-06-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.83
315285,Moorland Way,2023-06-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
315285,Moorland Way,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
315285,Moorland Way,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
315285,Moorland Way,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
315285,Moorland Way,2023-06-10T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-10T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
315285,Moorland Way,2023-06-10T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.57
315285,Moorland Way,2023-06-10T22:50:00.000+00:00,feeder,,L3 Active Power,kW,1.57
315285,Moorland Way,2023-06-10T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.46
315285,Moorland Way,2023-06-10T22:50:00.000+00:00,feeder,,L1 Active Power,kW,6.31
315285,Moorland Way,2023-06-10T22:50:00.000+00:00,feeder,,N Current (RMS),A,22.2
315285,Moorland Way,2023-06-10T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
315285,Moorland Way,2023-06-10T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
315285,Moorland Way,2023-06-10T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
315285,Moorland Way,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
315285,Moorland Way,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
315285,Moorland Way,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.74
315285,Moorland Way,2023-06-10T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
315285,Moorland Way,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
315285,Moorland Way,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
315285,Moorland Way,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
315285,Moorland Way,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
315285,Moorland Way,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
315285,Moorland Way,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.24
315285,Moorland Way,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
315285,Moorland Way,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.64
315285,Moorland Way,2023-06-10T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
315285,Moorland Way,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
315285,Moorland Way,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
315285,Moorland Way,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
315285,Moorland Way,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-10T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-10T22:50:00.000+00:00,transformer,,Temperature,C,27.8
315285,Moorland Way,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
315285,Moorland Way,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
315285,Moorland Way,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
315285,Moorland Way,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
315285,Moorland Way,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
315285,Moorland Way,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
315285,Moorland Way,2023-06-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
315285,Moorland Way,2023-06-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
315285,Moorland Way,2023-06-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
