Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.67
315285,Moorland Way,2023-06-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.49
315285,Moorland Way,2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.67
315285,Moorland Way,2023-06-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
315285,Moorland Way,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
315285,Moorland Way,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
315285,Moorland Way,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
315285,Moorland Way,2023-06-10T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-06-10T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-10T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
315285,Moorland Way,2023-06-10T22:40:00.000+00:00,feeder,,L3 Active Power,kW,1.63
315285,Moorland Way,2023-06-10T22:40:00.000+00:00,feeder,,L2 Active Power,kW,2.04
315285,Moorland Way,2023-06-10T22:40:00.000+00:00,feeder,,L1 Active Power,kW,7.41
315285,Moorland Way,2023-06-10T22:40:00.000+00:00,feeder,,N Current (RMS),A,24.7
315285,Moorland Way,2023-06-10T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
315285,Moorland Way,2023-06-10T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
315285,Moorland Way,2023-06-10T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
315285,Moorland Way,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
315285,Moorland Way,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
315285,Moorland Way,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
315285,Moorland Way,2023-06-10T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
315285,Moorland Way,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
315285,Moorland Way,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
315285,Moorland Way,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
315285,Moorland Way,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
315285,Moorland Way,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
315285,Moorland Way,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.28
315285,Moorland Way,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
315285,Moorland Way,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
315285,Moorland Way,2023-06-10T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
315285,Moorland Way,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
315285,Moorland Way,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
315285,Moorland Way,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
315285,Moorland Way,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-10T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-10T22:40:00.000+00:00,transformer,,Temperature,C,27.9
315285,Moorland Way,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
315285,Moorland Way,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
315285,Moorland Way,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
315285,Moorland Way,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
315285,Moorland Way,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
315285,Moorland Way,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
315285,Moorland Way,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
315285,Moorland Way,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
315285,Moorland Way,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.51
315285,Moorland Way,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.86
315285,Moorland Way,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.92
315285,Moorland Way,2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
315285,Moorland Way,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
315285,Moorland Way,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
315285,Moorland Way,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
315285,Moorland Way,2023-06-10T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-10T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-10T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-10T22:30:00.000+00:00,feeder,,L3 Active Power,kW,4.66
315285,Moorland Way,2023-06-10T22:30:00.000+00:00,feeder,,L2 Active Power,kW,2.01
315285,Moorland Way,2023-06-10T22:30:00.000+00:00,feeder,,L1 Active Power,kW,8.58
315285,Moorland Way,2023-06-10T22:30:00.000+00:00,feeder,,N Current (RMS),A,21.6
315285,Moorland Way,2023-06-10T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
315285,Moorland Way,2023-06-10T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
315285,Moorland Way,2023-06-10T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
315285,Moorland Way,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.62
315285,Moorland Way,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
315285,Moorland Way,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
315285,Moorland Way,2023-06-10T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
315285,Moorland Way,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
315285,Moorland Way,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
315285,Moorland Way,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
315285,Moorland Way,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
315285,Moorland Way,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
315285,Moorland Way,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
315285,Moorland Way,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
315285,Moorland Way,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
315285,Moorland Way,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.81
315285,Moorland Way,2023-06-10T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
315285,Moorland Way,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
315285,Moorland Way,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
315285,Moorland Way,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
315285,Moorland Way,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-10T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-10T22:30:00.000+00:00,transformer,,Temperature,C,27.9
315285,Moorland Way,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
315285,Moorland Way,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
315285,Moorland Way,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
315285,Moorland Way,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
315285,Moorland Way,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
315285,Moorland Way,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
315285,Moorland Way,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
315285,Moorland Way,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
315285,Moorland Way,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
315285,Moorland Way,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.68
315285,Moorland Way,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.74
315285,Moorland Way,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.26
315285,Moorland Way,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
315285,Moorland Way,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
315285,Moorland Way,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
315285,Moorland Way,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
315285,Moorland Way,2023-06-10T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-10T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-10T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-10T22:20:00.000+00:00,feeder,,L3 Active Power,kW,4.94
315285,Moorland Way,2023-06-10T22:20:00.000+00:00,feeder,,L2 Active Power,kW,2.25
315285,Moorland Way,2023-06-10T22:20:00.000+00:00,feeder,,L1 Active Power,kW,8.33
315285,Moorland Way,2023-06-10T22:20:00.000+00:00,feeder,,N Current (RMS),A,21.5
315285,Moorland Way,2023-06-10T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
315285,Moorland Way,2023-06-10T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
315285,Moorland Way,2023-06-10T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
315285,Moorland Way,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
315285,Moorland Way,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
315285,Moorland Way,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
315285,Moorland Way,2023-06-10T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
315285,Moorland Way,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
315285,Moorland Way,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
315285,Moorland Way,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
315285,Moorland Way,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
315285,Moorland Way,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
315285,Moorland Way,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.43
315285,Moorland Way,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
315285,Moorland Way,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.54
315285,Moorland Way,2023-06-10T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
315285,Moorland Way,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
315285,Moorland Way,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
315285,Moorland Way,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
315285,Moorland Way,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-10T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T22:20:00.000+00:00,transformer,,Temperature,C,28.0
315285,Moorland Way,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
315285,Moorland Way,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
315285,Moorland Way,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
315285,Moorland Way,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
315285,Moorland Way,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
315285,Moorland Way,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
315285,Moorland Way,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
315285,Moorland Way,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
315285,Moorland Way,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.01
315285,Moorland Way,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.99
315285,Moorland Way,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.84
315285,Moorland Way,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
315285,Moorland Way,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
315285,Moorland Way,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
315285,Moorland Way,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
315285,Moorland Way,2023-06-10T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-10T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-10T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-10T22:10:00.000+00:00,feeder,,L3 Active Power,kW,5.08
315285,Moorland Way,2023-06-10T22:10:00.000+00:00,feeder,,L2 Active Power,kW,2.07
315285,Moorland Way,2023-06-10T22:10:00.000+00:00,feeder,,L1 Active Power,kW,5.9
315285,Moorland Way,2023-06-10T22:10:00.000+00:00,feeder,,N Current (RMS),A,13.5
315285,Moorland Way,2023-06-10T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
315285,Moorland Way,2023-06-10T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
315285,Moorland Way,2023-06-10T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
315285,Moorland Way,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
315285,Moorland Way,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
315285,Moorland Way,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
315285,Moorland Way,2023-06-10T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
315285,Moorland Way,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
315285,Moorland Way,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
315285,Moorland Way,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
315285,Moorland Way,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
315285,Moorland Way,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
315285,Moorland Way,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
315285,Moorland Way,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.04
315285,Moorland Way,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
315285,Moorland Way,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.48
315285,Moorland Way,2023-06-10T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
315285,Moorland Way,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
315285,Moorland Way,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
315285,Moorland Way,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
315285,Moorland Way,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
315285,Moorland Way,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-10T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,28.1
315285,Moorland Way,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
315285,Moorland Way,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
315285,Moorland Way,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
315285,Moorland Way,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
315285,Moorland Way,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
315285,Moorland Way,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
315285,Moorland Way,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
315285,Moorland Way,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
315285,Moorland Way,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
315285,Moorland Way,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.38
315285,Moorland Way,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.69
315285,Moorland Way,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.97
315285,Moorland Way,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
315285,Moorland Way,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
315285,Moorland Way,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
315285,Moorland Way,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
315285,Moorland Way,2023-06-10T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-10T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-10T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-10T22:00:00.000+00:00,feeder,,L3 Active Power,kW,4.71
315285,Moorland Way,2023-06-10T22:00:00.000+00:00,feeder,,L2 Active Power,kW,2.08
315285,Moorland Way,2023-06-10T22:00:00.000+00:00,feeder,,L1 Active Power,kW,5.82
315285,Moorland Way,2023-06-10T22:00:00.000+00:00,feeder,,N Current (RMS),A,14.1
315285,Moorland Way,2023-06-10T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
315285,Moorland Way,2023-06-10T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
315285,Moorland Way,2023-06-10T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
315285,Moorland Way,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
315285,Moorland Way,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
315285,Moorland Way,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.84
315285,Moorland Way,2023-06-10T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
315285,Moorland Way,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
315285,Moorland Way,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
315285,Moorland Way,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
315285,Moorland Way,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
315285,Moorland Way,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
315285,Moorland Way,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.17
315285,Moorland Way,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
315285,Moorland Way,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
315285,Moorland Way,2023-06-10T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
315285,Moorland Way,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.9
315285,Moorland Way,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
315285,Moorland Way,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
315285,Moorland Way,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
315285,Moorland Way,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-10T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,28.2
315285,Moorland Way,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
315285,Moorland Way,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
315285,Moorland Way,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
315285,Moorland Way,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
315285,Moorland Way,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
315285,Moorland Way,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
315285,Moorland Way,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
315285,Moorland Way,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
315285,Moorland Way,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
315285,Moorland Way,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.72
315285,Moorland Way,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.69
315285,Moorland Way,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.47
315285,Moorland Way,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
315285,Moorland Way,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
315285,Moorland Way,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
315285,Moorland Way,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
315285,Moorland Way,2023-06-10T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-10T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-10T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-10T21:50:00.000+00:00,feeder,,L3 Active Power,kW,1.93
315285,Moorland Way,2023-06-10T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.74
315285,Moorland Way,2023-06-10T21:50:00.000+00:00,feeder,,L1 Active Power,kW,5.1
315285,Moorland Way,2023-06-10T21:50:00.000+00:00,feeder,,N Current (RMS),A,16.5
315285,Moorland Way,2023-06-10T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
315285,Moorland Way,2023-06-10T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
315285,Moorland Way,2023-06-10T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
315285,Moorland Way,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
315285,Moorland Way,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
315285,Moorland Way,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.29
315285,Moorland Way,2023-06-10T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
315285,Moorland Way,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
315285,Moorland Way,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
315285,Moorland Way,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
315285,Moorland Way,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
315285,Moorland Way,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
315285,Moorland Way,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.69
315285,Moorland Way,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
315285,Moorland Way,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.05
315285,Moorland Way,2023-06-10T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
315285,Moorland Way,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
315285,Moorland Way,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
315285,Moorland Way,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
315285,Moorland Way,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
315285,Moorland Way,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-10T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-10T21:50:00.000+00:00,transformer,,Temperature,C,28.3
315285,Moorland Way,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
315285,Moorland Way,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
315285,Moorland Way,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
315285,Moorland Way,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
315285,Moorland Way,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
315285,Moorland Way,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
315285,Moorland Way,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
315285,Moorland Way,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
315285,Moorland Way,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
315285,Moorland Way,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.99
315285,Moorland Way,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.04
315285,Moorland Way,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.43
315285,Moorland Way,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
315285,Moorland Way,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
315285,Moorland Way,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
315285,Moorland Way,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
315285,Moorland Way,2023-06-10T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-10T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-10T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-10T21:40:00.000+00:00,feeder,,L3 Active Power,kW,2.52
315285,Moorland Way,2023-06-10T21:40:00.000+00:00,feeder,,L2 Active Power,kW,2.26
315285,Moorland Way,2023-06-10T21:40:00.000+00:00,feeder,,L1 Active Power,kW,3.4
315285,Moorland Way,2023-06-10T21:40:00.000+00:00,feeder,,N Current (RMS),A,10.4
315285,Moorland Way,2023-06-10T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
315285,Moorland Way,2023-06-10T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
315285,Moorland Way,2023-06-10T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
315285,Moorland Way,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.19
315285,Moorland Way,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
315285,Moorland Way,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.51
315285,Moorland Way,2023-06-10T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
315285,Moorland Way,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
315285,Moorland Way,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
315285,Moorland Way,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
315285,Moorland Way,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
315285,Moorland Way,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
315285,Moorland Way,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
315285,Moorland Way,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.76
315285,Moorland Way,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.67
315285,Moorland Way,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.37
315285,Moorland Way,2023-06-10T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
315285,Moorland Way,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
315285,Moorland Way,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
315285,Moorland Way,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
315285,Moorland Way,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
315285,Moorland Way,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-10T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,28.4
315285,Moorland Way,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
315285,Moorland Way,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
315285,Moorland Way,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
315285,Moorland Way,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
315285,Moorland Way,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
315285,Moorland Way,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
315285,Moorland Way,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
315285,Moorland Way,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
315285,Moorland Way,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
315285,Moorland Way,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.46
315285,Moorland Way,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.23
315285,Moorland Way,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.25
315285,Moorland Way,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
315285,Moorland Way,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
315285,Moorland Way,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
315285,Moorland Way,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
315285,Moorland Way,2023-06-10T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-10T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-10T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
315285,Moorland Way,2023-06-10T21:30:00.000+00:00,feeder,,L3 Active Power,kW,2.1
315285,Moorland Way,2023-06-10T21:30:00.000+00:00,feeder,,L2 Active Power,kW,2.16
315285,Moorland Way,2023-06-10T21:30:00.000+00:00,feeder,,L1 Active Power,kW,3.13
315285,Moorland Way,2023-06-10T21:30:00.000+00:00,feeder,,N Current (RMS),A,8.9
315285,Moorland Way,2023-06-10T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
315285,Moorland Way,2023-06-10T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
315285,Moorland Way,2023-06-10T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
315285,Moorland Way,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
315285,Moorland Way,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
315285,Moorland Way,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.33
315285,Moorland Way,2023-06-10T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
315285,Moorland Way,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
315285,Moorland Way,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
315285,Moorland Way,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
315285,Moorland Way,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
315285,Moorland Way,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
315285,Moorland Way,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
315285,Moorland Way,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.05
315285,Moorland Way,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.17
315285,Moorland Way,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.62
315285,Moorland Way,2023-06-10T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
315285,Moorland Way,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
315285,Moorland Way,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.6
315285,Moorland Way,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
315285,Moorland Way,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.19
315285,Moorland Way,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-10T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
315285,Moorland Way,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,28.5
315285,Moorland Way,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
315285,Moorland Way,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
315285,Moorland Way,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
315285,Moorland Way,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
315285,Moorland Way,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
315285,Moorland Way,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
315285,Moorland Way,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
315285,Moorland Way,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
315285,Moorland Way,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
315285,Moorland Way,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.46
315285,Moorland Way,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.94
315285,Moorland Way,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.02
315285,Moorland Way,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
315285,Moorland Way,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
315285,Moorland Way,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
315285,Moorland Way,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
315285,Moorland Way,2023-06-10T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-10T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-10T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.68
315285,Moorland Way,2023-06-10T21:20:00.000+00:00,feeder,,L3 Active Power,kW,2.32
315285,Moorland Way,2023-06-10T21:20:00.000+00:00,feeder,,L2 Active Power,kW,2.82
315285,Moorland Way,2023-06-10T21:20:00.000+00:00,feeder,,L1 Active Power,kW,3.21
315285,Moorland Way,2023-06-10T21:20:00.000+00:00,feeder,,N Current (RMS),A,10.4
315285,Moorland Way,2023-06-10T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
315285,Moorland Way,2023-06-10T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
315285,Moorland Way,2023-06-10T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
315285,Moorland Way,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.2
315285,Moorland Way,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.02
315285,Moorland Way,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
315285,Moorland Way,2023-06-10T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
315285,Moorland Way,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
315285,Moorland Way,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
315285,Moorland Way,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
315285,Moorland Way,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
315285,Moorland Way,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
315285,Moorland Way,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
315285,Moorland Way,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.93
315285,Moorland Way,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.93
315285,Moorland Way,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.72
315285,Moorland Way,2023-06-10T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
315285,Moorland Way,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
315285,Moorland Way,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
315285,Moorland Way,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
315285,Moorland Way,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-10T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,28.6
315285,Moorland Way,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
315285,Moorland Way,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
315285,Moorland Way,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
315285,Moorland Way,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
315285,Moorland Way,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
315285,Moorland Way,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
315285,Moorland Way,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
315285,Moorland Way,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
315285,Moorland Way,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
315285,Moorland Way,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.43
315285,Moorland Way,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.79
315285,Moorland Way,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.24
315285,Moorland Way,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
315285,Moorland Way,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
315285,Moorland Way,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
315285,Moorland Way,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
315285,Moorland Way,2023-06-10T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-10T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-10T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.54
315285,Moorland Way,2023-06-10T21:10:00.000+00:00,feeder,,L3 Active Power,kW,2.87
315285,Moorland Way,2023-06-10T21:10:00.000+00:00,feeder,,L2 Active Power,kW,5.14
315285,Moorland Way,2023-06-10T21:10:00.000+00:00,feeder,,L1 Active Power,kW,3.93
315285,Moorland Way,2023-06-10T21:10:00.000+00:00,feeder,,N Current (RMS),A,12.8
315285,Moorland Way,2023-06-10T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
315285,Moorland Way,2023-06-10T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
315285,Moorland Way,2023-06-10T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
315285,Moorland Way,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.03
315285,Moorland Way,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
315285,Moorland Way,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
315285,Moorland Way,2023-06-10T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
315285,Moorland Way,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.2
315285,Moorland Way,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
315285,Moorland Way,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
315285,Moorland Way,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
315285,Moorland Way,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
315285,Moorland Way,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.26
315285,Moorland Way,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.76
315285,Moorland Way,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.42
315285,Moorland Way,2023-06-10T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
315285,Moorland Way,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
315285,Moorland Way,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
315285,Moorland Way,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
315285,Moorland Way,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
315285,Moorland Way,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
