Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-10T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,28.6
315285,Moorland Way,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
315285,Moorland Way,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
315285,Moorland Way,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
315285,Moorland Way,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
315285,Moorland Way,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
315285,Moorland Way,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
315285,Moorland Way,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
315285,Moorland Way,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.17
315285,Moorland Way,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.58
315285,Moorland Way,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.3
315285,Moorland Way,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
315285,Moorland Way,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
315285,Moorland Way,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
315285,Moorland Way,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
315285,Moorland Way,2023-06-10T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-10T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-10T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
315285,Moorland Way,2023-06-10T21:00:00.000+00:00,feeder,,L3 Active Power,kW,4.72
315285,Moorland Way,2023-06-10T21:00:00.000+00:00,feeder,,L2 Active Power,kW,2.65
315285,Moorland Way,2023-06-10T21:00:00.000+00:00,feeder,,L1 Active Power,kW,3.4
315285,Moorland Way,2023-06-10T21:00:00.000+00:00,feeder,,N Current (RMS),A,11.4
315285,Moorland Way,2023-06-10T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
315285,Moorland Way,2023-06-10T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
315285,Moorland Way,2023-06-10T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
315285,Moorland Way,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
315285,Moorland Way,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.45
315285,Moorland Way,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
315285,Moorland Way,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
315285,Moorland Way,2023-06-10T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
315285,Moorland Way,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
315285,Moorland Way,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
315285,Moorland Way,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
315285,Moorland Way,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
315285,Moorland Way,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
315285,Moorland Way,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.28
315285,Moorland Way,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.07
315285,Moorland Way,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.64
315285,Moorland Way,2023-06-10T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
315285,Moorland Way,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
315285,Moorland Way,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
315285,Moorland Way,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
315285,Moorland Way,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
315285,Moorland Way,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-10T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,28.7
315285,Moorland Way,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
315285,Moorland Way,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
315285,Moorland Way,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
315285,Moorland Way,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
315285,Moorland Way,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
315285,Moorland Way,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
315285,Moorland Way,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
315285,Moorland Way,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
315285,Moorland Way,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.45
315285,Moorland Way,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.84
315285,Moorland Way,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.41
315285,Moorland Way,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
315285,Moorland Way,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
315285,Moorland Way,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
315285,Moorland Way,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
315285,Moorland Way,2023-06-10T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-10T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-10T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
315285,Moorland Way,2023-06-10T20:50:00.000+00:00,feeder,,L3 Active Power,kW,3.57
315285,Moorland Way,2023-06-10T20:50:00.000+00:00,feeder,,L2 Active Power,kW,1.97
315285,Moorland Way,2023-06-10T20:50:00.000+00:00,feeder,,L1 Active Power,kW,4.5
315285,Moorland Way,2023-06-10T20:50:00.000+00:00,feeder,,N Current (RMS),A,13.3
315285,Moorland Way,2023-06-10T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
315285,Moorland Way,2023-06-10T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
315285,Moorland Way,2023-06-10T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
315285,Moorland Way,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.78
315285,Moorland Way,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
315285,Moorland Way,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.77
315285,Moorland Way,2023-06-10T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
315285,Moorland Way,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.7
315285,Moorland Way,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
315285,Moorland Way,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
315285,Moorland Way,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
315285,Moorland Way,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
315285,Moorland Way,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.51
315285,Moorland Way,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.7
315285,Moorland Way,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.11
315285,Moorland Way,2023-06-10T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
315285,Moorland Way,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
315285,Moorland Way,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
315285,Moorland Way,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
315285,Moorland Way,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-10T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,28.8
315285,Moorland Way,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
315285,Moorland Way,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
315285,Moorland Way,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
315285,Moorland Way,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
315285,Moorland Way,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
315285,Moorland Way,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
315285,Moorland Way,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.87
315285,Moorland Way,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.84
315285,Moorland Way,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.35
315285,Moorland Way,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
315285,Moorland Way,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
315285,Moorland Way,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
315285,Moorland Way,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
315285,Moorland Way,2023-06-10T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-10T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-10T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.73
315285,Moorland Way,2023-06-10T20:40:00.000+00:00,feeder,,L3 Active Power,kW,3.31
315285,Moorland Way,2023-06-10T20:40:00.000+00:00,feeder,,L2 Active Power,kW,2.83
315285,Moorland Way,2023-06-10T20:40:00.000+00:00,feeder,,L1 Active Power,kW,3.75
315285,Moorland Way,2023-06-10T20:40:00.000+00:00,feeder,,N Current (RMS),A,13.2
315285,Moorland Way,2023-06-10T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
315285,Moorland Way,2023-06-10T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
315285,Moorland Way,2023-06-10T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
315285,Moorland Way,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.32
315285,Moorland Way,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
315285,Moorland Way,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
315285,Moorland Way,2023-06-10T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
315285,Moorland Way,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
315285,Moorland Way,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
315285,Moorland Way,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
315285,Moorland Way,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
315285,Moorland Way,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
315285,Moorland Way,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
315285,Moorland Way,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.29
315285,Moorland Way,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.12
315285,Moorland Way,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.71
315285,Moorland Way,2023-06-10T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
315285,Moorland Way,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
315285,Moorland Way,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
315285,Moorland Way,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
315285,Moorland Way,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-10T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,28.8
315285,Moorland Way,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
315285,Moorland Way,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
315285,Moorland Way,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
315285,Moorland Way,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
315285,Moorland Way,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
315285,Moorland Way,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
315285,Moorland Way,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
315285,Moorland Way,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
315285,Moorland Way,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.92
315285,Moorland Way,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.79
315285,Moorland Way,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.45
315285,Moorland Way,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
315285,Moorland Way,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
315285,Moorland Way,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
315285,Moorland Way,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
315285,Moorland Way,2023-06-10T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-10T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-10T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.55
315285,Moorland Way,2023-06-10T20:30:00.000+00:00,feeder,,L3 Active Power,kW,3.09
315285,Moorland Way,2023-06-10T20:30:00.000+00:00,feeder,,L2 Active Power,kW,2.17
315285,Moorland Way,2023-06-10T20:30:00.000+00:00,feeder,,L1 Active Power,kW,4.07
315285,Moorland Way,2023-06-10T20:30:00.000+00:00,feeder,,N Current (RMS),A,12.4
315285,Moorland Way,2023-06-10T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
315285,Moorland Way,2023-06-10T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
315285,Moorland Way,2023-06-10T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
315285,Moorland Way,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
315285,Moorland Way,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
315285,Moorland Way,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.77
315285,Moorland Way,2023-06-10T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
315285,Moorland Way,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
315285,Moorland Way,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
315285,Moorland Way,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
315285,Moorland Way,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
315285,Moorland Way,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
315285,Moorland Way,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.78
315285,Moorland Way,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.04
315285,Moorland Way,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.1
315285,Moorland Way,2023-06-10T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
315285,Moorland Way,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
315285,Moorland Way,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
315285,Moorland Way,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
315285,Moorland Way,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-10T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,29.0
315285,Moorland Way,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
315285,Moorland Way,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
315285,Moorland Way,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
315285,Moorland Way,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
315285,Moorland Way,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
315285,Moorland Way,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
315285,Moorland Way,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
315285,Moorland Way,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
315285,Moorland Way,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.9
315285,Moorland Way,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
315285,Moorland Way,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.92
315285,Moorland Way,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
315285,Moorland Way,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
315285,Moorland Way,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
315285,Moorland Way,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
315285,Moorland Way,2023-06-10T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-10T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-10T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
315285,Moorland Way,2023-06-10T20:20:00.000+00:00,feeder,,L3 Active Power,kW,3.5
315285,Moorland Way,2023-06-10T20:20:00.000+00:00,feeder,,L2 Active Power,kW,4.66
315285,Moorland Way,2023-06-10T20:20:00.000+00:00,feeder,,L1 Active Power,kW,3.99
315285,Moorland Way,2023-06-10T20:20:00.000+00:00,feeder,,N Current (RMS),A,13.4
315285,Moorland Way,2023-06-10T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
315285,Moorland Way,2023-06-10T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
315285,Moorland Way,2023-06-10T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
315285,Moorland Way,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
315285,Moorland Way,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
315285,Moorland Way,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
315285,Moorland Way,2023-06-10T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
315285,Moorland Way,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
315285,Moorland Way,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
315285,Moorland Way,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
315285,Moorland Way,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
315285,Moorland Way,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
315285,Moorland Way,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.05
315285,Moorland Way,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.21
315285,Moorland Way,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.59
315285,Moorland Way,2023-06-10T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
315285,Moorland Way,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
315285,Moorland Way,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
315285,Moorland Way,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
315285,Moorland Way,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-10T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,29.1
315285,Moorland Way,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
315285,Moorland Way,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
315285,Moorland Way,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
315285,Moorland Way,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
315285,Moorland Way,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
315285,Moorland Way,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
315285,Moorland Way,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
315285,Moorland Way,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
315285,Moorland Way,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.1
315285,Moorland Way,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.16
315285,Moorland Way,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.16
315285,Moorland Way,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
315285,Moorland Way,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
315285,Moorland Way,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
315285,Moorland Way,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
315285,Moorland Way,2023-06-10T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-10T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-10T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
315285,Moorland Way,2023-06-10T20:10:00.000+00:00,feeder,,L3 Active Power,kW,5.13
315285,Moorland Way,2023-06-10T20:10:00.000+00:00,feeder,,L2 Active Power,kW,3.72
315285,Moorland Way,2023-06-10T20:10:00.000+00:00,feeder,,L1 Active Power,kW,4.28
315285,Moorland Way,2023-06-10T20:10:00.000+00:00,feeder,,N Current (RMS),A,12.2
315285,Moorland Way,2023-06-10T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
315285,Moorland Way,2023-06-10T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
315285,Moorland Way,2023-06-10T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
315285,Moorland Way,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.5
315285,Moorland Way,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
315285,Moorland Way,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
315285,Moorland Way,2023-06-10T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
315285,Moorland Way,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.2
315285,Moorland Way,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
315285,Moorland Way,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
315285,Moorland Way,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
315285,Moorland Way,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
315285,Moorland Way,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.06
315285,Moorland Way,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
315285,Moorland Way,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.62
315285,Moorland Way,2023-06-10T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
315285,Moorland Way,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
315285,Moorland Way,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
315285,Moorland Way,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
315285,Moorland Way,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
315285,Moorland Way,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-10T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,29.2
315285,Moorland Way,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
315285,Moorland Way,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
315285,Moorland Way,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
315285,Moorland Way,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
315285,Moorland Way,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
315285,Moorland Way,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
315285,Moorland Way,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
315285,Moorland Way,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
315285,Moorland Way,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.69
315285,Moorland Way,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.66
315285,Moorland Way,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.5
315285,Moorland Way,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
315285,Moorland Way,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
315285,Moorland Way,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
315285,Moorland Way,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
315285,Moorland Way,2023-06-10T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-10T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-10T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
315285,Moorland Way,2023-06-10T20:00:00.000+00:00,feeder,,L3 Active Power,kW,3.48
315285,Moorland Way,2023-06-10T20:00:00.000+00:00,feeder,,L2 Active Power,kW,2.52
315285,Moorland Way,2023-06-10T20:00:00.000+00:00,feeder,,L1 Active Power,kW,4.68
315285,Moorland Way,2023-06-10T20:00:00.000+00:00,feeder,,N Current (RMS),A,15.3
315285,Moorland Way,2023-06-10T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
315285,Moorland Way,2023-06-10T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
315285,Moorland Way,2023-06-10T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
315285,Moorland Way,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
315285,Moorland Way,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
315285,Moorland Way,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.27
315285,Moorland Way,2023-06-10T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
315285,Moorland Way,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
315285,Moorland Way,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
315285,Moorland Way,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
315285,Moorland Way,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
315285,Moorland Way,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
315285,Moorland Way,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.67
315285,Moorland Way,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
315285,Moorland Way,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.34
315285,Moorland Way,2023-06-10T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
315285,Moorland Way,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
315285,Moorland Way,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
315285,Moorland Way,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
315285,Moorland Way,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
315285,Moorland Way,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-10T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,29.3
315285,Moorland Way,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
315285,Moorland Way,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
315285,Moorland Way,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
315285,Moorland Way,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
315285,Moorland Way,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
315285,Moorland Way,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
315285,Moorland Way,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
315285,Moorland Way,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
315285,Moorland Way,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.45
315285,Moorland Way,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.12
315285,Moorland Way,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.26
315285,Moorland Way,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
315285,Moorland Way,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
315285,Moorland Way,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
315285,Moorland Way,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
315285,Moorland Way,2023-06-10T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-10T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-10T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-10T19:50:00.000+00:00,feeder,,L3 Active Power,kW,3.6
315285,Moorland Way,2023-06-10T19:50:00.000+00:00,feeder,,L2 Active Power,kW,4.33
315285,Moorland Way,2023-06-10T19:50:00.000+00:00,feeder,,L1 Active Power,kW,4.46
315285,Moorland Way,2023-06-10T19:50:00.000+00:00,feeder,,N Current (RMS),A,16.4
315285,Moorland Way,2023-06-10T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
315285,Moorland Way,2023-06-10T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
315285,Moorland Way,2023-06-10T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
315285,Moorland Way,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
315285,Moorland Way,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
315285,Moorland Way,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.54
315285,Moorland Way,2023-06-10T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
315285,Moorland Way,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
315285,Moorland Way,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
315285,Moorland Way,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
315285,Moorland Way,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
315285,Moorland Way,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
315285,Moorland Way,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.98
315285,Moorland Way,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
315285,Moorland Way,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.81
315285,Moorland Way,2023-06-10T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
315285,Moorland Way,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
315285,Moorland Way,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
315285,Moorland Way,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
315285,Moorland Way,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
315285,Moorland Way,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-10T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,29.4
315285,Moorland Way,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
315285,Moorland Way,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
315285,Moorland Way,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
315285,Moorland Way,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
315285,Moorland Way,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
315285,Moorland Way,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
315285,Moorland Way,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
315285,Moorland Way,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
315285,Moorland Way,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.23
315285,Moorland Way,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.44
315285,Moorland Way,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.79
315285,Moorland Way,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
315285,Moorland Way,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
315285,Moorland Way,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
315285,Moorland Way,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
315285,Moorland Way,2023-06-10T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-10T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-10T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-10T19:40:00.000+00:00,feeder,,L3 Active Power,kW,5.35
315285,Moorland Way,2023-06-10T19:40:00.000+00:00,feeder,,L2 Active Power,kW,2.95
315285,Moorland Way,2023-06-10T19:40:00.000+00:00,feeder,,L1 Active Power,kW,5.45
315285,Moorland Way,2023-06-10T19:40:00.000+00:00,feeder,,N Current (RMS),A,18.6
315285,Moorland Way,2023-06-10T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
315285,Moorland Way,2023-06-10T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
315285,Moorland Way,2023-06-10T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
315285,Moorland Way,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
315285,Moorland Way,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
315285,Moorland Way,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
315285,Moorland Way,2023-06-10T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
315285,Moorland Way,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
315285,Moorland Way,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
315285,Moorland Way,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
315285,Moorland Way,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
315285,Moorland Way,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
315285,Moorland Way,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.31
315285,Moorland Way,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.24
315285,Moorland Way,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
315285,Moorland Way,2023-06-10T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
315285,Moorland Way,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
315285,Moorland Way,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
315285,Moorland Way,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
315285,Moorland Way,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
315285,Moorland Way,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-10T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,29.4
315285,Moorland Way,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
315285,Moorland Way,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
315285,Moorland Way,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
315285,Moorland Way,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
315285,Moorland Way,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
315285,Moorland Way,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
315285,Moorland Way,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
315285,Moorland Way,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
315285,Moorland Way,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
315285,Moorland Way,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.33
315285,Moorland Way,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.07
315285,Moorland Way,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.88
315285,Moorland Way,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
315285,Moorland Way,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
315285,Moorland Way,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
315285,Moorland Way,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
315285,Moorland Way,2023-06-10T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-10T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-10T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-10T19:30:00.000+00:00,feeder,,L3 Active Power,kW,3.12
315285,Moorland Way,2023-06-10T19:30:00.000+00:00,feeder,,L2 Active Power,kW,2.67
315285,Moorland Way,2023-06-10T19:30:00.000+00:00,feeder,,L1 Active Power,kW,7.17
315285,Moorland Way,2023-06-10T19:30:00.000+00:00,feeder,,N Current (RMS),A,22.1
315285,Moorland Way,2023-06-10T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
315285,Moorland Way,2023-06-10T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
315285,Moorland Way,2023-06-10T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
315285,Moorland Way,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
315285,Moorland Way,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
315285,Moorland Way,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.49
315285,Moorland Way,2023-06-10T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
315285,Moorland Way,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
315285,Moorland Way,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
315285,Moorland Way,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
315285,Moorland Way,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
315285,Moorland Way,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
315285,Moorland Way,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
