Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.65
315285,Moorland Way,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.72
315285,Moorland Way,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.95
315285,Moorland Way,2023-06-10T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
315285,Moorland Way,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
315285,Moorland Way,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
315285,Moorland Way,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
315285,Moorland Way,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-10T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,29.5
315285,Moorland Way,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
315285,Moorland Way,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
315285,Moorland Way,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
315285,Moorland Way,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
315285,Moorland Way,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
315285,Moorland Way,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
315285,Moorland Way,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
315285,Moorland Way,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
315285,Moorland Way,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.6
315285,Moorland Way,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.25
315285,Moorland Way,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.56
315285,Moorland Way,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
315285,Moorland Way,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
315285,Moorland Way,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
315285,Moorland Way,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
315285,Moorland Way,2023-06-10T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-10T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-10T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-10T19:20:00.000+00:00,feeder,,L3 Active Power,kW,1.89
315285,Moorland Way,2023-06-10T19:20:00.000+00:00,feeder,,L2 Active Power,kW,2.82
315285,Moorland Way,2023-06-10T19:20:00.000+00:00,feeder,,L1 Active Power,kW,5.87
315285,Moorland Way,2023-06-10T19:20:00.000+00:00,feeder,,N Current (RMS),A,18.4
315285,Moorland Way,2023-06-10T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
315285,Moorland Way,2023-06-10T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
315285,Moorland Way,2023-06-10T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
315285,Moorland Way,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
315285,Moorland Way,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
315285,Moorland Way,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.32
315285,Moorland Way,2023-06-10T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
315285,Moorland Way,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
315285,Moorland Way,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
315285,Moorland Way,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
315285,Moorland Way,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
315285,Moorland Way,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
315285,Moorland Way,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.02
315285,Moorland Way,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.86
315285,Moorland Way,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.95
315285,Moorland Way,2023-06-10T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
315285,Moorland Way,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
315285,Moorland Way,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
315285,Moorland Way,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.9
315285,Moorland Way,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
315285,Moorland Way,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-10T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,29.5
315285,Moorland Way,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
315285,Moorland Way,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
315285,Moorland Way,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
315285,Moorland Way,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
315285,Moorland Way,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
315285,Moorland Way,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
315285,Moorland Way,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
315285,Moorland Way,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.62
315285,Moorland Way,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,9.51
315285,Moorland Way,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.09
315285,Moorland Way,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
315285,Moorland Way,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
315285,Moorland Way,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
315285,Moorland Way,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
315285,Moorland Way,2023-06-10T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-10T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-10T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
315285,Moorland Way,2023-06-10T19:10:00.000+00:00,feeder,,L3 Active Power,kW,3.62
315285,Moorland Way,2023-06-10T19:10:00.000+00:00,feeder,,L2 Active Power,kW,3.74
315285,Moorland Way,2023-06-10T19:10:00.000+00:00,feeder,,L1 Active Power,kW,3.23
315285,Moorland Way,2023-06-10T19:10:00.000+00:00,feeder,,N Current (RMS),A,12.6
315285,Moorland Way,2023-06-10T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
315285,Moorland Way,2023-06-10T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
315285,Moorland Way,2023-06-10T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
315285,Moorland Way,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
315285,Moorland Way,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
315285,Moorland Way,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.1
315285,Moorland Way,2023-06-10T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.1
315285,Moorland Way,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
315285,Moorland Way,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
315285,Moorland Way,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.3
315285,Moorland Way,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
315285,Moorland Way,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
315285,Moorland Way,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.2
315285,Moorland Way,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.13
315285,Moorland Way,2023-06-10T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
315285,Moorland Way,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
315285,Moorland Way,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
315285,Moorland Way,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
315285,Moorland Way,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
315285,Moorland Way,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-10T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,29.5
315285,Moorland Way,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
315285,Moorland Way,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
315285,Moorland Way,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
315285,Moorland Way,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
315285,Moorland Way,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
315285,Moorland Way,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
315285,Moorland Way,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
315285,Moorland Way,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
315285,Moorland Way,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.01
315285,Moorland Way,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.67
315285,Moorland Way,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.41
315285,Moorland Way,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
315285,Moorland Way,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
315285,Moorland Way,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
315285,Moorland Way,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
315285,Moorland Way,2023-06-10T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-10T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-10T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
315285,Moorland Way,2023-06-10T19:00:00.000+00:00,feeder,,L3 Active Power,kW,5.87
315285,Moorland Way,2023-06-10T19:00:00.000+00:00,feeder,,L2 Active Power,kW,5.88
315285,Moorland Way,2023-06-10T19:00:00.000+00:00,feeder,,L1 Active Power,kW,4.43
315285,Moorland Way,2023-06-10T19:00:00.000+00:00,feeder,,N Current (RMS),A,13.7
315285,Moorland Way,2023-06-10T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
315285,Moorland Way,2023-06-10T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
315285,Moorland Way,2023-06-10T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
315285,Moorland Way,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
315285,Moorland Way,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
315285,Moorland Way,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.47
315285,Moorland Way,2023-06-10T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
315285,Moorland Way,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
315285,Moorland Way,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
315285,Moorland Way,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.4
315285,Moorland Way,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
315285,Moorland Way,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.17
315285,Moorland Way,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.14
315285,Moorland Way,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.59
315285,Moorland Way,2023-06-10T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
315285,Moorland Way,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
315285,Moorland Way,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
315285,Moorland Way,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
315285,Moorland Way,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.12
315285,Moorland Way,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
315285,Moorland Way,2023-06-10T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,29.5
315285,Moorland Way,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
315285,Moorland Way,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
315285,Moorland Way,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
315285,Moorland Way,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
315285,Moorland Way,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
315285,Moorland Way,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
315285,Moorland Way,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
315285,Moorland Way,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
315285,Moorland Way,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.87
315285,Moorland Way,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.78
315285,Moorland Way,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.42
315285,Moorland Way,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
315285,Moorland Way,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
315285,Moorland Way,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
315285,Moorland Way,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
315285,Moorland Way,2023-06-10T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-10T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-10T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
315285,Moorland Way,2023-06-10T18:50:00.000+00:00,feeder,,L3 Active Power,kW,2.53
315285,Moorland Way,2023-06-10T18:50:00.000+00:00,feeder,,L2 Active Power,kW,5.36
315285,Moorland Way,2023-06-10T18:50:00.000+00:00,feeder,,L1 Active Power,kW,5.64
315285,Moorland Way,2023-06-10T18:50:00.000+00:00,feeder,,N Current (RMS),A,19.1
315285,Moorland Way,2023-06-10T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
315285,Moorland Way,2023-06-10T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
315285,Moorland Way,2023-06-10T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
315285,Moorland Way,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
315285,Moorland Way,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
315285,Moorland Way,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
315285,Moorland Way,2023-06-10T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
315285,Moorland Way,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
315285,Moorland Way,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
315285,Moorland Way,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
315285,Moorland Way,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
315285,Moorland Way,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.11
315285,Moorland Way,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.52
315285,Moorland Way,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.23
315285,Moorland Way,2023-06-10T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
315285,Moorland Way,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
315285,Moorland Way,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
315285,Moorland Way,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
315285,Moorland Way,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
315285,Moorland Way,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-10T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,29.5
315285,Moorland Way,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
315285,Moorland Way,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
315285,Moorland Way,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
315285,Moorland Way,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
315285,Moorland Way,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
315285,Moorland Way,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
315285,Moorland Way,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
315285,Moorland Way,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.48
315285,Moorland Way,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.77
315285,Moorland Way,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.34
315285,Moorland Way,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
315285,Moorland Way,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
315285,Moorland Way,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
315285,Moorland Way,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
315285,Moorland Way,2023-06-10T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-10T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-10T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.55
315285,Moorland Way,2023-06-10T18:40:00.000+00:00,feeder,,L3 Active Power,kW,2.56
315285,Moorland Way,2023-06-10T18:40:00.000+00:00,feeder,,L2 Active Power,kW,9.34
315285,Moorland Way,2023-06-10T18:40:00.000+00:00,feeder,,L1 Active Power,kW,3.1
315285,Moorland Way,2023-06-10T18:40:00.000+00:00,feeder,,N Current (RMS),A,30.5
315285,Moorland Way,2023-06-10T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
315285,Moorland Way,2023-06-10T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
315285,Moorland Way,2023-06-10T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
315285,Moorland Way,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
315285,Moorland Way,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
315285,Moorland Way,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.72
315285,Moorland Way,2023-06-10T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
315285,Moorland Way,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
315285,Moorland Way,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
315285,Moorland Way,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
315285,Moorland Way,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
315285,Moorland Way,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.3
315285,Moorland Way,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
315285,Moorland Way,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.78
315285,Moorland Way,2023-06-10T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
315285,Moorland Way,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
315285,Moorland Way,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
315285,Moorland Way,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
315285,Moorland Way,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-10T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,29.5
315285,Moorland Way,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
315285,Moorland Way,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
315285,Moorland Way,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
315285,Moorland Way,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
315285,Moorland Way,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
315285,Moorland Way,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
315285,Moorland Way,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.17
315285,Moorland Way,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,15.86
315285,Moorland Way,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.57
315285,Moorland Way,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
315285,Moorland Way,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
315285,Moorland Way,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
315285,Moorland Way,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
315285,Moorland Way,2023-06-10T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-10T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-10T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
315285,Moorland Way,2023-06-10T18:30:00.000+00:00,feeder,,L3 Active Power,kW,4.51
315285,Moorland Way,2023-06-10T18:30:00.000+00:00,feeder,,L2 Active Power,kW,5.99
315285,Moorland Way,2023-06-10T18:30:00.000+00:00,feeder,,L1 Active Power,kW,3.19
315285,Moorland Way,2023-06-10T18:30:00.000+00:00,feeder,,N Current (RMS),A,20.0
315285,Moorland Way,2023-06-10T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
315285,Moorland Way,2023-06-10T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
315285,Moorland Way,2023-06-10T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
315285,Moorland Way,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.62
315285,Moorland Way,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
315285,Moorland Way,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.7
315285,Moorland Way,2023-06-10T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.9
315285,Moorland Way,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
315285,Moorland Way,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
315285,Moorland Way,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.5
315285,Moorland Way,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
315285,Moorland Way,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.93
315285,Moorland Way,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
315285,Moorland Way,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.84
315285,Moorland Way,2023-06-10T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
315285,Moorland Way,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
315285,Moorland Way,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
315285,Moorland Way,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
315285,Moorland Way,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-10T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,29.5
315285,Moorland Way,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315285,Moorland Way,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
315285,Moorland Way,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
315285,Moorland Way,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
315285,Moorland Way,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
315285,Moorland Way,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
315285,Moorland Way,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
315285,Moorland Way,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
315285,Moorland Way,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.07
315285,Moorland Way,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.27
315285,Moorland Way,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.7
315285,Moorland Way,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
315285,Moorland Way,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
315285,Moorland Way,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
315285,Moorland Way,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
315285,Moorland Way,2023-06-10T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-10T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
315285,Moorland Way,2023-06-10T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
315285,Moorland Way,2023-06-10T18:20:00.000+00:00,feeder,,L3 Active Power,kW,3.26
315285,Moorland Way,2023-06-10T18:20:00.000+00:00,feeder,,L2 Active Power,kW,3.3
315285,Moorland Way,2023-06-10T18:20:00.000+00:00,feeder,,L1 Active Power,kW,3.02
315285,Moorland Way,2023-06-10T18:20:00.000+00:00,feeder,,N Current (RMS),A,12.7
315285,Moorland Way,2023-06-10T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
315285,Moorland Way,2023-06-10T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
315285,Moorland Way,2023-06-10T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
315285,Moorland Way,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.7
315285,Moorland Way,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
315285,Moorland Way,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.0
315285,Moorland Way,2023-06-10T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,65.8
315285,Moorland Way,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.4
315285,Moorland Way,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
315285,Moorland Way,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.1
315285,Moorland Way,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
315285,Moorland Way,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
315285,Moorland Way,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
315285,Moorland Way,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.02
315285,Moorland Way,2023-06-10T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
315285,Moorland Way,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
315285,Moorland Way,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
315285,Moorland Way,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
315285,Moorland Way,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-10T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,29.4
315285,Moorland Way,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
315285,Moorland Way,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
315285,Moorland Way,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
315285,Moorland Way,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
315285,Moorland Way,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
315285,Moorland Way,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
315285,Moorland Way,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
315285,Moorland Way,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
315285,Moorland Way,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.79
315285,Moorland Way,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,8.63
315285,Moorland Way,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
315285,Moorland Way,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
315285,Moorland Way,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
315285,Moorland Way,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
315285,Moorland Way,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
315285,Moorland Way,2023-06-10T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-10T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
315285,Moorland Way,2023-06-10T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
315285,Moorland Way,2023-06-10T18:10:00.000+00:00,feeder,,L3 Active Power,kW,1.86
315285,Moorland Way,2023-06-10T18:10:00.000+00:00,feeder,,L2 Active Power,kW,2.56
315285,Moorland Way,2023-06-10T18:10:00.000+00:00,feeder,,L1 Active Power,kW,3.96
315285,Moorland Way,2023-06-10T18:10:00.000+00:00,feeder,,N Current (RMS),A,16.4
315285,Moorland Way,2023-06-10T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
315285,Moorland Way,2023-06-10T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
315285,Moorland Way,2023-06-10T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
315285,Moorland Way,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
315285,Moorland Way,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
315285,Moorland Way,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.27
315285,Moorland Way,2023-06-10T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
315285,Moorland Way,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
315285,Moorland Way,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
315285,Moorland Way,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
315285,Moorland Way,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
315285,Moorland Way,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
315285,Moorland Way,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.69
315285,Moorland Way,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
315285,Moorland Way,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.22
315285,Moorland Way,2023-06-10T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
315285,Moorland Way,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
315285,Moorland Way,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
315285,Moorland Way,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
315285,Moorland Way,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
315285,Moorland Way,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-10T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,29.4
315285,Moorland Way,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315285,Moorland Way,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
315285,Moorland Way,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
315285,Moorland Way,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
315285,Moorland Way,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
315285,Moorland Way,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
315285,Moorland Way,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
315285,Moorland Way,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
315285,Moorland Way,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.92
315285,Moorland Way,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,8.33
315285,Moorland Way,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.42
315285,Moorland Way,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
315285,Moorland Way,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
315285,Moorland Way,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
315285,Moorland Way,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
315285,Moorland Way,2023-06-10T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-10T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
315285,Moorland Way,2023-06-10T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
315285,Moorland Way,2023-06-10T18:00:00.000+00:00,feeder,,L3 Active Power,kW,1.55
315285,Moorland Way,2023-06-10T18:00:00.000+00:00,feeder,,L2 Active Power,kW,3.27
315285,Moorland Way,2023-06-10T18:00:00.000+00:00,feeder,,L1 Active Power,kW,5.26
315285,Moorland Way,2023-06-10T18:00:00.000+00:00,feeder,,N Current (RMS),A,20.5
315285,Moorland Way,2023-06-10T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
315285,Moorland Way,2023-06-10T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
315285,Moorland Way,2023-06-10T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
315285,Moorland Way,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
315285,Moorland Way,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
315285,Moorland Way,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.86
315285,Moorland Way,2023-06-10T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
315285,Moorland Way,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
315285,Moorland Way,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
315285,Moorland Way,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
315285,Moorland Way,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
315285,Moorland Way,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.15
315285,Moorland Way,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.69
315285,Moorland Way,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.15
315285,Moorland Way,2023-06-10T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
315285,Moorland Way,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
315285,Moorland Way,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
315285,Moorland Way,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
315285,Moorland Way,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
315285,Moorland Way,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-10T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,29.3
315285,Moorland Way,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315285,Moorland Way,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
315285,Moorland Way,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
315285,Moorland Way,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
315285,Moorland Way,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
315285,Moorland Way,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
315285,Moorland Way,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
315285,Moorland Way,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
315285,Moorland Way,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.23
315285,Moorland Way,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,12.16
315285,Moorland Way,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.22
315285,Moorland Way,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
315285,Moorland Way,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
315285,Moorland Way,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
315285,Moorland Way,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
315285,Moorland Way,2023-06-10T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-10T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
315285,Moorland Way,2023-06-10T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
315285,Moorland Way,2023-06-10T17:50:00.000+00:00,feeder,,L3 Active Power,kW,1.75
315285,Moorland Way,2023-06-10T17:50:00.000+00:00,feeder,,L2 Active Power,kW,2.76
315285,Moorland Way,2023-06-10T17:50:00.000+00:00,feeder,,L1 Active Power,kW,6.34
315285,Moorland Way,2023-06-10T17:50:00.000+00:00,feeder,,N Current (RMS),A,23.1
315285,Moorland Way,2023-06-10T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
315285,Moorland Way,2023-06-10T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
315285,Moorland Way,2023-06-10T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
