Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
315285,Moorland Way,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
315285,Moorland Way,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.15
315285,Moorland Way,2023-06-10T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
315285,Moorland Way,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
315285,Moorland Way,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
315285,Moorland Way,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
315285,Moorland Way,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
315285,Moorland Way,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.24
315285,Moorland Way,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.89
315285,Moorland Way,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.96
315285,Moorland Way,2023-06-10T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
315285,Moorland Way,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
315285,Moorland Way,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
315285,Moorland Way,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
315285,Moorland Way,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
315285,Moorland Way,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-10T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,29.3
315285,Moorland Way,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
315285,Moorland Way,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
315285,Moorland Way,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
315285,Moorland Way,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
315285,Moorland Way,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
315285,Moorland Way,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
315285,Moorland Way,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,14.07
315285,Moorland Way,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.12
315285,Moorland Way,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.42
315285,Moorland Way,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
315285,Moorland Way,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
315285,Moorland Way,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
315285,Moorland Way,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
315285,Moorland Way,2023-06-10T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-10T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-10T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
315285,Moorland Way,2023-06-10T17:40:00.000+00:00,feeder,,L3 Active Power,kW,6.34
315285,Moorland Way,2023-06-10T17:40:00.000+00:00,feeder,,L2 Active Power,kW,5.03
315285,Moorland Way,2023-06-10T17:40:00.000+00:00,feeder,,L1 Active Power,kW,3.88
315285,Moorland Way,2023-06-10T17:40:00.000+00:00,feeder,,N Current (RMS),A,31.7
315285,Moorland Way,2023-06-10T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
315285,Moorland Way,2023-06-10T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
315285,Moorland Way,2023-06-10T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
315285,Moorland Way,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
315285,Moorland Way,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
315285,Moorland Way,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.79
315285,Moorland Way,2023-06-10T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
315285,Moorland Way,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
315285,Moorland Way,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
315285,Moorland Way,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
315285,Moorland Way,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.42
315285,Moorland Way,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.68
315285,Moorland Way,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.3
315285,Moorland Way,2023-06-10T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
315285,Moorland Way,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
315285,Moorland Way,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
315285,Moorland Way,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
315285,Moorland Way,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
315285,Moorland Way,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-10T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,29.3
315285,Moorland Way,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
315285,Moorland Way,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
315285,Moorland Way,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
315285,Moorland Way,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
315285,Moorland Way,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
315285,Moorland Way,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
315285,Moorland Way,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
315285,Moorland Way,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.83
315285,Moorland Way,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,12.95
315285,Moorland Way,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.93
315285,Moorland Way,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
315285,Moorland Way,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
315285,Moorland Way,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
315285,Moorland Way,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
315285,Moorland Way,2023-06-10T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-10T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-10T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
315285,Moorland Way,2023-06-10T17:30:00.000+00:00,feeder,,L3 Active Power,kW,1.92
315285,Moorland Way,2023-06-10T17:30:00.000+00:00,feeder,,L2 Active Power,kW,6.88
315285,Moorland Way,2023-06-10T17:30:00.000+00:00,feeder,,L1 Active Power,kW,3.61
315285,Moorland Way,2023-06-10T17:30:00.000+00:00,feeder,,N Current (RMS),A,27.5
315285,Moorland Way,2023-06-10T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
315285,Moorland Way,2023-06-10T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
315285,Moorland Way,2023-06-10T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
315285,Moorland Way,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.12
315285,Moorland Way,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
315285,Moorland Way,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.88
315285,Moorland Way,2023-06-10T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.3
315285,Moorland Way,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.5
315285,Moorland Way,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
315285,Moorland Way,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
315285,Moorland Way,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
315285,Moorland Way,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.03
315285,Moorland Way,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.55
315285,Moorland Way,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.26
315285,Moorland Way,2023-06-10T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
315285,Moorland Way,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
315285,Moorland Way,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
315285,Moorland Way,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
315285,Moorland Way,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
315285,Moorland Way,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-10T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,29.4
315285,Moorland Way,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
315285,Moorland Way,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
315285,Moorland Way,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
315285,Moorland Way,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
315285,Moorland Way,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
315285,Moorland Way,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
315285,Moorland Way,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.06
315285,Moorland Way,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.72
315285,Moorland Way,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.71
315285,Moorland Way,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
315285,Moorland Way,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
315285,Moorland Way,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
315285,Moorland Way,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
315285,Moorland Way,2023-06-10T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-10T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-06-10T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
315285,Moorland Way,2023-06-10T17:20:00.000+00:00,feeder,,L3 Active Power,kW,2.44
315285,Moorland Way,2023-06-10T17:20:00.000+00:00,feeder,,L2 Active Power,kW,4.44
315285,Moorland Way,2023-06-10T17:20:00.000+00:00,feeder,,L1 Active Power,kW,5.12
315285,Moorland Way,2023-06-10T17:20:00.000+00:00,feeder,,N Current (RMS),A,25.3
315285,Moorland Way,2023-06-10T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
315285,Moorland Way,2023-06-10T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
315285,Moorland Way,2023-06-10T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
315285,Moorland Way,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.59
315285,Moorland Way,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
315285,Moorland Way,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.79
315285,Moorland Way,2023-06-10T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
315285,Moorland Way,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
315285,Moorland Way,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
315285,Moorland Way,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
315285,Moorland Way,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
315285,Moorland Way,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.26
315285,Moorland Way,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
315285,Moorland Way,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.82
315285,Moorland Way,2023-06-10T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.2
315285,Moorland Way,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.0
315285,Moorland Way,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
315285,Moorland Way,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.1
315285,Moorland Way,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
315285,Moorland Way,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-10T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
315285,Moorland Way,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,29.4
315285,Moorland Way,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
315285,Moorland Way,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
315285,Moorland Way,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
315285,Moorland Way,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
315285,Moorland Way,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
315285,Moorland Way,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
315285,Moorland Way,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
315285,Moorland Way,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
315285,Moorland Way,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.28
315285,Moorland Way,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,9.07
315285,Moorland Way,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.71
315285,Moorland Way,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,82.3
315285,Moorland Way,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
315285,Moorland Way,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
315285,Moorland Way,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
315285,Moorland Way,2023-06-10T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-10T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-10T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
315285,Moorland Way,2023-06-10T17:10:00.000+00:00,feeder,,L3 Active Power,kW,2.43
315285,Moorland Way,2023-06-10T17:10:00.000+00:00,feeder,,L2 Active Power,kW,3.8
315285,Moorland Way,2023-06-10T17:10:00.000+00:00,feeder,,L1 Active Power,kW,11.73
315285,Moorland Way,2023-06-10T17:10:00.000+00:00,feeder,,N Current (RMS),A,40.7
315285,Moorland Way,2023-06-10T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
315285,Moorland Way,2023-06-10T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
315285,Moorland Way,2023-06-10T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.0
315285,Moorland Way,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
315285,Moorland Way,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
315285,Moorland Way,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.36
315285,Moorland Way,2023-06-10T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
315285,Moorland Way,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
315285,Moorland Way,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
315285,Moorland Way,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
315285,Moorland Way,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
315285,Moorland Way,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.38
315285,Moorland Way,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
315285,Moorland Way,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.96
315285,Moorland Way,2023-06-10T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,68.4
315285,Moorland Way,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.5
315285,Moorland Way,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
315285,Moorland Way,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.4
315285,Moorland Way,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
315285,Moorland Way,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
315285,Moorland Way,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-10T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
315285,Moorland Way,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
315285,Moorland Way,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,29.3
315285,Moorland Way,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315285,Moorland Way,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
315285,Moorland Way,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
315285,Moorland Way,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
315285,Moorland Way,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
315285,Moorland Way,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
315285,Moorland Way,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
315285,Moorland Way,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.48
315285,Moorland Way,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,10.01
315285,Moorland Way,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,43.99
315285,Moorland Way,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,128.5
315285,Moorland Way,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
315285,Moorland Way,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
315285,Moorland Way,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
315285,Moorland Way,2023-06-10T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-10T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-10T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-10T17:00:00.000+00:00,feeder,,L3 Active Power,kW,2.8
315285,Moorland Way,2023-06-10T17:00:00.000+00:00,feeder,,L2 Active Power,kW,5.22
315285,Moorland Way,2023-06-10T17:00:00.000+00:00,feeder,,L1 Active Power,kW,8.08
315285,Moorland Way,2023-06-10T17:00:00.000+00:00,feeder,,N Current (RMS),A,30.2
315285,Moorland Way,2023-06-10T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
315285,Moorland Way,2023-06-10T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
315285,Moorland Way,2023-06-10T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
315285,Moorland Way,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
315285,Moorland Way,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
315285,Moorland Way,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.27
315285,Moorland Way,2023-06-10T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
315285,Moorland Way,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
315285,Moorland Way,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
315285,Moorland Way,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
315285,Moorland Way,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
315285,Moorland Way,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.28
315285,Moorland Way,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
315285,Moorland Way,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.85
315285,Moorland Way,2023-06-10T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.3
315285,Moorland Way,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
315285,Moorland Way,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
315285,Moorland Way,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.4
315285,Moorland Way,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
315285,Moorland Way,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.33
315285,Moorland Way,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-10T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
315285,Moorland Way,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,29.3
315285,Moorland Way,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315285,Moorland Way,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
315285,Moorland Way,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315285,Moorland Way,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
315285,Moorland Way,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
315285,Moorland Way,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
315285,Moorland Way,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
315285,Moorland Way,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
315285,Moorland Way,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.4
315285,Moorland Way,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,11.4
315285,Moorland Way,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.14
315285,Moorland Way,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,91.4
315285,Moorland Way,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
315285,Moorland Way,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
315285,Moorland Way,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
315285,Moorland Way,2023-06-10T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-10T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
315285,Moorland Way,2023-06-10T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-10T16:50:00.000+00:00,feeder,,L3 Active Power,kW,4.5
315285,Moorland Way,2023-06-10T16:50:00.000+00:00,feeder,,L2 Active Power,kW,2.45
315285,Moorland Way,2023-06-10T16:50:00.000+00:00,feeder,,L1 Active Power,kW,4.89
315285,Moorland Way,2023-06-10T16:50:00.000+00:00,feeder,,N Current (RMS),A,19.0
315285,Moorland Way,2023-06-10T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
315285,Moorland Way,2023-06-10T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
315285,Moorland Way,2023-06-10T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
315285,Moorland Way,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.54
315285,Moorland Way,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
315285,Moorland Way,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.96
315285,Moorland Way,2023-06-10T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.6
315285,Moorland Way,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
315285,Moorland Way,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
315285,Moorland Way,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.5
315285,Moorland Way,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
315285,Moorland Way,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.73
315285,Moorland Way,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
315285,Moorland Way,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.62
315285,Moorland Way,2023-06-10T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.8
315285,Moorland Way,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.0
315285,Moorland Way,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
315285,Moorland Way,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.2
315285,Moorland Way,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
315285,Moorland Way,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-10T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
315285,Moorland Way,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,29.4
315285,Moorland Way,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
315285,Moorland Way,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
315285,Moorland Way,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
315285,Moorland Way,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
315285,Moorland Way,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
315285,Moorland Way,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
315285,Moorland Way,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
315285,Moorland Way,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
315285,Moorland Way,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.77
315285,Moorland Way,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,9.36
315285,Moorland Way,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.42
315285,Moorland Way,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,92.6
315285,Moorland Way,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
315285,Moorland Way,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
315285,Moorland Way,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
315285,Moorland Way,2023-06-10T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-10T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-10T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-10T16:40:00.000+00:00,feeder,,L3 Active Power,kW,2.22
315285,Moorland Way,2023-06-10T16:40:00.000+00:00,feeder,,L2 Active Power,kW,2.14
315285,Moorland Way,2023-06-10T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.99
315285,Moorland Way,2023-06-10T16:40:00.000+00:00,feeder,,N Current (RMS),A,13.5
315285,Moorland Way,2023-06-10T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
315285,Moorland Way,2023-06-10T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
315285,Moorland Way,2023-06-10T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
315285,Moorland Way,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
315285,Moorland Way,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
315285,Moorland Way,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.44
315285,Moorland Way,2023-06-10T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.8
315285,Moorland Way,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
315285,Moorland Way,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
315285,Moorland Way,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.1
315285,Moorland Way,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.38
315285,Moorland Way,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
315285,Moorland Way,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.66
315285,Moorland Way,2023-06-10T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
315285,Moorland Way,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.5
315285,Moorland Way,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
315285,Moorland Way,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
315285,Moorland Way,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
315285,Moorland Way,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-10T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,29.4
315285,Moorland Way,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
315285,Moorland Way,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
315285,Moorland Way,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
315285,Moorland Way,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
315285,Moorland Way,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
315285,Moorland Way,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
315285,Moorland Way,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
315285,Moorland Way,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
315285,Moorland Way,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.23
315285,Moorland Way,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,8.35
315285,Moorland Way,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.08
315285,Moorland Way,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
315285,Moorland Way,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
315285,Moorland Way,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
315285,Moorland Way,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
315285,Moorland Way,2023-06-10T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-10T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-10T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-10T16:30:00.000+00:00,feeder,,L3 Active Power,kW,2.79
315285,Moorland Way,2023-06-10T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.1
315285,Moorland Way,2023-06-10T16:30:00.000+00:00,feeder,,L1 Active Power,kW,1.65
315285,Moorland Way,2023-06-10T16:30:00.000+00:00,feeder,,N Current (RMS),A,15.3
315285,Moorland Way,2023-06-10T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
315285,Moorland Way,2023-06-10T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
315285,Moorland Way,2023-06-10T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
315285,Moorland Way,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
315285,Moorland Way,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
315285,Moorland Way,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.35
315285,Moorland Way,2023-06-10T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
315285,Moorland Way,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
315285,Moorland Way,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
315285,Moorland Way,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
315285,Moorland Way,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.86
315285,Moorland Way,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.59
315285,Moorland Way,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.18
315285,Moorland Way,2023-06-10T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.2
315285,Moorland Way,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.5
315285,Moorland Way,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
315285,Moorland Way,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
315285,Moorland Way,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
315285,Moorland Way,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-10T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
315285,Moorland Way,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
315285,Moorland Way,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,29.4
315285,Moorland Way,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
315285,Moorland Way,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
315285,Moorland Way,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
315285,Moorland Way,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
315285,Moorland Way,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
315285,Moorland Way,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.26
315285,Moorland Way,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.02
315285,Moorland Way,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.16
315285,Moorland Way,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
315285,Moorland Way,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
315285,Moorland Way,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
315285,Moorland Way,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
315285,Moorland Way,2023-06-10T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-10T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-10T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-10T16:20:00.000+00:00,feeder,,L3 Active Power,kW,2.48
315285,Moorland Way,2023-06-10T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.35
315285,Moorland Way,2023-06-10T16:20:00.000+00:00,feeder,,L1 Active Power,kW,2.52
315285,Moorland Way,2023-06-10T16:20:00.000+00:00,feeder,,N Current (RMS),A,14.2
315285,Moorland Way,2023-06-10T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
315285,Moorland Way,2023-06-10T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
315285,Moorland Way,2023-06-10T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
315285,Moorland Way,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
315285,Moorland Way,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
315285,Moorland Way,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.55
315285,Moorland Way,2023-06-10T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
315285,Moorland Way,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
315285,Moorland Way,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
315285,Moorland Way,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
315285,Moorland Way,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.24
315285,Moorland Way,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.53
315285,Moorland Way,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
315285,Moorland Way,2023-06-10T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.4
315285,Moorland Way,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.0
315285,Moorland Way,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.1
315285,Moorland Way,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
315285,Moorland Way,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-10T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
315285,Moorland Way,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,29.3
315285,Moorland Way,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
315285,Moorland Way,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
315285,Moorland Way,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
315285,Moorland Way,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
315285,Moorland Way,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
315285,Moorland Way,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
315285,Moorland Way,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
315285,Moorland Way,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
315285,Moorland Way,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
315285,Moorland Way,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.34
315285,Moorland Way,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.83
315285,Moorland Way,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.03
