Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
315285,Moorland Way,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
315285,Moorland Way,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
315285,Moorland Way,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
315285,Moorland Way,2023-06-10T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-10T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-10T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-10T16:10:00.000+00:00,feeder,,L3 Active Power,kW,4.13
315285,Moorland Way,2023-06-10T16:10:00.000+00:00,feeder,,L2 Active Power,kW,1.16
315285,Moorland Way,2023-06-10T16:10:00.000+00:00,feeder,,L1 Active Power,kW,2.61
315285,Moorland Way,2023-06-10T16:10:00.000+00:00,feeder,,N Current (RMS),A,13.7
315285,Moorland Way,2023-06-10T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
315285,Moorland Way,2023-06-10T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
315285,Moorland Way,2023-06-10T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
315285,Moorland Way,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
315285,Moorland Way,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
315285,Moorland Way,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.37
315285,Moorland Way,2023-06-10T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
315285,Moorland Way,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
315285,Moorland Way,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
315285,Moorland Way,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
315285,Moorland Way,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.12
315285,Moorland Way,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.8
315285,Moorland Way,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
315285,Moorland Way,2023-06-10T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,58.1
315285,Moorland Way,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.5
315285,Moorland Way,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.5
315285,Moorland Way,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
315285,Moorland Way,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
315285,Moorland Way,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.26
315285,Moorland Way,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
315285,Moorland Way,2023-06-10T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
315285,Moorland Way,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
315285,Moorland Way,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,29.1
315285,Moorland Way,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
315285,Moorland Way,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
315285,Moorland Way,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
315285,Moorland Way,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
315285,Moorland Way,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
315285,Moorland Way,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
315285,Moorland Way,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
315285,Moorland Way,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
315285,Moorland Way,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.49
315285,Moorland Way,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.57
315285,Moorland Way,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.05
315285,Moorland Way,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
315285,Moorland Way,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
315285,Moorland Way,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
315285,Moorland Way,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
315285,Moorland Way,2023-06-10T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-10T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-10T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-10T16:00:00.000+00:00,feeder,,L3 Active Power,kW,4.13
315285,Moorland Way,2023-06-10T16:00:00.000+00:00,feeder,,L2 Active Power,kW,1.3
315285,Moorland Way,2023-06-10T16:00:00.000+00:00,feeder,,L1 Active Power,kW,2.04
315285,Moorland Way,2023-06-10T16:00:00.000+00:00,feeder,,N Current (RMS),A,14.3
315285,Moorland Way,2023-06-10T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
315285,Moorland Way,2023-06-10T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
315285,Moorland Way,2023-06-10T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
315285,Moorland Way,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
315285,Moorland Way,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
315285,Moorland Way,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.92
315285,Moorland Way,2023-06-10T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
315285,Moorland Way,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
315285,Moorland Way,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
315285,Moorland Way,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
315285,Moorland Way,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.14
315285,Moorland Way,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.6
315285,Moorland Way,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.59
315285,Moorland Way,2023-06-10T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,52.7
315285,Moorland Way,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.6
315285,Moorland Way,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
315285,Moorland Way,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
315285,Moorland Way,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
315285,Moorland Way,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-10T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
315285,Moorland Way,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
315285,Moorland Way,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,28.8
315285,Moorland Way,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
315285,Moorland Way,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
315285,Moorland Way,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
315285,Moorland Way,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
315285,Moorland Way,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
315285,Moorland Way,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
315285,Moorland Way,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
315285,Moorland Way,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.98
315285,Moorland Way,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.2
315285,Moorland Way,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.54
315285,Moorland Way,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
315285,Moorland Way,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
315285,Moorland Way,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
315285,Moorland Way,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
315285,Moorland Way,2023-06-10T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-10T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-10T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-10T15:50:00.000+00:00,feeder,,L3 Active Power,kW,4.12
315285,Moorland Way,2023-06-10T15:50:00.000+00:00,feeder,,L2 Active Power,kW,1.95
315285,Moorland Way,2023-06-10T15:50:00.000+00:00,feeder,,L1 Active Power,kW,3.66
315285,Moorland Way,2023-06-10T15:50:00.000+00:00,feeder,,N Current (RMS),A,13.4
315285,Moorland Way,2023-06-10T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
315285,Moorland Way,2023-06-10T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
315285,Moorland Way,2023-06-10T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
315285,Moorland Way,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
315285,Moorland Way,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
315285,Moorland Way,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.17
315285,Moorland Way,2023-06-10T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
315285,Moorland Way,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
315285,Moorland Way,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
315285,Moorland Way,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
315285,Moorland Way,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.06
315285,Moorland Way,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
315285,Moorland Way,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.61
315285,Moorland Way,2023-06-10T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
315285,Moorland Way,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
315285,Moorland Way,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
315285,Moorland Way,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.5
315285,Moorland Way,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
315285,Moorland Way,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-10T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,28.6
315285,Moorland Way,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
315285,Moorland Way,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
315285,Moorland Way,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
315285,Moorland Way,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
315285,Moorland Way,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
315285,Moorland Way,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
315285,Moorland Way,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
315285,Moorland Way,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
315285,Moorland Way,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
315285,Moorland Way,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.75
315285,Moorland Way,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.43
315285,Moorland Way,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.39
315285,Moorland Way,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
315285,Moorland Way,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
315285,Moorland Way,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
315285,Moorland Way,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
315285,Moorland Way,2023-06-10T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-10T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-10T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-10T15:40:00.000+00:00,feeder,,L3 Active Power,kW,5.56
315285,Moorland Way,2023-06-10T15:40:00.000+00:00,feeder,,L2 Active Power,kW,3.4
315285,Moorland Way,2023-06-10T15:40:00.000+00:00,feeder,,L1 Active Power,kW,2.29
315285,Moorland Way,2023-06-10T15:40:00.000+00:00,feeder,,N Current (RMS),A,13.4
315285,Moorland Way,2023-06-10T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
315285,Moorland Way,2023-06-10T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
315285,Moorland Way,2023-06-10T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
315285,Moorland Way,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
315285,Moorland Way,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
315285,Moorland Way,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.13
315285,Moorland Way,2023-06-10T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
315285,Moorland Way,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
315285,Moorland Way,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
315285,Moorland Way,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.7
315285,Moorland Way,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
315285,Moorland Way,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
315285,Moorland Way,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
315285,Moorland Way,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
315285,Moorland Way,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.4
315285,Moorland Way,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.49
315285,Moorland Way,2023-06-10T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
315285,Moorland Way,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
315285,Moorland Way,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
315285,Moorland Way,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
315285,Moorland Way,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-10T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,28.5
315285,Moorland Way,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
315285,Moorland Way,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
315285,Moorland Way,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
315285,Moorland Way,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
315285,Moorland Way,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
315285,Moorland Way,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
315285,Moorland Way,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
315285,Moorland Way,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
315285,Moorland Way,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.74
315285,Moorland Way,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.16
315285,Moorland Way,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.86
315285,Moorland Way,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
315285,Moorland Way,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
315285,Moorland Way,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
315285,Moorland Way,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
315285,Moorland Way,2023-06-10T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-10T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
315285,Moorland Way,2023-06-10T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-10T15:30:00.000+00:00,feeder,,L3 Active Power,kW,5.53
315285,Moorland Way,2023-06-10T15:30:00.000+00:00,feeder,,L2 Active Power,kW,4.33
315285,Moorland Way,2023-06-10T15:30:00.000+00:00,feeder,,L1 Active Power,kW,2.86
315285,Moorland Way,2023-06-10T15:30:00.000+00:00,feeder,,N Current (RMS),A,12.6
315285,Moorland Way,2023-06-10T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
315285,Moorland Way,2023-06-10T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
315285,Moorland Way,2023-06-10T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
315285,Moorland Way,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
315285,Moorland Way,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
315285,Moorland Way,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.18
315285,Moorland Way,2023-06-10T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
315285,Moorland Way,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
315285,Moorland Way,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
315285,Moorland Way,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
315285,Moorland Way,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
315285,Moorland Way,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
315285,Moorland Way,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
315285,Moorland Way,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
315285,Moorland Way,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.1
315285,Moorland Way,2023-06-10T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
315285,Moorland Way,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
315285,Moorland Way,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
315285,Moorland Way,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
315285,Moorland Way,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-10T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,28.5
315285,Moorland Way,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
315285,Moorland Way,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
315285,Moorland Way,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
315285,Moorland Way,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
315285,Moorland Way,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
315285,Moorland Way,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
315285,Moorland Way,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
315285,Moorland Way,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.35
315285,Moorland Way,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.47
315285,Moorland Way,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.11
315285,Moorland Way,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
315285,Moorland Way,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
315285,Moorland Way,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
315285,Moorland Way,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
315285,Moorland Way,2023-06-10T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-10T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
315285,Moorland Way,2023-06-10T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
315285,Moorland Way,2023-06-10T15:20:00.000+00:00,feeder,,L3 Active Power,kW,5.99
315285,Moorland Way,2023-06-10T15:20:00.000+00:00,feeder,,L2 Active Power,kW,3.09
315285,Moorland Way,2023-06-10T15:20:00.000+00:00,feeder,,L1 Active Power,kW,5.3
315285,Moorland Way,2023-06-10T15:20:00.000+00:00,feeder,,N Current (RMS),A,12.8
315285,Moorland Way,2023-06-10T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
315285,Moorland Way,2023-06-10T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
315285,Moorland Way,2023-06-10T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
315285,Moorland Way,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
315285,Moorland Way,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
315285,Moorland Way,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.58
315285,Moorland Way,2023-06-10T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
315285,Moorland Way,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
315285,Moorland Way,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
315285,Moorland Way,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
315285,Moorland Way,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
315285,Moorland Way,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
315285,Moorland Way,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
315285,Moorland Way,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
315285,Moorland Way,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.28
315285,Moorland Way,2023-06-10T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
315285,Moorland Way,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
315285,Moorland Way,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
315285,Moorland Way,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
315285,Moorland Way,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
315285,Moorland Way,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-10T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,28.4
315285,Moorland Way,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
315285,Moorland Way,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
315285,Moorland Way,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
315285,Moorland Way,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
315285,Moorland Way,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
315285,Moorland Way,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
315285,Moorland Way,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.24
315285,Moorland Way,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.62
315285,Moorland Way,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.12
315285,Moorland Way,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
315285,Moorland Way,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
315285,Moorland Way,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
315285,Moorland Way,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
315285,Moorland Way,2023-06-10T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-10T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
315285,Moorland Way,2023-06-10T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
315285,Moorland Way,2023-06-10T15:10:00.000+00:00,feeder,,L3 Active Power,kW,5.59
315285,Moorland Way,2023-06-10T15:10:00.000+00:00,feeder,,L2 Active Power,kW,3.88
315285,Moorland Way,2023-06-10T15:10:00.000+00:00,feeder,,L1 Active Power,kW,3.72
315285,Moorland Way,2023-06-10T15:10:00.000+00:00,feeder,,N Current (RMS),A,10.7
315285,Moorland Way,2023-06-10T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
315285,Moorland Way,2023-06-10T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
315285,Moorland Way,2023-06-10T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
315285,Moorland Way,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
315285,Moorland Way,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
315285,Moorland Way,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.43
315285,Moorland Way,2023-06-10T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
315285,Moorland Way,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
315285,Moorland Way,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
315285,Moorland Way,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
315285,Moorland Way,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
315285,Moorland Way,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.65
315285,Moorland Way,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.37
315285,Moorland Way,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.45
315285,Moorland Way,2023-06-10T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
315285,Moorland Way,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
315285,Moorland Way,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
315285,Moorland Way,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
315285,Moorland Way,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
315285,Moorland Way,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-10T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,28.3
315285,Moorland Way,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
315285,Moorland Way,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
315285,Moorland Way,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
315285,Moorland Way,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
315285,Moorland Way,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
315285,Moorland Way,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
315285,Moorland Way,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
315285,Moorland Way,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
315285,Moorland Way,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.41
315285,Moorland Way,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.58
315285,Moorland Way,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.55
315285,Moorland Way,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
315285,Moorland Way,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
315285,Moorland Way,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
315285,Moorland Way,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
315285,Moorland Way,2023-06-10T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-10T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-10T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
315285,Moorland Way,2023-06-10T15:00:00.000+00:00,feeder,,L3 Active Power,kW,5.9
315285,Moorland Way,2023-06-10T15:00:00.000+00:00,feeder,,L2 Active Power,kW,4.28
315285,Moorland Way,2023-06-10T15:00:00.000+00:00,feeder,,L1 Active Power,kW,3.24
315285,Moorland Way,2023-06-10T15:00:00.000+00:00,feeder,,N Current (RMS),A,17.2
315285,Moorland Way,2023-06-10T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
315285,Moorland Way,2023-06-10T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
315285,Moorland Way,2023-06-10T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
315285,Moorland Way,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
315285,Moorland Way,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
315285,Moorland Way,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
315285,Moorland Way,2023-06-10T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
315285,Moorland Way,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
315285,Moorland Way,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
315285,Moorland Way,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
315285,Moorland Way,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
315285,Moorland Way,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
315285,Moorland Way,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
315285,Moorland Way,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
315285,Moorland Way,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.6
315285,Moorland Way,2023-06-10T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
315285,Moorland Way,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
315285,Moorland Way,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
315285,Moorland Way,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
315285,Moorland Way,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
315285,Moorland Way,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-10T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,28.3
315285,Moorland Way,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
315285,Moorland Way,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
315285,Moorland Way,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
315285,Moorland Way,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
315285,Moorland Way,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
315285,Moorland Way,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
315285,Moorland Way,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
315285,Moorland Way,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
315285,Moorland Way,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
315285,Moorland Way,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.86
315285,Moorland Way,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.35
315285,Moorland Way,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.65
315285,Moorland Way,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
315285,Moorland Way,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
315285,Moorland Way,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
315285,Moorland Way,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
315285,Moorland Way,2023-06-10T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-10T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-10T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
315285,Moorland Way,2023-06-10T14:50:00.000+00:00,feeder,,L3 Active Power,kW,7.02
315285,Moorland Way,2023-06-10T14:50:00.000+00:00,feeder,,L2 Active Power,kW,6.06
315285,Moorland Way,2023-06-10T14:50:00.000+00:00,feeder,,L1 Active Power,kW,2.63
315285,Moorland Way,2023-06-10T14:50:00.000+00:00,feeder,,N Current (RMS),A,22.2
315285,Moorland Way,2023-06-10T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
315285,Moorland Way,2023-06-10T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
315285,Moorland Way,2023-06-10T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
315285,Moorland Way,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.7
315285,Moorland Way,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
315285,Moorland Way,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
315285,Moorland Way,2023-06-10T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
315285,Moorland Way,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
315285,Moorland Way,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
315285,Moorland Way,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
315285,Moorland Way,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
315285,Moorland Way,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
315285,Moorland Way,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
315285,Moorland Way,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
315285,Moorland Way,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
315285,Moorland Way,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.36
315285,Moorland Way,2023-06-10T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
315285,Moorland Way,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
315285,Moorland Way,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
315285,Moorland Way,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
315285,Moorland Way,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
315285,Moorland Way,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-10T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,28.1
315285,Moorland Way,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
315285,Moorland Way,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
315285,Moorland Way,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
315285,Moorland Way,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
315285,Moorland Way,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
315285,Moorland Way,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
315285,Moorland Way,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
315285,Moorland Way,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
315285,Moorland Way,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.12
315285,Moorland Way,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.61
315285,Moorland Way,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.78
315285,Moorland Way,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
315285,Moorland Way,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
315285,Moorland Way,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
315285,Moorland Way,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
315285,Moorland Way,2023-06-10T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-10T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-10T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-10T14:40:00.000+00:00,feeder,,L3 Active Power,kW,5.53
315285,Moorland Way,2023-06-10T14:40:00.000+00:00,feeder,,L2 Active Power,kW,2.59
315285,Moorland Way,2023-06-10T14:40:00.000+00:00,feeder,,L1 Active Power,kW,4.91
315285,Moorland Way,2023-06-10T14:40:00.000+00:00,feeder,,N Current (RMS),A,15.3
315285,Moorland Way,2023-06-10T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
315285,Moorland Way,2023-06-10T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
315285,Moorland Way,2023-06-10T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
315285,Moorland Way,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.2
315285,Moorland Way,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
315285,Moorland Way,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
315285,Moorland Way,2023-06-10T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
315285,Moorland Way,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
315285,Moorland Way,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
315285,Moorland Way,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
315285,Moorland Way,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
315285,Moorland Way,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
315285,Moorland Way,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
315285,Moorland Way,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
315285,Moorland Way,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.75
315285,Moorland Way,2023-06-10T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
315285,Moorland Way,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
315285,Moorland Way,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
315285,Moorland Way,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
315285,Moorland Way,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-10T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
