Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,27.9
315285,Moorland Way,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
315285,Moorland Way,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
315285,Moorland Way,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
315285,Moorland Way,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
315285,Moorland Way,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
315285,Moorland Way,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
315285,Moorland Way,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
315285,Moorland Way,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
315285,Moorland Way,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
315285,Moorland Way,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.02
315285,Moorland Way,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.29
315285,Moorland Way,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.78
315285,Moorland Way,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
315285,Moorland Way,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
315285,Moorland Way,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
315285,Moorland Way,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
315285,Moorland Way,2023-06-10T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-10T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-10T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-06-10T14:30:00.000+00:00,feeder,,L3 Active Power,kW,8.67
315285,Moorland Way,2023-06-10T14:30:00.000+00:00,feeder,,L2 Active Power,kW,4.15
315285,Moorland Way,2023-06-10T14:30:00.000+00:00,feeder,,L1 Active Power,kW,10.59
315285,Moorland Way,2023-06-10T14:30:00.000+00:00,feeder,,N Current (RMS),A,25.9
315285,Moorland Way,2023-06-10T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
315285,Moorland Way,2023-06-10T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
315285,Moorland Way,2023-06-10T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
315285,Moorland Way,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
315285,Moorland Way,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
315285,Moorland Way,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.07
315285,Moorland Way,2023-06-10T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
315285,Moorland Way,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
315285,Moorland Way,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
315285,Moorland Way,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
315285,Moorland Way,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
315285,Moorland Way,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
315285,Moorland Way,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.4
315285,Moorland Way,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.57
315285,Moorland Way,2023-06-10T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
315285,Moorland Way,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
315285,Moorland Way,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
315285,Moorland Way,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
315285,Moorland Way,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.08
315285,Moorland Way,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-10T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,27.8
315285,Moorland Way,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
315285,Moorland Way,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
315285,Moorland Way,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
315285,Moorland Way,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
315285,Moorland Way,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
315285,Moorland Way,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
315285,Moorland Way,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
315285,Moorland Way,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.14
315285,Moorland Way,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.76
315285,Moorland Way,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.18
315285,Moorland Way,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
315285,Moorland Way,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
315285,Moorland Way,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
315285,Moorland Way,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
315285,Moorland Way,2023-06-10T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-10T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-10T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
315285,Moorland Way,2023-06-10T14:20:00.000+00:00,feeder,,L3 Active Power,kW,8.99
315285,Moorland Way,2023-06-10T14:20:00.000+00:00,feeder,,L2 Active Power,kW,4.66
315285,Moorland Way,2023-06-10T14:20:00.000+00:00,feeder,,L1 Active Power,kW,10.06
315285,Moorland Way,2023-06-10T14:20:00.000+00:00,feeder,,N Current (RMS),A,29.7
315285,Moorland Way,2023-06-10T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
315285,Moorland Way,2023-06-10T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
315285,Moorland Way,2023-06-10T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
315285,Moorland Way,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
315285,Moorland Way,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
315285,Moorland Way,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
315285,Moorland Way,2023-06-10T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
315285,Moorland Way,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
315285,Moorland Way,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
315285,Moorland Way,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
315285,Moorland Way,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
315285,Moorland Way,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
315285,Moorland Way,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.95
315285,Moorland Way,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.9
315285,Moorland Way,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.12
315285,Moorland Way,2023-06-10T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
315285,Moorland Way,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
315285,Moorland Way,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
315285,Moorland Way,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
315285,Moorland Way,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-10T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,27.8
315285,Moorland Way,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
315285,Moorland Way,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
315285,Moorland Way,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
315285,Moorland Way,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
315285,Moorland Way,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
315285,Moorland Way,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
315285,Moorland Way,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
315285,Moorland Way,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
315285,Moorland Way,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.28
315285,Moorland Way,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.41
315285,Moorland Way,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.71
315285,Moorland Way,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
315285,Moorland Way,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
315285,Moorland Way,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
315285,Moorland Way,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
315285,Moorland Way,2023-06-10T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-10T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-10T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-10T14:10:00.000+00:00,feeder,,L3 Active Power,kW,8.23
315285,Moorland Way,2023-06-10T14:10:00.000+00:00,feeder,,L2 Active Power,kW,4.98
315285,Moorland Way,2023-06-10T14:10:00.000+00:00,feeder,,L1 Active Power,kW,4.18
315285,Moorland Way,2023-06-10T14:10:00.000+00:00,feeder,,N Current (RMS),A,17.4
315285,Moorland Way,2023-06-10T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
315285,Moorland Way,2023-06-10T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
315285,Moorland Way,2023-06-10T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
315285,Moorland Way,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
315285,Moorland Way,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
315285,Moorland Way,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.54
315285,Moorland Way,2023-06-10T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.2
315285,Moorland Way,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
315285,Moorland Way,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
315285,Moorland Way,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.3
315285,Moorland Way,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
315285,Moorland Way,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
315285,Moorland Way,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.74
315285,Moorland Way,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.38
315285,Moorland Way,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.07
315285,Moorland Way,2023-06-10T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
315285,Moorland Way,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
315285,Moorland Way,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
315285,Moorland Way,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
315285,Moorland Way,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-10T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,27.8
315285,Moorland Way,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
315285,Moorland Way,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
315285,Moorland Way,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
315285,Moorland Way,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
315285,Moorland Way,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
315285,Moorland Way,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
315285,Moorland Way,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
315285,Moorland Way,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
315285,Moorland Way,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.89
315285,Moorland Way,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.71
315285,Moorland Way,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.74
315285,Moorland Way,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
315285,Moorland Way,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
315285,Moorland Way,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
315285,Moorland Way,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
315285,Moorland Way,2023-06-10T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-10T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-10T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-10T14:00:00.000+00:00,feeder,,L3 Active Power,kW,3.86
315285,Moorland Way,2023-06-10T14:00:00.000+00:00,feeder,,L2 Active Power,kW,4.84
315285,Moorland Way,2023-06-10T14:00:00.000+00:00,feeder,,L1 Active Power,kW,4.52
315285,Moorland Way,2023-06-10T14:00:00.000+00:00,feeder,,N Current (RMS),A,14.9
315285,Moorland Way,2023-06-10T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
315285,Moorland Way,2023-06-10T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
315285,Moorland Way,2023-06-10T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
315285,Moorland Way,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.09
315285,Moorland Way,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
315285,Moorland Way,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
315285,Moorland Way,2023-06-10T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
315285,Moorland Way,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
315285,Moorland Way,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
315285,Moorland Way,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
315285,Moorland Way,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.4
315285,Moorland Way,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.88
315285,Moorland Way,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.85
315285,Moorland Way,2023-06-10T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
315285,Moorland Way,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
315285,Moorland Way,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
315285,Moorland Way,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
315285,Moorland Way,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
315285,Moorland Way,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-10T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,27.8
315285,Moorland Way,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
315285,Moorland Way,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
315285,Moorland Way,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
315285,Moorland Way,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
315285,Moorland Way,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
315285,Moorland Way,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
315285,Moorland Way,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
315285,Moorland Way,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
315285,Moorland Way,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.36
315285,Moorland Way,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.69
315285,Moorland Way,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.83
315285,Moorland Way,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
315285,Moorland Way,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
315285,Moorland Way,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
315285,Moorland Way,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
315285,Moorland Way,2023-06-10T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-10T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-10T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
315285,Moorland Way,2023-06-10T13:50:00.000+00:00,feeder,,L3 Active Power,kW,3.75
315285,Moorland Way,2023-06-10T13:50:00.000+00:00,feeder,,L2 Active Power,kW,2.03
315285,Moorland Way,2023-06-10T13:50:00.000+00:00,feeder,,L1 Active Power,kW,4.45
315285,Moorland Way,2023-06-10T13:50:00.000+00:00,feeder,,N Current (RMS),A,11.5
315285,Moorland Way,2023-06-10T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
315285,Moorland Way,2023-06-10T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
315285,Moorland Way,2023-06-10T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
315285,Moorland Way,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
315285,Moorland Way,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
315285,Moorland Way,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.11
315285,Moorland Way,2023-06-10T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
315285,Moorland Way,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
315285,Moorland Way,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
315285,Moorland Way,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
315285,Moorland Way,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
315285,Moorland Way,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
315285,Moorland Way,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.05
315285,Moorland Way,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.85
315285,Moorland Way,2023-06-10T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
315285,Moorland Way,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
315285,Moorland Way,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
315285,Moorland Way,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
315285,Moorland Way,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
315285,Moorland Way,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
315285,Moorland Way,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-10T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,27.9
315285,Moorland Way,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
315285,Moorland Way,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
315285,Moorland Way,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
315285,Moorland Way,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
315285,Moorland Way,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
315285,Moorland Way,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
315285,Moorland Way,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.91
315285,Moorland Way,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.87
315285,Moorland Way,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.35
315285,Moorland Way,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
315285,Moorland Way,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
315285,Moorland Way,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
315285,Moorland Way,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
315285,Moorland Way,2023-06-10T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-10T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-10T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-10T13:40:00.000+00:00,feeder,,L3 Active Power,kW,2.86
315285,Moorland Way,2023-06-10T13:40:00.000+00:00,feeder,,L2 Active Power,kW,2.6
315285,Moorland Way,2023-06-10T13:40:00.000+00:00,feeder,,L1 Active Power,kW,3.74
315285,Moorland Way,2023-06-10T13:40:00.000+00:00,feeder,,N Current (RMS),A,11.3
315285,Moorland Way,2023-06-10T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
315285,Moorland Way,2023-06-10T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
315285,Moorland Way,2023-06-10T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
315285,Moorland Way,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
315285,Moorland Way,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
315285,Moorland Way,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.76
315285,Moorland Way,2023-06-10T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
315285,Moorland Way,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
315285,Moorland Way,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
315285,Moorland Way,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
315285,Moorland Way,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
315285,Moorland Way,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
315285,Moorland Way,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
315285,Moorland Way,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
315285,Moorland Way,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.44
315285,Moorland Way,2023-06-10T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,65.6
315285,Moorland Way,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
315285,Moorland Way,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
315285,Moorland Way,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.0
315285,Moorland Way,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
315285,Moorland Way,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
315285,Moorland Way,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
315285,Moorland Way,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
315285,Moorland Way,2023-06-10T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
315285,Moorland Way,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
315285,Moorland Way,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,28.0
315285,Moorland Way,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
315285,Moorland Way,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
315285,Moorland Way,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
315285,Moorland Way,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
315285,Moorland Way,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
315285,Moorland Way,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
315285,Moorland Way,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
315285,Moorland Way,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
315285,Moorland Way,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.94
315285,Moorland Way,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.23
315285,Moorland Way,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.88
315285,Moorland Way,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,92.4
315285,Moorland Way,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
315285,Moorland Way,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
315285,Moorland Way,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
315285,Moorland Way,2023-06-10T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-10T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-10T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-10T13:30:00.000+00:00,feeder,,L3 Active Power,kW,2.9
315285,Moorland Way,2023-06-10T13:30:00.000+00:00,feeder,,L2 Active Power,kW,4.64
315285,Moorland Way,2023-06-10T13:30:00.000+00:00,feeder,,L1 Active Power,kW,4.6
315285,Moorland Way,2023-06-10T13:30:00.000+00:00,feeder,,N Current (RMS),A,15.7
315285,Moorland Way,2023-06-10T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
315285,Moorland Way,2023-06-10T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
315285,Moorland Way,2023-06-10T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
315285,Moorland Way,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
315285,Moorland Way,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
315285,Moorland Way,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.49
315285,Moorland Way,2023-06-10T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
315285,Moorland Way,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
315285,Moorland Way,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
315285,Moorland Way,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
315285,Moorland Way,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
315285,Moorland Way,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
315285,Moorland Way,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
315285,Moorland Way,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
315285,Moorland Way,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.61
315285,Moorland Way,2023-06-10T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
315285,Moorland Way,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
315285,Moorland Way,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
315285,Moorland Way,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
315285,Moorland Way,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
315285,Moorland Way,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-10T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,28.0
315285,Moorland Way,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
315285,Moorland Way,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
315285,Moorland Way,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
315285,Moorland Way,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
315285,Moorland Way,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
315285,Moorland Way,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
315285,Moorland Way,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
315285,Moorland Way,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
315285,Moorland Way,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
315285,Moorland Way,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.84
315285,Moorland Way,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.78
315285,Moorland Way,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.66
315285,Moorland Way,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
315285,Moorland Way,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
315285,Moorland Way,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
315285,Moorland Way,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
315285,Moorland Way,2023-06-10T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-10T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-10T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-10T13:20:00.000+00:00,feeder,,L3 Active Power,kW,9.74
315285,Moorland Way,2023-06-10T13:20:00.000+00:00,feeder,,L2 Active Power,kW,2.91
315285,Moorland Way,2023-06-10T13:20:00.000+00:00,feeder,,L1 Active Power,kW,2.35
315285,Moorland Way,2023-06-10T13:20:00.000+00:00,feeder,,N Current (RMS),A,32.4
315285,Moorland Way,2023-06-10T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.6
315285,Moorland Way,2023-06-10T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
315285,Moorland Way,2023-06-10T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
315285,Moorland Way,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
315285,Moorland Way,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
315285,Moorland Way,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
315285,Moorland Way,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
315285,Moorland Way,2023-06-10T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
315285,Moorland Way,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
315285,Moorland Way,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
315285,Moorland Way,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
315285,Moorland Way,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
315285,Moorland Way,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
315285,Moorland Way,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
315285,Moorland Way,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
315285,Moorland Way,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
315285,Moorland Way,2023-06-10T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
315285,Moorland Way,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
315285,Moorland Way,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
315285,Moorland Way,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
315285,Moorland Way,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
315285,Moorland Way,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-10T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,28.2
315285,Moorland Way,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
315285,Moorland Way,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
315285,Moorland Way,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
315285,Moorland Way,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
315285,Moorland Way,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
315285,Moorland Way,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
315285,Moorland Way,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
315285,Moorland Way,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
315285,Moorland Way,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.53
315285,Moorland Way,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.37
315285,Moorland Way,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.93
315285,Moorland Way,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
315285,Moorland Way,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
315285,Moorland Way,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
315285,Moorland Way,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
315285,Moorland Way,2023-06-10T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-10T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-10T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-10T13:10:00.000+00:00,feeder,,L3 Active Power,kW,1.95
315285,Moorland Way,2023-06-10T13:10:00.000+00:00,feeder,,L2 Active Power,kW,6.79
315285,Moorland Way,2023-06-10T13:10:00.000+00:00,feeder,,L1 Active Power,kW,1.78
315285,Moorland Way,2023-06-10T13:10:00.000+00:00,feeder,,N Current (RMS),A,27.1
315285,Moorland Way,2023-06-10T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
315285,Moorland Way,2023-06-10T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
315285,Moorland Way,2023-06-10T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
315285,Moorland Way,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
315285,Moorland Way,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
315285,Moorland Way,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
315285,Moorland Way,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
315285,Moorland Way,2023-06-10T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
315285,Moorland Way,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
315285,Moorland Way,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
315285,Moorland Way,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
315285,Moorland Way,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
315285,Moorland Way,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
315285,Moorland Way,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
315285,Moorland Way,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
315285,Moorland Way,2023-06-10T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
315285,Moorland Way,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
315285,Moorland Way,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
315285,Moorland Way,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
315285,Moorland Way,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-10T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,28.2
315285,Moorland Way,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
315285,Moorland Way,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
315285,Moorland Way,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
315285,Moorland Way,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
315285,Moorland Way,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
315285,Moorland Way,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
315285,Moorland Way,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
315285,Moorland Way,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
315285,Moorland Way,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
315285,Moorland Way,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.12
315285,Moorland Way,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.9
315285,Moorland Way,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.72
315285,Moorland Way,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
315285,Moorland Way,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
315285,Moorland Way,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
315285,Moorland Way,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
315285,Moorland Way,2023-06-10T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-10T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-10T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-10T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.73
315285,Moorland Way,2023-06-10T13:00:00.000+00:00,feeder,,L2 Active Power,kW,7.47
315285,Moorland Way,2023-06-10T13:00:00.000+00:00,feeder,,L1 Active Power,kW,2.21
315285,Moorland Way,2023-06-10T13:00:00.000+00:00,feeder,,N Current (RMS),A,29.7
315285,Moorland Way,2023-06-10T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
315285,Moorland Way,2023-06-10T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
315285,Moorland Way,2023-06-10T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
315285,Moorland Way,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
315285,Moorland Way,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
315285,Moorland Way,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
315285,Moorland Way,2023-06-10T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
315285,Moorland Way,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
315285,Moorland Way,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
315285,Moorland Way,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
315285,Moorland Way,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
315285,Moorland Way,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.17
315285,Moorland Way,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
315285,Moorland Way,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.02
