Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-10T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
315285,Moorland Way,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
315285,Moorland Way,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
315285,Moorland Way,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
315285,Moorland Way,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
315285,Moorland Way,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-10T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,28.0
315285,Moorland Way,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
315285,Moorland Way,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
315285,Moorland Way,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
315285,Moorland Way,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
315285,Moorland Way,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
315285,Moorland Way,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
315285,Moorland Way,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
315285,Moorland Way,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
315285,Moorland Way,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.85
315285,Moorland Way,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.04
315285,Moorland Way,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.32
315285,Moorland Way,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
315285,Moorland Way,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
315285,Moorland Way,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
315285,Moorland Way,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
315285,Moorland Way,2023-06-10T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-10T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-10T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-10T12:50:00.000+00:00,feeder,,L3 Active Power,kW,1.75
315285,Moorland Way,2023-06-10T12:50:00.000+00:00,feeder,,L2 Active Power,kW,4.54
315285,Moorland Way,2023-06-10T12:50:00.000+00:00,feeder,,L1 Active Power,kW,2.27
315285,Moorland Way,2023-06-10T12:50:00.000+00:00,feeder,,N Current (RMS),A,21.0
315285,Moorland Way,2023-06-10T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
315285,Moorland Way,2023-06-10T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
315285,Moorland Way,2023-06-10T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
315285,Moorland Way,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
315285,Moorland Way,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
315285,Moorland Way,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
315285,Moorland Way,2023-06-10T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
315285,Moorland Way,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
315285,Moorland Way,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
315285,Moorland Way,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
315285,Moorland Way,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
315285,Moorland Way,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
315285,Moorland Way,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.67
315285,Moorland Way,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
315285,Moorland Way,2023-06-10T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
315285,Moorland Way,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
315285,Moorland Way,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
315285,Moorland Way,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
315285,Moorland Way,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
315285,Moorland Way,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-10T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,28.0
315285,Moorland Way,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
315285,Moorland Way,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
315285,Moorland Way,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
315285,Moorland Way,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
315285,Moorland Way,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
315285,Moorland Way,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
315285,Moorland Way,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
315285,Moorland Way,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
315285,Moorland Way,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.29
315285,Moorland Way,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.68
315285,Moorland Way,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.02
315285,Moorland Way,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
315285,Moorland Way,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
315285,Moorland Way,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
315285,Moorland Way,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
315285,Moorland Way,2023-06-10T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-10T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
315285,Moorland Way,2023-06-10T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
315285,Moorland Way,2023-06-10T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.85
315285,Moorland Way,2023-06-10T12:40:00.000+00:00,feeder,,L2 Active Power,kW,1.24
315285,Moorland Way,2023-06-10T12:40:00.000+00:00,feeder,,L1 Active Power,kW,3.62
315285,Moorland Way,2023-06-10T12:40:00.000+00:00,feeder,,N Current (RMS),A,14.9
315285,Moorland Way,2023-06-10T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
315285,Moorland Way,2023-06-10T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
315285,Moorland Way,2023-06-10T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
315285,Moorland Way,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
315285,Moorland Way,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
315285,Moorland Way,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
315285,Moorland Way,2023-06-10T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
315285,Moorland Way,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
315285,Moorland Way,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
315285,Moorland Way,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
315285,Moorland Way,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
315285,Moorland Way,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
315285,Moorland Way,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.61
315285,Moorland Way,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
315285,Moorland Way,2023-06-10T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
315285,Moorland Way,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
315285,Moorland Way,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
315285,Moorland Way,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
315285,Moorland Way,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.12
315285,Moorland Way,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-10T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T12:40:00.000+00:00,transformer,,Temperature,C,27.9
315285,Moorland Way,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
315285,Moorland Way,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
315285,Moorland Way,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
315285,Moorland Way,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
315285,Moorland Way,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
315285,Moorland Way,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
315285,Moorland Way,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
315285,Moorland Way,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
315285,Moorland Way,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.58
315285,Moorland Way,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.22
315285,Moorland Way,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.88
315285,Moorland Way,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
315285,Moorland Way,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
315285,Moorland Way,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
315285,Moorland Way,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
315285,Moorland Way,2023-06-10T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-10T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-10T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.52
315285,Moorland Way,2023-06-10T12:30:00.000+00:00,feeder,,L3 Active Power,kW,1.22
315285,Moorland Way,2023-06-10T12:30:00.000+00:00,feeder,,L2 Active Power,kW,1.62
315285,Moorland Way,2023-06-10T12:30:00.000+00:00,feeder,,L1 Active Power,kW,5.35
315285,Moorland Way,2023-06-10T12:30:00.000+00:00,feeder,,N Current (RMS),A,20.3
315285,Moorland Way,2023-06-10T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
315285,Moorland Way,2023-06-10T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
315285,Moorland Way,2023-06-10T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
315285,Moorland Way,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
315285,Moorland Way,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
315285,Moorland Way,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
315285,Moorland Way,2023-06-10T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
315285,Moorland Way,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
315285,Moorland Way,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
315285,Moorland Way,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
315285,Moorland Way,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
315285,Moorland Way,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
315285,Moorland Way,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.67
315285,Moorland Way,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
315285,Moorland Way,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.22
315285,Moorland Way,2023-06-10T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
315285,Moorland Way,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
315285,Moorland Way,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
315285,Moorland Way,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
315285,Moorland Way,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-10T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,27.9
315285,Moorland Way,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
315285,Moorland Way,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
315285,Moorland Way,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
315285,Moorland Way,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
315285,Moorland Way,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
315285,Moorland Way,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
315285,Moorland Way,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
315285,Moorland Way,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
315285,Moorland Way,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.33
315285,Moorland Way,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.4
315285,Moorland Way,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.03
315285,Moorland Way,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
315285,Moorland Way,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
315285,Moorland Way,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
315285,Moorland Way,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
315285,Moorland Way,2023-06-10T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-10T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-10T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
315285,Moorland Way,2023-06-10T12:20:00.000+00:00,feeder,,L3 Active Power,kW,1.65
315285,Moorland Way,2023-06-10T12:20:00.000+00:00,feeder,,L2 Active Power,kW,1.8
315285,Moorland Way,2023-06-10T12:20:00.000+00:00,feeder,,L1 Active Power,kW,5.4
315285,Moorland Way,2023-06-10T12:20:00.000+00:00,feeder,,N Current (RMS),A,20.9
315285,Moorland Way,2023-06-10T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
315285,Moorland Way,2023-06-10T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
315285,Moorland Way,2023-06-10T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
315285,Moorland Way,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
315285,Moorland Way,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
315285,Moorland Way,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
315285,Moorland Way,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
315285,Moorland Way,2023-06-10T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
315285,Moorland Way,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
315285,Moorland Way,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
315285,Moorland Way,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
315285,Moorland Way,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
315285,Moorland Way,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
315285,Moorland Way,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
315285,Moorland Way,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
315285,Moorland Way,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.58
315285,Moorland Way,2023-06-10T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
315285,Moorland Way,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
315285,Moorland Way,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
315285,Moorland Way,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.3
315285,Moorland Way,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
315285,Moorland Way,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
315285,Moorland Way,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-10T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,27.9
315285,Moorland Way,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
315285,Moorland Way,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
315285,Moorland Way,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
315285,Moorland Way,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
315285,Moorland Way,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
315285,Moorland Way,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
315285,Moorland Way,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
315285,Moorland Way,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.65
315285,Moorland Way,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.05
315285,Moorland Way,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.15
315285,Moorland Way,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
315285,Moorland Way,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
315285,Moorland Way,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
315285,Moorland Way,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
315285,Moorland Way,2023-06-10T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-10T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-10T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-10T12:10:00.000+00:00,feeder,,L3 Active Power,kW,6.73
315285,Moorland Way,2023-06-10T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.96
315285,Moorland Way,2023-06-10T12:10:00.000+00:00,feeder,,L1 Active Power,kW,4.32
315285,Moorland Way,2023-06-10T12:10:00.000+00:00,feeder,,N Current (RMS),A,22.0
315285,Moorland Way,2023-06-10T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
315285,Moorland Way,2023-06-10T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
315285,Moorland Way,2023-06-10T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
315285,Moorland Way,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
315285,Moorland Way,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
315285,Moorland Way,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.16
315285,Moorland Way,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
315285,Moorland Way,2023-06-10T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
315285,Moorland Way,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
315285,Moorland Way,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
315285,Moorland Way,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
315285,Moorland Way,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
315285,Moorland Way,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.67
315285,Moorland Way,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
315285,Moorland Way,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.72
315285,Moorland Way,2023-06-10T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
315285,Moorland Way,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
315285,Moorland Way,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
315285,Moorland Way,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
315285,Moorland Way,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
315285,Moorland Way,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-10T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,27.9
315285,Moorland Way,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
315285,Moorland Way,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
315285,Moorland Way,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
315285,Moorland Way,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
315285,Moorland Way,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
315285,Moorland Way,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
315285,Moorland Way,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
315285,Moorland Way,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.32
315285,Moorland Way,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.39
315285,Moorland Way,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.11
315285,Moorland Way,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
315285,Moorland Way,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
315285,Moorland Way,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
315285,Moorland Way,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
315285,Moorland Way,2023-06-10T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-10T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-10T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-10T12:00:00.000+00:00,feeder,,L3 Active Power,kW,3.67
315285,Moorland Way,2023-06-10T12:00:00.000+00:00,feeder,,L2 Active Power,kW,1.91
315285,Moorland Way,2023-06-10T12:00:00.000+00:00,feeder,,L1 Active Power,kW,9.02
315285,Moorland Way,2023-06-10T12:00:00.000+00:00,feeder,,N Current (RMS),A,30.7
315285,Moorland Way,2023-06-10T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
315285,Moorland Way,2023-06-10T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
315285,Moorland Way,2023-06-10T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
315285,Moorland Way,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
315285,Moorland Way,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
315285,Moorland Way,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.09
315285,Moorland Way,2023-06-10T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
315285,Moorland Way,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
315285,Moorland Way,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
315285,Moorland Way,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
315285,Moorland Way,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
315285,Moorland Way,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.88
315285,Moorland Way,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
315285,Moorland Way,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.68
315285,Moorland Way,2023-06-10T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
315285,Moorland Way,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
315285,Moorland Way,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
315285,Moorland Way,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
315285,Moorland Way,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
315285,Moorland Way,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-10T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,27.8
315285,Moorland Way,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
315285,Moorland Way,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
315285,Moorland Way,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
315285,Moorland Way,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
315285,Moorland Way,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
315285,Moorland Way,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
315285,Moorland Way,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
315285,Moorland Way,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
315285,Moorland Way,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
315285,Moorland Way,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.82
315285,Moorland Way,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.82
315285,Moorland Way,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.76
315285,Moorland Way,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
315285,Moorland Way,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
315285,Moorland Way,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
315285,Moorland Way,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
315285,Moorland Way,2023-06-10T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-10T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-10T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-10T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.93
315285,Moorland Way,2023-06-10T11:50:00.000+00:00,feeder,,L2 Active Power,kW,3.61
315285,Moorland Way,2023-06-10T11:50:00.000+00:00,feeder,,L1 Active Power,kW,2.43
315285,Moorland Way,2023-06-10T11:50:00.000+00:00,feeder,,N Current (RMS),A,17.8
315285,Moorland Way,2023-06-10T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
315285,Moorland Way,2023-06-10T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
315285,Moorland Way,2023-06-10T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
315285,Moorland Way,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
315285,Moorland Way,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
315285,Moorland Way,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
315285,Moorland Way,2023-06-10T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
315285,Moorland Way,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
315285,Moorland Way,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
315285,Moorland Way,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
315285,Moorland Way,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
315285,Moorland Way,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.68
315285,Moorland Way,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
315285,Moorland Way,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.35
315285,Moorland Way,2023-06-10T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
315285,Moorland Way,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
315285,Moorland Way,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
315285,Moorland Way,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.8
315285,Moorland Way,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
315285,Moorland Way,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
315285,Moorland Way,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-10T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,27.7
315285,Moorland Way,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
315285,Moorland Way,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
315285,Moorland Way,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
315285,Moorland Way,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
315285,Moorland Way,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
315285,Moorland Way,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
315285,Moorland Way,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
315285,Moorland Way,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
315285,Moorland Way,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.73
315285,Moorland Way,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.57
315285,Moorland Way,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.17
315285,Moorland Way,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
315285,Moorland Way,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
315285,Moorland Way,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
315285,Moorland Way,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
315285,Moorland Way,2023-06-10T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-10T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-10T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-10T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-10T11:40:00.000+00:00,feeder,,L2 Active Power,kW,5.55
315285,Moorland Way,2023-06-10T11:40:00.000+00:00,feeder,,L1 Active Power,kW,2.97
315285,Moorland Way,2023-06-10T11:40:00.000+00:00,feeder,,N Current (RMS),A,22.1
315285,Moorland Way,2023-06-10T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
315285,Moorland Way,2023-06-10T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
315285,Moorland Way,2023-06-10T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
315285,Moorland Way,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
315285,Moorland Way,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.46
315285,Moorland Way,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
315285,Moorland Way,2023-06-10T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
315285,Moorland Way,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
315285,Moorland Way,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
315285,Moorland Way,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
315285,Moorland Way,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
315285,Moorland Way,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.5
315285,Moorland Way,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.15
315285,Moorland Way,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.21
315285,Moorland Way,2023-06-10T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
315285,Moorland Way,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
315285,Moorland Way,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
315285,Moorland Way,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
315285,Moorland Way,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-10T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,27.4
315285,Moorland Way,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
315285,Moorland Way,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
315285,Moorland Way,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
315285,Moorland Way,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
315285,Moorland Way,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
315285,Moorland Way,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
315285,Moorland Way,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
315285,Moorland Way,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
315285,Moorland Way,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
315285,Moorland Way,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.45
315285,Moorland Way,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.18
315285,Moorland Way,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.14
315285,Moorland Way,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
315285,Moorland Way,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
315285,Moorland Way,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
315285,Moorland Way,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
315285,Moorland Way,2023-06-10T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-10T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-10T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-10T11:30:00.000+00:00,feeder,,L3 Active Power,kW,1.87
315285,Moorland Way,2023-06-10T11:30:00.000+00:00,feeder,,L2 Active Power,kW,1.71
315285,Moorland Way,2023-06-10T11:30:00.000+00:00,feeder,,L1 Active Power,kW,2.17
315285,Moorland Way,2023-06-10T11:30:00.000+00:00,feeder,,N Current (RMS),A,10.9
315285,Moorland Way,2023-06-10T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
315285,Moorland Way,2023-06-10T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
315285,Moorland Way,2023-06-10T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
315285,Moorland Way,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
315285,Moorland Way,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.1
315285,Moorland Way,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
315285,Moorland Way,2023-06-10T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
315285,Moorland Way,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
315285,Moorland Way,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
315285,Moorland Way,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
315285,Moorland Way,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.37
315285,Moorland Way,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.45
315285,Moorland Way,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
315285,Moorland Way,2023-06-10T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
315285,Moorland Way,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
315285,Moorland Way,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
315285,Moorland Way,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
315285,Moorland Way,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-10T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,27.2
315285,Moorland Way,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
315285,Moorland Way,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
315285,Moorland Way,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
315285,Moorland Way,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
315285,Moorland Way,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
315285,Moorland Way,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
315285,Moorland Way,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
315285,Moorland Way,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
315285,Moorland Way,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.94
315285,Moorland Way,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.26
315285,Moorland Way,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.42
315285,Moorland Way,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
315285,Moorland Way,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
315285,Moorland Way,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
315285,Moorland Way,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
315285,Moorland Way,2023-06-10T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-10T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-10T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-10T11:20:00.000+00:00,feeder,,L3 Active Power,kW,1.24
315285,Moorland Way,2023-06-10T11:20:00.000+00:00,feeder,,L2 Active Power,kW,4.99
315285,Moorland Way,2023-06-10T11:20:00.000+00:00,feeder,,L1 Active Power,kW,2.32
315285,Moorland Way,2023-06-10T11:20:00.000+00:00,feeder,,N Current (RMS),A,24.4
315285,Moorland Way,2023-06-10T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
315285,Moorland Way,2023-06-10T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
315285,Moorland Way,2023-06-10T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
315285,Moorland Way,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
