Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
315285,Moorland Way,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
315285,Moorland Way,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.09
315285,Moorland Way,2023-06-10T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
315285,Moorland Way,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
315285,Moorland Way,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
315285,Moorland Way,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
315285,Moorland Way,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
315285,Moorland Way,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.75
315285,Moorland Way,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.0
315285,Moorland Way,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.28
315285,Moorland Way,2023-06-10T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
315285,Moorland Way,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
315285,Moorland Way,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
315285,Moorland Way,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
315285,Moorland Way,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-10T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,26.9
315285,Moorland Way,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
315285,Moorland Way,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
315285,Moorland Way,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
315285,Moorland Way,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
315285,Moorland Way,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
315285,Moorland Way,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
315285,Moorland Way,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.18
315285,Moorland Way,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.13
315285,Moorland Way,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.62
315285,Moorland Way,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
315285,Moorland Way,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
315285,Moorland Way,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
315285,Moorland Way,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
315285,Moorland Way,2023-06-10T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-10T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-10T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-10T11:10:00.000+00:00,feeder,,L3 Active Power,kW,3.82
315285,Moorland Way,2023-06-10T11:10:00.000+00:00,feeder,,L2 Active Power,kW,8.43
315285,Moorland Way,2023-06-10T11:10:00.000+00:00,feeder,,L1 Active Power,kW,2.86
315285,Moorland Way,2023-06-10T11:10:00.000+00:00,feeder,,N Current (RMS),A,25.9
315285,Moorland Way,2023-06-10T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
315285,Moorland Way,2023-06-10T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
315285,Moorland Way,2023-06-10T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
315285,Moorland Way,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
315285,Moorland Way,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
315285,Moorland Way,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.66
315285,Moorland Way,2023-06-10T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
315285,Moorland Way,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
315285,Moorland Way,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
315285,Moorland Way,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
315285,Moorland Way,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.45
315285,Moorland Way,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.39
315285,Moorland Way,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
315285,Moorland Way,2023-06-10T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
315285,Moorland Way,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
315285,Moorland Way,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
315285,Moorland Way,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
315285,Moorland Way,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.12
315285,Moorland Way,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-10T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,26.6
315285,Moorland Way,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
315285,Moorland Way,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
315285,Moorland Way,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
315285,Moorland Way,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
315285,Moorland Way,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
315285,Moorland Way,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
315285,Moorland Way,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
315285,Moorland Way,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
315285,Moorland Way,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.99
315285,Moorland Way,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.48
315285,Moorland Way,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.73
315285,Moorland Way,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
315285,Moorland Way,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
315285,Moorland Way,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
315285,Moorland Way,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
315285,Moorland Way,2023-06-10T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-10T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-10T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-10T11:00:00.000+00:00,feeder,,L3 Active Power,kW,4.29
315285,Moorland Way,2023-06-10T11:00:00.000+00:00,feeder,,L2 Active Power,kW,6.73
315285,Moorland Way,2023-06-10T11:00:00.000+00:00,feeder,,L1 Active Power,kW,3.88
315285,Moorland Way,2023-06-10T11:00:00.000+00:00,feeder,,N Current (RMS),A,16.3
315285,Moorland Way,2023-06-10T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
315285,Moorland Way,2023-06-10T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
315285,Moorland Way,2023-06-10T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
315285,Moorland Way,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
315285,Moorland Way,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
315285,Moorland Way,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.31
315285,Moorland Way,2023-06-10T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
315285,Moorland Way,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
315285,Moorland Way,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
315285,Moorland Way,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
315285,Moorland Way,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
315285,Moorland Way,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.17
315285,Moorland Way,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
315285,Moorland Way,2023-06-10T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
315285,Moorland Way,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
315285,Moorland Way,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.3
315285,Moorland Way,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
315285,Moorland Way,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.17
315285,Moorland Way,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
315285,Moorland Way,2023-06-10T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,26.3
315285,Moorland Way,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
315285,Moorland Way,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
315285,Moorland Way,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
315285,Moorland Way,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
315285,Moorland Way,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
315285,Moorland Way,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
315285,Moorland Way,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
315285,Moorland Way,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
315285,Moorland Way,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.83
315285,Moorland Way,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.95
315285,Moorland Way,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.12
315285,Moorland Way,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
315285,Moorland Way,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
315285,Moorland Way,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
315285,Moorland Way,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
315285,Moorland Way,2023-06-10T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-10T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-10T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-10T10:50:00.000+00:00,feeder,,L3 Active Power,kW,4.35
315285,Moorland Way,2023-06-10T10:50:00.000+00:00,feeder,,L2 Active Power,kW,4.0
315285,Moorland Way,2023-06-10T10:50:00.000+00:00,feeder,,L1 Active Power,kW,5.33
315285,Moorland Way,2023-06-10T10:50:00.000+00:00,feeder,,N Current (RMS),A,17.0
315285,Moorland Way,2023-06-10T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
315285,Moorland Way,2023-06-10T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
315285,Moorland Way,2023-06-10T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
315285,Moorland Way,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
315285,Moorland Way,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
315285,Moorland Way,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
315285,Moorland Way,2023-06-10T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
315285,Moorland Way,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
315285,Moorland Way,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
315285,Moorland Way,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
315285,Moorland Way,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
315285,Moorland Way,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
315285,Moorland Way,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.39
315285,Moorland Way,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.63
315285,Moorland Way,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.44
315285,Moorland Way,2023-06-10T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
315285,Moorland Way,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.3
315285,Moorland Way,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.2
315285,Moorland Way,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
315285,Moorland Way,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
315285,Moorland Way,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
315285,Moorland Way,2023-06-10T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,26.4
315285,Moorland Way,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
315285,Moorland Way,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
315285,Moorland Way,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
315285,Moorland Way,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
315285,Moorland Way,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
315285,Moorland Way,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
315285,Moorland Way,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.6
315285,Moorland Way,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.47
315285,Moorland Way,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.84
315285,Moorland Way,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
315285,Moorland Way,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
315285,Moorland Way,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
315285,Moorland Way,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
315285,Moorland Way,2023-06-10T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-10T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-10T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-10T10:40:00.000+00:00,feeder,,L3 Active Power,kW,3.24
315285,Moorland Way,2023-06-10T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.85
315285,Moorland Way,2023-06-10T10:40:00.000+00:00,feeder,,L1 Active Power,kW,3.22
315285,Moorland Way,2023-06-10T10:40:00.000+00:00,feeder,,N Current (RMS),A,12.3
315285,Moorland Way,2023-06-10T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
315285,Moorland Way,2023-06-10T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
315285,Moorland Way,2023-06-10T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
315285,Moorland Way,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
315285,Moorland Way,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
315285,Moorland Way,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
315285,Moorland Way,2023-06-10T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
315285,Moorland Way,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
315285,Moorland Way,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
315285,Moorland Way,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
315285,Moorland Way,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
315285,Moorland Way,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.14
315285,Moorland Way,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.59
315285,Moorland Way,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.12
315285,Moorland Way,2023-06-10T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
315285,Moorland Way,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.2
315285,Moorland Way,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.3
315285,Moorland Way,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
315285,Moorland Way,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
315285,Moorland Way,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-10T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,26.7
315285,Moorland Way,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
315285,Moorland Way,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
315285,Moorland Way,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
315285,Moorland Way,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
315285,Moorland Way,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
315285,Moorland Way,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
315285,Moorland Way,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
315285,Moorland Way,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.03
315285,Moorland Way,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.32
315285,Moorland Way,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.67
315285,Moorland Way,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
315285,Moorland Way,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
315285,Moorland Way,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
315285,Moorland Way,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
315285,Moorland Way,2023-06-10T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-10T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-10T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-10T10:30:00.000+00:00,feeder,,L3 Active Power,kW,1.6
315285,Moorland Way,2023-06-10T10:30:00.000+00:00,feeder,,L2 Active Power,kW,3.47
315285,Moorland Way,2023-06-10T10:30:00.000+00:00,feeder,,L1 Active Power,kW,2.71
315285,Moorland Way,2023-06-10T10:30:00.000+00:00,feeder,,N Current (RMS),A,11.8
315285,Moorland Way,2023-06-10T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
315285,Moorland Way,2023-06-10T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
315285,Moorland Way,2023-06-10T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
315285,Moorland Way,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.99
315285,Moorland Way,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
315285,Moorland Way,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
315285,Moorland Way,2023-06-10T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
315285,Moorland Way,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
315285,Moorland Way,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
315285,Moorland Way,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
315285,Moorland Way,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
315285,Moorland Way,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
315285,Moorland Way,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.59
315285,Moorland Way,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.85
315285,Moorland Way,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.48
315285,Moorland Way,2023-06-10T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
315285,Moorland Way,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.2
315285,Moorland Way,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.6
315285,Moorland Way,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
315285,Moorland Way,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-10T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,26.8
315285,Moorland Way,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
315285,Moorland Way,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
315285,Moorland Way,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
315285,Moorland Way,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
315285,Moorland Way,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
315285,Moorland Way,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
315285,Moorland Way,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.17
315285,Moorland Way,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.77
315285,Moorland Way,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.45
315285,Moorland Way,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
315285,Moorland Way,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
315285,Moorland Way,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
315285,Moorland Way,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
315285,Moorland Way,2023-06-10T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-10T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-10T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-10T10:20:00.000+00:00,feeder,,L3 Active Power,kW,1.44
315285,Moorland Way,2023-06-10T10:20:00.000+00:00,feeder,,L2 Active Power,kW,3.72
315285,Moorland Way,2023-06-10T10:20:00.000+00:00,feeder,,L1 Active Power,kW,2.5
315285,Moorland Way,2023-06-10T10:20:00.000+00:00,feeder,,N Current (RMS),A,11.5
315285,Moorland Way,2023-06-10T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
315285,Moorland Way,2023-06-10T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
315285,Moorland Way,2023-06-10T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
315285,Moorland Way,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.19
315285,Moorland Way,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
315285,Moorland Way,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.48
315285,Moorland Way,2023-06-10T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
315285,Moorland Way,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
315285,Moorland Way,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
315285,Moorland Way,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
315285,Moorland Way,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
315285,Moorland Way,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.09
315285,Moorland Way,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.56
315285,Moorland Way,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.82
315285,Moorland Way,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.39
315285,Moorland Way,2023-06-10T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
315285,Moorland Way,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.1
315285,Moorland Way,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.9
315285,Moorland Way,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
315285,Moorland Way,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
315285,Moorland Way,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-10T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,26.9
315285,Moorland Way,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
315285,Moorland Way,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
315285,Moorland Way,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
315285,Moorland Way,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
315285,Moorland Way,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
315285,Moorland Way,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
315285,Moorland Way,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
315285,Moorland Way,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
315285,Moorland Way,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
315285,Moorland Way,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.18
315285,Moorland Way,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.7
315285,Moorland Way,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.32
315285,Moorland Way,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
315285,Moorland Way,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
315285,Moorland Way,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
315285,Moorland Way,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
315285,Moorland Way,2023-06-10T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-10T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-10T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-10T10:10:00.000+00:00,feeder,,L3 Active Power,kW,1.62
315285,Moorland Way,2023-06-10T10:10:00.000+00:00,feeder,,L2 Active Power,kW,4.49
315285,Moorland Way,2023-06-10T10:10:00.000+00:00,feeder,,L1 Active Power,kW,10.26
315285,Moorland Way,2023-06-10T10:10:00.000+00:00,feeder,,N Current (RMS),A,33.9
315285,Moorland Way,2023-06-10T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
315285,Moorland Way,2023-06-10T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
315285,Moorland Way,2023-06-10T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
315285,Moorland Way,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.05
315285,Moorland Way,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
315285,Moorland Way,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.89
315285,Moorland Way,2023-06-10T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
315285,Moorland Way,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
315285,Moorland Way,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
315285,Moorland Way,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
315285,Moorland Way,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.3
315285,Moorland Way,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.6
315285,Moorland Way,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.75
315285,Moorland Way,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.22
315285,Moorland Way,2023-06-10T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
315285,Moorland Way,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.9
315285,Moorland Way,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
315285,Moorland Way,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.9
315285,Moorland Way,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
315285,Moorland Way,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-10T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,27.0
315285,Moorland Way,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
315285,Moorland Way,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
315285,Moorland Way,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
315285,Moorland Way,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
315285,Moorland Way,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
315285,Moorland Way,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
315285,Moorland Way,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.26
315285,Moorland Way,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.46
315285,Moorland Way,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.31
315285,Moorland Way,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
315285,Moorland Way,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
315285,Moorland Way,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
315285,Moorland Way,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
315285,Moorland Way,2023-06-10T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-10T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-06-10T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-10T10:00:00.000+00:00,feeder,,L3 Active Power,kW,1.75
315285,Moorland Way,2023-06-10T10:00:00.000+00:00,feeder,,L2 Active Power,kW,4.06
315285,Moorland Way,2023-06-10T10:00:00.000+00:00,feeder,,L1 Active Power,kW,5.03
315285,Moorland Way,2023-06-10T10:00:00.000+00:00,feeder,,N Current (RMS),A,17.5
315285,Moorland Way,2023-06-10T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
315285,Moorland Way,2023-06-10T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
315285,Moorland Way,2023-06-10T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
315285,Moorland Way,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.29
315285,Moorland Way,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
315285,Moorland Way,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.7
315285,Moorland Way,2023-06-10T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
315285,Moorland Way,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
315285,Moorland Way,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
315285,Moorland Way,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
315285,Moorland Way,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.61
315285,Moorland Way,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.62
315285,Moorland Way,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
315285,Moorland Way,2023-06-10T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
315285,Moorland Way,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
315285,Moorland Way,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
315285,Moorland Way,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
315285,Moorland Way,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.09
315285,Moorland Way,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-10T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,27.0
315285,Moorland Way,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
315285,Moorland Way,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
315285,Moorland Way,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
315285,Moorland Way,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
315285,Moorland Way,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
315285,Moorland Way,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
315285,Moorland Way,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
315285,Moorland Way,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.64
315285,Moorland Way,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.28
315285,Moorland Way,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.45
315285,Moorland Way,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
315285,Moorland Way,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
315285,Moorland Way,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
315285,Moorland Way,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
315285,Moorland Way,2023-06-10T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-10T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-10T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-10T09:50:00.000+00:00,feeder,,L3 Active Power,kW,1.27
315285,Moorland Way,2023-06-10T09:50:00.000+00:00,feeder,,L2 Active Power,kW,3.79
315285,Moorland Way,2023-06-10T09:50:00.000+00:00,feeder,,L1 Active Power,kW,5.31
315285,Moorland Way,2023-06-10T09:50:00.000+00:00,feeder,,N Current (RMS),A,18.1
315285,Moorland Way,2023-06-10T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
315285,Moorland Way,2023-06-10T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
315285,Moorland Way,2023-06-10T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
315285,Moorland Way,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
315285,Moorland Way,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
315285,Moorland Way,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.83
315285,Moorland Way,2023-06-10T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
315285,Moorland Way,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
315285,Moorland Way,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
315285,Moorland Way,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.8
315285,Moorland Way,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
315285,Moorland Way,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
315285,Moorland Way,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.74
315285,Moorland Way,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.52
315285,Moorland Way,2023-06-10T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
315285,Moorland Way,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
315285,Moorland Way,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
315285,Moorland Way,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
315285,Moorland Way,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.13
315285,Moorland Way,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-10T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,26.9
315285,Moorland Way,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
315285,Moorland Way,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
315285,Moorland Way,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
315285,Moorland Way,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
315285,Moorland Way,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
315285,Moorland Way,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
315285,Moorland Way,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
315285,Moorland Way,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.52
315285,Moorland Way,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.07
315285,Moorland Way,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.61
315285,Moorland Way,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
315285,Moorland Way,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
315285,Moorland Way,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
