Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
315285,Moorland Way,2023-06-10T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-10T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-10T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-10T09:40:00.000+00:00,feeder,,L3 Active Power,kW,1.71
315285,Moorland Way,2023-06-10T09:40:00.000+00:00,feeder,,L2 Active Power,kW,5.38
315285,Moorland Way,2023-06-10T09:40:00.000+00:00,feeder,,L1 Active Power,kW,4.25
315285,Moorland Way,2023-06-10T09:40:00.000+00:00,feeder,,N Current (RMS),A,20.0
315285,Moorland Way,2023-06-10T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
315285,Moorland Way,2023-06-10T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
315285,Moorland Way,2023-06-10T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
315285,Moorland Way,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.85
315285,Moorland Way,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
315285,Moorland Way,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.79
315285,Moorland Way,2023-06-10T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
315285,Moorland Way,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
315285,Moorland Way,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
315285,Moorland Way,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
315285,Moorland Way,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
315285,Moorland Way,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.3
315285,Moorland Way,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
315285,Moorland Way,2023-06-10T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
315285,Moorland Way,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
315285,Moorland Way,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
315285,Moorland Way,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
315285,Moorland Way,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-10T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,26.9
315285,Moorland Way,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
315285,Moorland Way,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
315285,Moorland Way,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
315285,Moorland Way,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
315285,Moorland Way,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
315285,Moorland Way,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
315285,Moorland Way,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
315285,Moorland Way,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
315285,Moorland Way,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
315285,Moorland Way,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.08
315285,Moorland Way,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.56
315285,Moorland Way,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
315285,Moorland Way,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
315285,Moorland Way,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
315285,Moorland Way,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
315285,Moorland Way,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
315285,Moorland Way,2023-06-10T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-10T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-10T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-10T09:30:00.000+00:00,feeder,,L3 Active Power,kW,1.42
315285,Moorland Way,2023-06-10T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.36
315285,Moorland Way,2023-06-10T09:30:00.000+00:00,feeder,,L1 Active Power,kW,4.91
315285,Moorland Way,2023-06-10T09:30:00.000+00:00,feeder,,N Current (RMS),A,16.7
315285,Moorland Way,2023-06-10T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
315285,Moorland Way,2023-06-10T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
315285,Moorland Way,2023-06-10T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
315285,Moorland Way,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.94
315285,Moorland Way,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.48
315285,Moorland Way,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.34
315285,Moorland Way,2023-06-10T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
315285,Moorland Way,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
315285,Moorland Way,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
315285,Moorland Way,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
315285,Moorland Way,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
315285,Moorland Way,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
315285,Moorland Way,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
315285,Moorland Way,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
315285,Moorland Way,2023-06-10T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
315285,Moorland Way,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
315285,Moorland Way,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
315285,Moorland Way,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
315285,Moorland Way,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-10T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,26.9
315285,Moorland Way,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
315285,Moorland Way,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
315285,Moorland Way,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
315285,Moorland Way,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
315285,Moorland Way,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
315285,Moorland Way,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
315285,Moorland Way,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
315285,Moorland Way,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.8
315285,Moorland Way,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
315285,Moorland Way,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.26
315285,Moorland Way,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
315285,Moorland Way,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
315285,Moorland Way,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
315285,Moorland Way,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
315285,Moorland Way,2023-06-10T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-10T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-10T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-10T09:20:00.000+00:00,feeder,,L3 Active Power,kW,1.52
315285,Moorland Way,2023-06-10T09:20:00.000+00:00,feeder,,L2 Active Power,kW,3.12
315285,Moorland Way,2023-06-10T09:20:00.000+00:00,feeder,,L1 Active Power,kW,12.39
315285,Moorland Way,2023-06-10T09:20:00.000+00:00,feeder,,N Current (RMS),A,39.5
315285,Moorland Way,2023-06-10T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
315285,Moorland Way,2023-06-10T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
315285,Moorland Way,2023-06-10T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.3
315285,Moorland Way,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
315285,Moorland Way,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
315285,Moorland Way,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.96
315285,Moorland Way,2023-06-10T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
315285,Moorland Way,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
315285,Moorland Way,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
315285,Moorland Way,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
315285,Moorland Way,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
315285,Moorland Way,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
315285,Moorland Way,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.3
315285,Moorland Way,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.31
315285,Moorland Way,2023-06-10T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
315285,Moorland Way,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
315285,Moorland Way,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
315285,Moorland Way,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
315285,Moorland Way,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
315285,Moorland Way,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-10T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,27.0
315285,Moorland Way,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
315285,Moorland Way,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
315285,Moorland Way,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
315285,Moorland Way,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
315285,Moorland Way,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
315285,Moorland Way,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
315285,Moorland Way,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
315285,Moorland Way,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.74
315285,Moorland Way,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.94
315285,Moorland Way,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.61
315285,Moorland Way,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
315285,Moorland Way,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
315285,Moorland Way,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
315285,Moorland Way,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
315285,Moorland Way,2023-06-10T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-10T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-10T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-10T09:10:00.000+00:00,feeder,,L3 Active Power,kW,1.28
315285,Moorland Way,2023-06-10T09:10:00.000+00:00,feeder,,L2 Active Power,kW,5.2
315285,Moorland Way,2023-06-10T09:10:00.000+00:00,feeder,,L1 Active Power,kW,7.66
315285,Moorland Way,2023-06-10T09:10:00.000+00:00,feeder,,N Current (RMS),A,29.2
315285,Moorland Way,2023-06-10T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
315285,Moorland Way,2023-06-10T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
315285,Moorland Way,2023-06-10T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
315285,Moorland Way,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
315285,Moorland Way,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
315285,Moorland Way,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
315285,Moorland Way,2023-06-10T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
315285,Moorland Way,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
315285,Moorland Way,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
315285,Moorland Way,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
315285,Moorland Way,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.8
315285,Moorland Way,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.01
315285,Moorland Way,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.17
315285,Moorland Way,2023-06-10T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
315285,Moorland Way,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
315285,Moorland Way,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.1
315285,Moorland Way,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
315285,Moorland Way,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.22
315285,Moorland Way,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
315285,Moorland Way,2023-06-10T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
315285,Moorland Way,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,27.0
315285,Moorland Way,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
315285,Moorland Way,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
315285,Moorland Way,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
315285,Moorland Way,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
315285,Moorland Way,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
315285,Moorland Way,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
315285,Moorland Way,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
315285,Moorland Way,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.26
315285,Moorland Way,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.35
315285,Moorland Way,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.42
315285,Moorland Way,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
315285,Moorland Way,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
315285,Moorland Way,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
315285,Moorland Way,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
315285,Moorland Way,2023-06-10T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-10T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-10T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-10T09:00:00.000+00:00,feeder,,L3 Active Power,kW,1.56
315285,Moorland Way,2023-06-10T09:00:00.000+00:00,feeder,,L2 Active Power,kW,7.97
315285,Moorland Way,2023-06-10T09:00:00.000+00:00,feeder,,L1 Active Power,kW,3.3
315285,Moorland Way,2023-06-10T09:00:00.000+00:00,feeder,,N Current (RMS),A,23.3
315285,Moorland Way,2023-06-10T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
315285,Moorland Way,2023-06-10T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
315285,Moorland Way,2023-06-10T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
315285,Moorland Way,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
315285,Moorland Way,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
315285,Moorland Way,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
315285,Moorland Way,2023-06-10T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
315285,Moorland Way,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
315285,Moorland Way,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
315285,Moorland Way,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
315285,Moorland Way,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.77
315285,Moorland Way,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.0
315285,Moorland Way,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.86
315285,Moorland Way,2023-06-10T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
315285,Moorland Way,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
315285,Moorland Way,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.4
315285,Moorland Way,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
315285,Moorland Way,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.15
315285,Moorland Way,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
315285,Moorland Way,2023-06-10T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,26.9
315285,Moorland Way,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
315285,Moorland Way,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
315285,Moorland Way,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
315285,Moorland Way,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
315285,Moorland Way,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
315285,Moorland Way,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
315285,Moorland Way,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
315285,Moorland Way,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.68
315285,Moorland Way,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.37
315285,Moorland Way,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.3
315285,Moorland Way,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
315285,Moorland Way,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
315285,Moorland Way,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
315285,Moorland Way,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
315285,Moorland Way,2023-06-10T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-10T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-10T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-10T08:50:00.000+00:00,feeder,,L3 Active Power,kW,2.4
315285,Moorland Way,2023-06-10T08:50:00.000+00:00,feeder,,L2 Active Power,kW,4.88
315285,Moorland Way,2023-06-10T08:50:00.000+00:00,feeder,,L1 Active Power,kW,3.07
315285,Moorland Way,2023-06-10T08:50:00.000+00:00,feeder,,N Current (RMS),A,13.0
315285,Moorland Way,2023-06-10T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
315285,Moorland Way,2023-06-10T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
315285,Moorland Way,2023-06-10T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
315285,Moorland Way,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
315285,Moorland Way,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
315285,Moorland Way,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
315285,Moorland Way,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
315285,Moorland Way,2023-06-10T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
315285,Moorland Way,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
315285,Moorland Way,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
315285,Moorland Way,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
315285,Moorland Way,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
315285,Moorland Way,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
315285,Moorland Way,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.42
315285,Moorland Way,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.75
315285,Moorland Way,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.83
315285,Moorland Way,2023-06-10T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
315285,Moorland Way,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
315285,Moorland Way,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
315285,Moorland Way,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
315285,Moorland Way,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
315285,Moorland Way,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-10T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,26.9
315285,Moorland Way,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
315285,Moorland Way,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
315285,Moorland Way,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
315285,Moorland Way,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
315285,Moorland Way,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
315285,Moorland Way,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
315285,Moorland Way,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
315285,Moorland Way,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.82
315285,Moorland Way,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.42
315285,Moorland Way,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.29
315285,Moorland Way,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
315285,Moorland Way,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
315285,Moorland Way,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
315285,Moorland Way,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
315285,Moorland Way,2023-06-10T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
315285,Moorland Way,2023-06-10T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-10T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-10T08:40:00.000+00:00,feeder,,L3 Active Power,kW,1.73
315285,Moorland Way,2023-06-10T08:40:00.000+00:00,feeder,,L2 Active Power,kW,4.72
315285,Moorland Way,2023-06-10T08:40:00.000+00:00,feeder,,L1 Active Power,kW,1.41
315285,Moorland Way,2023-06-10T08:40:00.000+00:00,feeder,,N Current (RMS),A,11.6
315285,Moorland Way,2023-06-10T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
315285,Moorland Way,2023-06-10T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
315285,Moorland Way,2023-06-10T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
315285,Moorland Way,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
315285,Moorland Way,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
315285,Moorland Way,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.7
315285,Moorland Way,2023-06-10T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
315285,Moorland Way,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
315285,Moorland Way,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
315285,Moorland Way,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
315285,Moorland Way,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
315285,Moorland Way,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
315285,Moorland Way,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.96
315285,Moorland Way,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.04
315285,Moorland Way,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.17
315285,Moorland Way,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.82
315285,Moorland Way,2023-06-10T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
315285,Moorland Way,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.8
315285,Moorland Way,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
315285,Moorland Way,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
315285,Moorland Way,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
315285,Moorland Way,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-10T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,26.7
315285,Moorland Way,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
315285,Moorland Way,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
315285,Moorland Way,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
315285,Moorland Way,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
315285,Moorland Way,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
315285,Moorland Way,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
315285,Moorland Way,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
315285,Moorland Way,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.13
315285,Moorland Way,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.78
315285,Moorland Way,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.88
315285,Moorland Way,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
315285,Moorland Way,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
315285,Moorland Way,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
315285,Moorland Way,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
315285,Moorland Way,2023-06-10T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
315285,Moorland Way,2023-06-10T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-10T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-10T08:30:00.000+00:00,feeder,,L3 Active Power,kW,3.0
315285,Moorland Way,2023-06-10T08:30:00.000+00:00,feeder,,L2 Active Power,kW,2.64
315285,Moorland Way,2023-06-10T08:30:00.000+00:00,feeder,,L1 Active Power,kW,3.73
315285,Moorland Way,2023-06-10T08:30:00.000+00:00,feeder,,N Current (RMS),A,18.3
315285,Moorland Way,2023-06-10T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
315285,Moorland Way,2023-06-10T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
315285,Moorland Way,2023-06-10T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
315285,Moorland Way,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
315285,Moorland Way,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
315285,Moorland Way,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
315285,Moorland Way,2023-06-10T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
315285,Moorland Way,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
315285,Moorland Way,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
315285,Moorland Way,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
315285,Moorland Way,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
315285,Moorland Way,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
315285,Moorland Way,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.85
315285,Moorland Way,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.48
315285,Moorland Way,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.94
315285,Moorland Way,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.34
315285,Moorland Way,2023-06-10T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.6
315285,Moorland Way,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.5
315285,Moorland Way,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.1
315285,Moorland Way,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.7
315285,Moorland Way,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
315285,Moorland Way,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.15
315285,Moorland Way,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
315285,Moorland Way,2023-06-10T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
315285,Moorland Way,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
315285,Moorland Way,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,26.6
315285,Moorland Way,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
315285,Moorland Way,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
315285,Moorland Way,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
315285,Moorland Way,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
315285,Moorland Way,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
315285,Moorland Way,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
315285,Moorland Way,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.41
315285,Moorland Way,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.41
315285,Moorland Way,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.04
315285,Moorland Way,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
315285,Moorland Way,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
315285,Moorland Way,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
315285,Moorland Way,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
315285,Moorland Way,2023-06-10T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
315285,Moorland Way,2023-06-10T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-10T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-10T08:20:00.000+00:00,feeder,,L3 Active Power,kW,1.59
315285,Moorland Way,2023-06-10T08:20:00.000+00:00,feeder,,L2 Active Power,kW,3.57
315285,Moorland Way,2023-06-10T08:20:00.000+00:00,feeder,,L1 Active Power,kW,2.57
315285,Moorland Way,2023-06-10T08:20:00.000+00:00,feeder,,N Current (RMS),A,12.4
315285,Moorland Way,2023-06-10T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
315285,Moorland Way,2023-06-10T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
315285,Moorland Way,2023-06-10T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
315285,Moorland Way,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
315285,Moorland Way,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
315285,Moorland Way,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
315285,Moorland Way,2023-06-10T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
315285,Moorland Way,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
315285,Moorland Way,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
315285,Moorland Way,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
315285,Moorland Way,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.07
315285,Moorland Way,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.95
315285,Moorland Way,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.5
315285,Moorland Way,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.75
315285,Moorland Way,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.05
315285,Moorland Way,2023-06-10T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,61.0
315285,Moorland Way,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,103.8
315285,Moorland Way,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
315285,Moorland Way,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.1
315285,Moorland Way,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
315285,Moorland Way,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
315285,Moorland Way,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-10T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
315285,Moorland Way,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
315285,Moorland Way,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,26.4
315285,Moorland Way,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
315285,Moorland Way,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
315285,Moorland Way,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
315285,Moorland Way,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
315285,Moorland Way,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
315285,Moorland Way,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.13
315285,Moorland Way,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.28
315285,Moorland Way,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.53
315285,Moorland Way,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
315285,Moorland Way,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
315285,Moorland Way,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
315285,Moorland Way,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
315285,Moorland Way,2023-06-10T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
315285,Moorland Way,2023-06-10T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-10T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-10T08:10:00.000+00:00,feeder,,L3 Active Power,kW,1.09
315285,Moorland Way,2023-06-10T08:10:00.000+00:00,feeder,,L2 Active Power,kW,3.49
315285,Moorland Way,2023-06-10T08:10:00.000+00:00,feeder,,L1 Active Power,kW,3.84
315285,Moorland Way,2023-06-10T08:10:00.000+00:00,feeder,,N Current (RMS),A,16.0
315285,Moorland Way,2023-06-10T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
315285,Moorland Way,2023-06-10T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
315285,Moorland Way,2023-06-10T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
315285,Moorland Way,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
315285,Moorland Way,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
315285,Moorland Way,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
315285,Moorland Way,2023-06-10T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
315285,Moorland Way,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
315285,Moorland Way,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
315285,Moorland Way,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
315285,Moorland Way,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
315285,Moorland Way,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.19
315285,Moorland Way,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.68
315285,Moorland Way,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.94
315285,Moorland Way,2023-06-10T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
315285,Moorland Way,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.5
315285,Moorland Way,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
315285,Moorland Way,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.4
315285,Moorland Way,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
315285,Moorland Way,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-10T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,26.3
315285,Moorland Way,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
