Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
315285,Moorland Way,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
315285,Moorland Way,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
315285,Moorland Way,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
315285,Moorland Way,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
315285,Moorland Way,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
315285,Moorland Way,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
315285,Moorland Way,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.1
315285,Moorland Way,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.64
315285,Moorland Way,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.1
315285,Moorland Way,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
315285,Moorland Way,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
315285,Moorland Way,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
315285,Moorland Way,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
315285,Moorland Way,2023-06-10T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
315285,Moorland Way,2023-06-10T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-10T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-10T08:00:00.000+00:00,feeder,,L3 Active Power,kW,1.49
315285,Moorland Way,2023-06-10T08:00:00.000+00:00,feeder,,L2 Active Power,kW,2.23
315285,Moorland Way,2023-06-10T08:00:00.000+00:00,feeder,,L1 Active Power,kW,2.15
315285,Moorland Way,2023-06-10T08:00:00.000+00:00,feeder,,N Current (RMS),A,11.3
315285,Moorland Way,2023-06-10T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
315285,Moorland Way,2023-06-10T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
315285,Moorland Way,2023-06-10T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
315285,Moorland Way,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
315285,Moorland Way,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
315285,Moorland Way,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.02
315285,Moorland Way,2023-06-10T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
315285,Moorland Way,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
315285,Moorland Way,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
315285,Moorland Way,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
315285,Moorland Way,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
315285,Moorland Way,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
315285,Moorland Way,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.03
315285,Moorland Way,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
315285,Moorland Way,2023-06-10T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
315285,Moorland Way,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
315285,Moorland Way,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
315285,Moorland Way,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
315285,Moorland Way,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
315285,Moorland Way,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-10T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,26.2
315285,Moorland Way,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
315285,Moorland Way,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
315285,Moorland Way,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
315285,Moorland Way,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
315285,Moorland Way,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
315285,Moorland Way,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
315285,Moorland Way,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
315285,Moorland Way,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
315285,Moorland Way,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
315285,Moorland Way,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.11
315285,Moorland Way,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.64
315285,Moorland Way,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.82
315285,Moorland Way,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
315285,Moorland Way,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
315285,Moorland Way,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
315285,Moorland Way,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
315285,Moorland Way,2023-06-10T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
315285,Moorland Way,2023-06-10T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-10T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-10T07:50:00.000+00:00,feeder,,L3 Active Power,kW,3.3
315285,Moorland Way,2023-06-10T07:50:00.000+00:00,feeder,,L2 Active Power,kW,3.18
315285,Moorland Way,2023-06-10T07:50:00.000+00:00,feeder,,L1 Active Power,kW,7.23
315285,Moorland Way,2023-06-10T07:50:00.000+00:00,feeder,,N Current (RMS),A,27.5
315285,Moorland Way,2023-06-10T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
315285,Moorland Way,2023-06-10T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
315285,Moorland Way,2023-06-10T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
315285,Moorland Way,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
315285,Moorland Way,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
315285,Moorland Way,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
315285,Moorland Way,2023-06-10T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
315285,Moorland Way,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
315285,Moorland Way,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
315285,Moorland Way,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
315285,Moorland Way,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.08
315285,Moorland Way,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.18
315285,Moorland Way,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
315285,Moorland Way,2023-06-10T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
315285,Moorland Way,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
315285,Moorland Way,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
315285,Moorland Way,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
315285,Moorland Way,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
315285,Moorland Way,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-10T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,26.0
315285,Moorland Way,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
315285,Moorland Way,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
315285,Moorland Way,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
315285,Moorland Way,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
315285,Moorland Way,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
315285,Moorland Way,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
315285,Moorland Way,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
315285,Moorland Way,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
315285,Moorland Way,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.99
315285,Moorland Way,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.03
315285,Moorland Way,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.5
315285,Moorland Way,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
315285,Moorland Way,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
315285,Moorland Way,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
315285,Moorland Way,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
315285,Moorland Way,2023-06-10T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
315285,Moorland Way,2023-06-10T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-10T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-10T07:40:00.000+00:00,feeder,,L3 Active Power,kW,1.68
315285,Moorland Way,2023-06-10T07:40:00.000+00:00,feeder,,L2 Active Power,kW,7.08
315285,Moorland Way,2023-06-10T07:40:00.000+00:00,feeder,,L1 Active Power,kW,2.24
315285,Moorland Way,2023-06-10T07:40:00.000+00:00,feeder,,N Current (RMS),A,27.7
315285,Moorland Way,2023-06-10T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
315285,Moorland Way,2023-06-10T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
315285,Moorland Way,2023-06-10T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
315285,Moorland Way,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
315285,Moorland Way,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
315285,Moorland Way,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.25
315285,Moorland Way,2023-06-10T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
315285,Moorland Way,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
315285,Moorland Way,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
315285,Moorland Way,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
315285,Moorland Way,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
315285,Moorland Way,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.25
315285,Moorland Way,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
315285,Moorland Way,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.63
315285,Moorland Way,2023-06-10T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
315285,Moorland Way,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.6
315285,Moorland Way,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
315285,Moorland Way,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
315285,Moorland Way,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
315285,Moorland Way,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-10T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,25.9
315285,Moorland Way,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
315285,Moorland Way,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
315285,Moorland Way,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
315285,Moorland Way,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
315285,Moorland Way,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
315285,Moorland Way,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
315285,Moorland Way,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
315285,Moorland Way,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
315285,Moorland Way,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.53
315285,Moorland Way,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.47
315285,Moorland Way,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.09
315285,Moorland Way,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
315285,Moorland Way,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
315285,Moorland Way,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
315285,Moorland Way,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
315285,Moorland Way,2023-06-10T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-10T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-10T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-10T07:30:00.000+00:00,feeder,,L3 Active Power,kW,1.82
315285,Moorland Way,2023-06-10T07:30:00.000+00:00,feeder,,L2 Active Power,kW,2.12
315285,Moorland Way,2023-06-10T07:30:00.000+00:00,feeder,,L1 Active Power,kW,2.5
315285,Moorland Way,2023-06-10T07:30:00.000+00:00,feeder,,N Current (RMS),A,9.5
315285,Moorland Way,2023-06-10T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
315285,Moorland Way,2023-06-10T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
315285,Moorland Way,2023-06-10T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
315285,Moorland Way,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
315285,Moorland Way,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.22
315285,Moorland Way,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.97
315285,Moorland Way,2023-06-10T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
315285,Moorland Way,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
315285,Moorland Way,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
315285,Moorland Way,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
315285,Moorland Way,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.35
315285,Moorland Way,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.58
315285,Moorland Way,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.17
315285,Moorland Way,2023-06-10T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
315285,Moorland Way,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
315285,Moorland Way,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
315285,Moorland Way,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.6
315285,Moorland Way,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
315285,Moorland Way,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-10T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,25.7
315285,Moorland Way,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
315285,Moorland Way,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
315285,Moorland Way,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
315285,Moorland Way,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
315285,Moorland Way,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
315285,Moorland Way,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
315285,Moorland Way,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
315285,Moorland Way,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.05
315285,Moorland Way,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.08
315285,Moorland Way,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.59
315285,Moorland Way,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
315285,Moorland Way,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
315285,Moorland Way,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
315285,Moorland Way,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
315285,Moorland Way,2023-06-10T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-10T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-10T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-10T07:20:00.000+00:00,feeder,,L3 Active Power,kW,2.44
315285,Moorland Way,2023-06-10T07:20:00.000+00:00,feeder,,L2 Active Power,kW,2.43
315285,Moorland Way,2023-06-10T07:20:00.000+00:00,feeder,,L1 Active Power,kW,3.16
315285,Moorland Way,2023-06-10T07:20:00.000+00:00,feeder,,N Current (RMS),A,15.0
315285,Moorland Way,2023-06-10T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
315285,Moorland Way,2023-06-10T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
315285,Moorland Way,2023-06-10T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
315285,Moorland Way,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.64
315285,Moorland Way,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
315285,Moorland Way,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.02
315285,Moorland Way,2023-06-10T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
315285,Moorland Way,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
315285,Moorland Way,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
315285,Moorland Way,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
315285,Moorland Way,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
315285,Moorland Way,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.16
315285,Moorland Way,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
315285,Moorland Way,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.22
315285,Moorland Way,2023-06-10T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
315285,Moorland Way,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
315285,Moorland Way,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
315285,Moorland Way,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
315285,Moorland Way,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
315285,Moorland Way,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-10T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,25.6
315285,Moorland Way,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
315285,Moorland Way,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
315285,Moorland Way,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
315285,Moorland Way,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
315285,Moorland Way,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
315285,Moorland Way,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
315285,Moorland Way,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
315285,Moorland Way,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
315285,Moorland Way,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.24
315285,Moorland Way,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.17
315285,Moorland Way,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.36
315285,Moorland Way,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
315285,Moorland Way,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
315285,Moorland Way,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
315285,Moorland Way,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
315285,Moorland Way,2023-06-10T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-10T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-10T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-10T07:10:00.000+00:00,feeder,,L3 Active Power,kW,3.74
315285,Moorland Way,2023-06-10T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.56
315285,Moorland Way,2023-06-10T07:10:00.000+00:00,feeder,,L1 Active Power,kW,2.62
315285,Moorland Way,2023-06-10T07:10:00.000+00:00,feeder,,N Current (RMS),A,13.2
315285,Moorland Way,2023-06-10T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
315285,Moorland Way,2023-06-10T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
315285,Moorland Way,2023-06-10T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
315285,Moorland Way,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.63
315285,Moorland Way,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
315285,Moorland Way,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.61
315285,Moorland Way,2023-06-10T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
315285,Moorland Way,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
315285,Moorland Way,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
315285,Moorland Way,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
315285,Moorland Way,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
315285,Moorland Way,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
315285,Moorland Way,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
315285,Moorland Way,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
315285,Moorland Way,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.05
315285,Moorland Way,2023-06-10T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
315285,Moorland Way,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
315285,Moorland Way,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
315285,Moorland Way,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.6
315285,Moorland Way,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
315285,Moorland Way,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-10T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,25.6
315285,Moorland Way,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
315285,Moorland Way,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
315285,Moorland Way,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
315285,Moorland Way,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
315285,Moorland Way,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
315285,Moorland Way,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
315285,Moorland Way,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
315285,Moorland Way,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
315285,Moorland Way,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
315285,Moorland Way,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.26
315285,Moorland Way,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.5
315285,Moorland Way,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.25
315285,Moorland Way,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
315285,Moorland Way,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
315285,Moorland Way,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
315285,Moorland Way,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
315285,Moorland Way,2023-06-10T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-10T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-10T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-10T07:00:00.000+00:00,feeder,,L3 Active Power,kW,3.02
315285,Moorland Way,2023-06-10T07:00:00.000+00:00,feeder,,L2 Active Power,kW,1.09
315285,Moorland Way,2023-06-10T07:00:00.000+00:00,feeder,,L1 Active Power,kW,2.29
315285,Moorland Way,2023-06-10T07:00:00.000+00:00,feeder,,N Current (RMS),A,10.1
315285,Moorland Way,2023-06-10T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
315285,Moorland Way,2023-06-10T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
315285,Moorland Way,2023-06-10T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
315285,Moorland Way,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.84
315285,Moorland Way,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
315285,Moorland Way,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.87
315285,Moorland Way,2023-06-10T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
315285,Moorland Way,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
315285,Moorland Way,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
315285,Moorland Way,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
315285,Moorland Way,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
315285,Moorland Way,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.31
315285,Moorland Way,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.48
315285,Moorland Way,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.51
315285,Moorland Way,2023-06-10T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
315285,Moorland Way,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
315285,Moorland Way,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
315285,Moorland Way,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.1
315285,Moorland Way,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-10T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,25.7
315285,Moorland Way,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
315285,Moorland Way,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
315285,Moorland Way,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
315285,Moorland Way,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
315285,Moorland Way,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
315285,Moorland Way,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
315285,Moorland Way,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
315285,Moorland Way,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.16
315285,Moorland Way,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.26
315285,Moorland Way,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.6
315285,Moorland Way,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
315285,Moorland Way,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
315285,Moorland Way,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
315285,Moorland Way,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
315285,Moorland Way,2023-06-10T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-10T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-10T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-10T06:50:00.000+00:00,feeder,,L3 Active Power,kW,2.25
315285,Moorland Way,2023-06-10T06:50:00.000+00:00,feeder,,L2 Active Power,kW,5.11
315285,Moorland Way,2023-06-10T06:50:00.000+00:00,feeder,,L1 Active Power,kW,2.31
315285,Moorland Way,2023-06-10T06:50:00.000+00:00,feeder,,N Current (RMS),A,18.2
315285,Moorland Way,2023-06-10T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
315285,Moorland Way,2023-06-10T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
315285,Moorland Way,2023-06-10T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
315285,Moorland Way,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
315285,Moorland Way,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
315285,Moorland Way,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.0
315285,Moorland Way,2023-06-10T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
315285,Moorland Way,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
315285,Moorland Way,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
315285,Moorland Way,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
315285,Moorland Way,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.1
315285,Moorland Way,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
315285,Moorland Way,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.05
315285,Moorland Way,2023-06-10T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
315285,Moorland Way,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.1
315285,Moorland Way,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
315285,Moorland Way,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.0
315285,Moorland Way,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
315285,Moorland Way,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-10T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315285,Moorland Way,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,25.8
315285,Moorland Way,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
315285,Moorland Way,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
315285,Moorland Way,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
315285,Moorland Way,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
315285,Moorland Way,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
315285,Moorland Way,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
315285,Moorland Way,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
315285,Moorland Way,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
315285,Moorland Way,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.53
315285,Moorland Way,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.1
315285,Moorland Way,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.31
315285,Moorland Way,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
315285,Moorland Way,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
315285,Moorland Way,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
315285,Moorland Way,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
315285,Moorland Way,2023-06-10T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-10T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-10T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-10T06:40:00.000+00:00,feeder,,L3 Active Power,kW,2.09
315285,Moorland Way,2023-06-10T06:40:00.000+00:00,feeder,,L2 Active Power,kW,5.15
315285,Moorland Way,2023-06-10T06:40:00.000+00:00,feeder,,L1 Active Power,kW,3.14
315285,Moorland Way,2023-06-10T06:40:00.000+00:00,feeder,,N Current (RMS),A,15.5
315285,Moorland Way,2023-06-10T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
315285,Moorland Way,2023-06-10T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
315285,Moorland Way,2023-06-10T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
315285,Moorland Way,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
315285,Moorland Way,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
315285,Moorland Way,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.76
315285,Moorland Way,2023-06-10T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
315285,Moorland Way,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
315285,Moorland Way,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
315285,Moorland Way,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
315285,Moorland Way,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
315285,Moorland Way,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.67
315285,Moorland Way,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.31
315285,Moorland Way,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
315285,Moorland Way,2023-06-10T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
315285,Moorland Way,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.5
315285,Moorland Way,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
315285,Moorland Way,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
315285,Moorland Way,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
315285,Moorland Way,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
315285,Moorland Way,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-10T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,25.7
315285,Moorland Way,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
315285,Moorland Way,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
315285,Moorland Way,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
315285,Moorland Way,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
315285,Moorland Way,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
315285,Moorland Way,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
315285,Moorland Way,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
315285,Moorland Way,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
315285,Moorland Way,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.6
315285,Moorland Way,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.63
315285,Moorland Way,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.55
315285,Moorland Way,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
315285,Moorland Way,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
315285,Moorland Way,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
315285,Moorland Way,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
315285,Moorland Way,2023-06-10T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-10T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-10T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-10T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.89
315285,Moorland Way,2023-06-10T06:30:00.000+00:00,feeder,,L2 Active Power,kW,1.32
315285,Moorland Way,2023-06-10T06:30:00.000+00:00,feeder,,L1 Active Power,kW,3.12
315285,Moorland Way,2023-06-10T06:30:00.000+00:00,feeder,,N Current (RMS),A,14.4
315285,Moorland Way,2023-06-10T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
315285,Moorland Way,2023-06-10T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
315285,Moorland Way,2023-06-10T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
315285,Moorland Way,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
315285,Moorland Way,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
315285,Moorland Way,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.85
315285,Moorland Way,2023-06-10T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
315285,Moorland Way,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
315285,Moorland Way,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
315285,Moorland Way,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.0
315285,Moorland Way,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
315285,Moorland Way,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
315285,Moorland Way,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.5
315285,Moorland Way,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.78
315285,Moorland Way,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.37
315285,Moorland Way,2023-06-10T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
315285,Moorland Way,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
