Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
315285,Moorland Way,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
315285,Moorland Way,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315285,Moorland Way,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-10T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T06:30:00.000+00:00,transformer,,Temperature,C,25.5
315285,Moorland Way,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
315285,Moorland Way,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
315285,Moorland Way,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
315285,Moorland Way,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
315285,Moorland Way,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
315285,Moorland Way,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
315285,Moorland Way,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
315285,Moorland Way,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
315285,Moorland Way,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
315285,Moorland Way,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.91
315285,Moorland Way,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.7
315285,Moorland Way,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.3
315285,Moorland Way,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
315285,Moorland Way,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
315285,Moorland Way,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
315285,Moorland Way,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
315285,Moorland Way,2023-06-10T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-10T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-10T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
315285,Moorland Way,2023-06-10T06:20:00.000+00:00,feeder,,L3 Active Power,kW,2.64
315285,Moorland Way,2023-06-10T06:20:00.000+00:00,feeder,,L2 Active Power,kW,2.58
315285,Moorland Way,2023-06-10T06:20:00.000+00:00,feeder,,L1 Active Power,kW,6.01
315285,Moorland Way,2023-06-10T06:20:00.000+00:00,feeder,,N Current (RMS),A,19.6
315285,Moorland Way,2023-06-10T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
315285,Moorland Way,2023-06-10T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
315285,Moorland Way,2023-06-10T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
315285,Moorland Way,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
315285,Moorland Way,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
315285,Moorland Way,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.43
315285,Moorland Way,2023-06-10T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.9
315285,Moorland Way,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
315285,Moorland Way,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
315285,Moorland Way,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.2
315285,Moorland Way,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
315285,Moorland Way,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.46
315285,Moorland Way,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.67
315285,Moorland Way,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.07
315285,Moorland Way,2023-06-10T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
315285,Moorland Way,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.5
315285,Moorland Way,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
315285,Moorland Way,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
315285,Moorland Way,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
315285,Moorland Way,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-10T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T06:20:00.000+00:00,transformer,,Temperature,C,25.4
315285,Moorland Way,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
315285,Moorland Way,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
315285,Moorland Way,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
315285,Moorland Way,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
315285,Moorland Way,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
315285,Moorland Way,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
315285,Moorland Way,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
315285,Moorland Way,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
315285,Moorland Way,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.95
315285,Moorland Way,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.21
315285,Moorland Way,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.49
315285,Moorland Way,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
315285,Moorland Way,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
315285,Moorland Way,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
315285,Moorland Way,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
315285,Moorland Way,2023-06-10T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-10T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-10T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.58
315285,Moorland Way,2023-06-10T06:10:00.000+00:00,feeder,,L3 Active Power,kW,1.55
315285,Moorland Way,2023-06-10T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.06
315285,Moorland Way,2023-06-10T06:10:00.000+00:00,feeder,,L1 Active Power,kW,6.2
315285,Moorland Way,2023-06-10T06:10:00.000+00:00,feeder,,N Current (RMS),A,22.4
315285,Moorland Way,2023-06-10T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
315285,Moorland Way,2023-06-10T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
315285,Moorland Way,2023-06-10T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
315285,Moorland Way,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.23
315285,Moorland Way,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
315285,Moorland Way,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.66
315285,Moorland Way,2023-06-10T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.4
315285,Moorland Way,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
315285,Moorland Way,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
315285,Moorland Way,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.2
315285,Moorland Way,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
315285,Moorland Way,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
315285,Moorland Way,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.97
315285,Moorland Way,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.59
315285,Moorland Way,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.36
315285,Moorland Way,2023-06-10T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
315285,Moorland Way,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
315285,Moorland Way,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.4
315285,Moorland Way,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
315285,Moorland Way,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.12
315285,Moorland Way,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-10T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-10T06:10:00.000+00:00,transformer,,Temperature,C,25.3
315285,Moorland Way,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
315285,Moorland Way,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
315285,Moorland Way,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
315285,Moorland Way,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
315285,Moorland Way,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
315285,Moorland Way,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
315285,Moorland Way,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
315285,Moorland Way,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
315285,Moorland Way,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.75
315285,Moorland Way,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.05
315285,Moorland Way,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.17
315285,Moorland Way,2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
315285,Moorland Way,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
315285,Moorland Way,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
315285,Moorland Way,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
315285,Moorland Way,2023-06-10T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
315285,Moorland Way,2023-06-10T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-10T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
315285,Moorland Way,2023-06-10T06:00:00.000+00:00,feeder,,L3 Active Power,kW,5.53
315285,Moorland Way,2023-06-10T06:00:00.000+00:00,feeder,,L2 Active Power,kW,1.65
315285,Moorland Way,2023-06-10T06:00:00.000+00:00,feeder,,L1 Active Power,kW,6.11
315285,Moorland Way,2023-06-10T06:00:00.000+00:00,feeder,,N Current (RMS),A,18.4
315285,Moorland Way,2023-06-10T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
315285,Moorland Way,2023-06-10T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
315285,Moorland Way,2023-06-10T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
315285,Moorland Way,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
315285,Moorland Way,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
315285,Moorland Way,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.36
315285,Moorland Way,2023-06-10T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
315285,Moorland Way,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
315285,Moorland Way,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
315285,Moorland Way,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
315285,Moorland Way,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
315285,Moorland Way,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
315285,Moorland Way,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
315285,Moorland Way,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
315285,Moorland Way,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.84
315285,Moorland Way,2023-06-10T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
315285,Moorland Way,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
315285,Moorland Way,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
315285,Moorland Way,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
315285,Moorland Way,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
315285,Moorland Way,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
315285,Moorland Way,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-10T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T06:00:00.000+00:00,transformer,,Temperature,C,25.2
315285,Moorland Way,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
315285,Moorland Way,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
315285,Moorland Way,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
315285,Moorland Way,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
315285,Moorland Way,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
315285,Moorland Way,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
315285,Moorland Way,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
315285,Moorland Way,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
315285,Moorland Way,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.23
315285,Moorland Way,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.13
315285,Moorland Way,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.27
315285,Moorland Way,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
315285,Moorland Way,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
315285,Moorland Way,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
315285,Moorland Way,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
315285,Moorland Way,2023-06-10T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-06-10T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-10T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-10T05:50:00.000+00:00,feeder,,L3 Active Power,kW,2.22
315285,Moorland Way,2023-06-10T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.22
315285,Moorland Way,2023-06-10T05:50:00.000+00:00,feeder,,L1 Active Power,kW,5.67
315285,Moorland Way,2023-06-10T05:50:00.000+00:00,feeder,,N Current (RMS),A,19.3
315285,Moorland Way,2023-06-10T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
315285,Moorland Way,2023-06-10T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
315285,Moorland Way,2023-06-10T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
315285,Moorland Way,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
315285,Moorland Way,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
315285,Moorland Way,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.8
315285,Moorland Way,2023-06-10T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
315285,Moorland Way,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
315285,Moorland Way,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
315285,Moorland Way,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
315285,Moorland Way,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
315285,Moorland Way,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
315285,Moorland Way,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
315285,Moorland Way,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
315285,Moorland Way,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.14
315285,Moorland Way,2023-06-10T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
315285,Moorland Way,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
315285,Moorland Way,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
315285,Moorland Way,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
315285,Moorland Way,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-10T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-10T05:50:00.000+00:00,transformer,,Temperature,C,25.1
315285,Moorland Way,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
315285,Moorland Way,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
315285,Moorland Way,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
315285,Moorland Way,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
315285,Moorland Way,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
315285,Moorland Way,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
315285,Moorland Way,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
315285,Moorland Way,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.13
315285,Moorland Way,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.74
315285,Moorland Way,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.59
315285,Moorland Way,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
315285,Moorland Way,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
315285,Moorland Way,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
315285,Moorland Way,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
315285,Moorland Way,2023-06-10T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-10T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-10T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
315285,Moorland Way,2023-06-10T05:40:00.000+00:00,feeder,,L3 Active Power,kW,1.66
315285,Moorland Way,2023-06-10T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.65
315285,Moorland Way,2023-06-10T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.79
315285,Moorland Way,2023-06-10T05:40:00.000+00:00,feeder,,N Current (RMS),A,12.3
315285,Moorland Way,2023-06-10T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
315285,Moorland Way,2023-06-10T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
315285,Moorland Way,2023-06-10T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
315285,Moorland Way,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
315285,Moorland Way,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
315285,Moorland Way,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.43
315285,Moorland Way,2023-06-10T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
315285,Moorland Way,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
315285,Moorland Way,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
315285,Moorland Way,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
315285,Moorland Way,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
315285,Moorland Way,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
315285,Moorland Way,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
315285,Moorland Way,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
315285,Moorland Way,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.14
315285,Moorland Way,2023-06-10T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
315285,Moorland Way,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
315285,Moorland Way,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
315285,Moorland Way,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
315285,Moorland Way,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-10T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T05:40:00.000+00:00,transformer,,Temperature,C,25.2
315285,Moorland Way,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
315285,Moorland Way,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
315285,Moorland Way,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
315285,Moorland Way,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
315285,Moorland Way,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
315285,Moorland Way,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
315285,Moorland Way,2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
315285,Moorland Way,2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
315285,Moorland Way,2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
315285,Moorland Way,2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.54
315285,Moorland Way,2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.68
315285,Moorland Way,2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.33
315285,Moorland Way,2023-06-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
315285,Moorland Way,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
315285,Moorland Way,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
315285,Moorland Way,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
315285,Moorland Way,2023-06-10T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
315285,Moorland Way,2023-06-10T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-10T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
315285,Moorland Way,2023-06-10T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.66
315285,Moorland Way,2023-06-10T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.6
315285,Moorland Way,2023-06-10T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.43
315285,Moorland Way,2023-06-10T05:30:00.000+00:00,feeder,,N Current (RMS),A,9.2
315285,Moorland Way,2023-06-10T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
315285,Moorland Way,2023-06-10T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
315285,Moorland Way,2023-06-10T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
315285,Moorland Way,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
315285,Moorland Way,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
315285,Moorland Way,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.22
315285,Moorland Way,2023-06-10T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
315285,Moorland Way,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
315285,Moorland Way,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
315285,Moorland Way,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
315285,Moorland Way,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
315285,Moorland Way,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
315285,Moorland Way,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
315285,Moorland Way,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
315285,Moorland Way,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
315285,Moorland Way,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
315285,Moorland Way,2023-06-10T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
315285,Moorland Way,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
315285,Moorland Way,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
315285,Moorland Way,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
315285,Moorland Way,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-10T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-10T05:30:00.000+00:00,transformer,,Temperature,C,25.2
315285,Moorland Way,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
315285,Moorland Way,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
315285,Moorland Way,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
315285,Moorland Way,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
315285,Moorland Way,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
315285,Moorland Way,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
315285,Moorland Way,2023-06-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
315285,Moorland Way,2023-06-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
315285,Moorland Way,2023-06-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
315285,Moorland Way,2023-06-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.34
315285,Moorland Way,2023-06-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.92
315285,Moorland Way,2023-06-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.99
315285,Moorland Way,2023-06-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
315285,Moorland Way,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
315285,Moorland Way,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
315285,Moorland Way,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
315285,Moorland Way,2023-06-10T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-10T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-10T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-10T05:20:00.000+00:00,feeder,,L3 Active Power,kW,1.64
315285,Moorland Way,2023-06-10T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.82
315285,Moorland Way,2023-06-10T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.08
315285,Moorland Way,2023-06-10T05:20:00.000+00:00,feeder,,N Current (RMS),A,11.1
315285,Moorland Way,2023-06-10T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
315285,Moorland Way,2023-06-10T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
315285,Moorland Way,2023-06-10T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
315285,Moorland Way,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
315285,Moorland Way,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
315285,Moorland Way,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
315285,Moorland Way,2023-06-10T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
315285,Moorland Way,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
315285,Moorland Way,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
315285,Moorland Way,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
315285,Moorland Way,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
315285,Moorland Way,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
315285,Moorland Way,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.39
315285,Moorland Way,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
315285,Moorland Way,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
315285,Moorland Way,2023-06-10T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
315285,Moorland Way,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
315285,Moorland Way,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
315285,Moorland Way,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
315285,Moorland Way,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
315285,Moorland Way,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-10T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-10T05:20:00.000+00:00,transformer,,Temperature,C,25.3
315285,Moorland Way,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
315285,Moorland Way,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
315285,Moorland Way,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
315285,Moorland Way,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
315285,Moorland Way,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
315285,Moorland Way,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
315285,Moorland Way,2023-06-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
315285,Moorland Way,2023-06-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
315285,Moorland Way,2023-06-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
315285,Moorland Way,2023-06-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.61
315285,Moorland Way,2023-06-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.81
315285,Moorland Way,2023-06-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.87
315285,Moorland Way,2023-06-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
315285,Moorland Way,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
315285,Moorland Way,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
315285,Moorland Way,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
315285,Moorland Way,2023-06-10T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-10T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-10T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-06-10T05:10:00.000+00:00,feeder,,L3 Active Power,kW,1.49
315285,Moorland Way,2023-06-10T05:10:00.000+00:00,feeder,,L2 Active Power,kW,6.68
315285,Moorland Way,2023-06-10T05:10:00.000+00:00,feeder,,L1 Active Power,kW,5.45
315285,Moorland Way,2023-06-10T05:10:00.000+00:00,feeder,,N Current (RMS),A,23.3
315285,Moorland Way,2023-06-10T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
315285,Moorland Way,2023-06-10T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
315285,Moorland Way,2023-06-10T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
315285,Moorland Way,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.77
315285,Moorland Way,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
315285,Moorland Way,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
315285,Moorland Way,2023-06-10T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
315285,Moorland Way,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
315285,Moorland Way,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
315285,Moorland Way,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
315285,Moorland Way,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
315285,Moorland Way,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
315285,Moorland Way,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
315285,Moorland Way,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
315285,Moorland Way,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
315285,Moorland Way,2023-06-10T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
315285,Moorland Way,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
315285,Moorland Way,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
315285,Moorland Way,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
315285,Moorland Way,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315285,Moorland Way,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-10T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-10T05:10:00.000+00:00,transformer,,Temperature,C,25.3
315285,Moorland Way,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
315285,Moorland Way,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
315285,Moorland Way,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
315285,Moorland Way,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
315285,Moorland Way,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
315285,Moorland Way,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
315285,Moorland Way,2023-06-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
315285,Moorland Way,2023-06-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
315285,Moorland Way,2023-06-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.9
315285,Moorland Way,2023-06-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.64
315285,Moorland Way,2023-06-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.72
315285,Moorland Way,2023-06-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
315285,Moorland Way,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
315285,Moorland Way,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
315285,Moorland Way,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
315285,Moorland Way,2023-06-10T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-10T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-10T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
315285,Moorland Way,2023-06-10T05:00:00.000+00:00,feeder,,L3 Active Power,kW,1.4
315285,Moorland Way,2023-06-10T05:00:00.000+00:00,feeder,,L2 Active Power,kW,1.84
315285,Moorland Way,2023-06-10T05:00:00.000+00:00,feeder,,L1 Active Power,kW,5.39
315285,Moorland Way,2023-06-10T05:00:00.000+00:00,feeder,,N Current (RMS),A,19.0
315285,Moorland Way,2023-06-10T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
315285,Moorland Way,2023-06-10T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
315285,Moorland Way,2023-06-10T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
315285,Moorland Way,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.71
315285,Moorland Way,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
315285,Moorland Way,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.96
315285,Moorland Way,2023-06-10T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
315285,Moorland Way,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.8
315285,Moorland Way,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
315285,Moorland Way,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
315285,Moorland Way,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
315285,Moorland Way,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
315285,Moorland Way,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
315285,Moorland Way,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
315285,Moorland Way,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
315285,Moorland Way,2023-06-10T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
315285,Moorland Way,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
315285,Moorland Way,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
315285,Moorland Way,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
315285,Moorland Way,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-10T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-10T05:00:00.000+00:00,transformer,,Temperature,C,25.2
315285,Moorland Way,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
315285,Moorland Way,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
315285,Moorland Way,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
315285,Moorland Way,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
315285,Moorland Way,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
315285,Moorland Way,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
315285,Moorland Way,2023-06-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
315285,Moorland Way,2023-06-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
315285,Moorland Way,2023-06-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.73
315285,Moorland Way,2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.7
315285,Moorland Way,2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.47
315285,Moorland Way,2023-06-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
315285,Moorland Way,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
315285,Moorland Way,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
315285,Moorland Way,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
315285,Moorland Way,2023-06-10T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-10T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-10T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-10T04:50:00.000+00:00,feeder,,L3 Active Power,kW,3.32
315285,Moorland Way,2023-06-10T04:50:00.000+00:00,feeder,,L2 Active Power,kW,3.59
315285,Moorland Way,2023-06-10T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.46
315285,Moorland Way,2023-06-10T04:50:00.000+00:00,feeder,,N Current (RMS),A,13.1
315285,Moorland Way,2023-06-10T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
315285,Moorland Way,2023-06-10T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
315285,Moorland Way,2023-06-10T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
315285,Moorland Way,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
315285,Moorland Way,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
