Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.86
315285,Moorland Way,2023-06-10T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
315285,Moorland Way,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
315285,Moorland Way,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
315285,Moorland Way,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
315285,Moorland Way,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
315285,Moorland Way,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
315285,Moorland Way,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
315285,Moorland Way,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
315285,Moorland Way,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
315285,Moorland Way,2023-06-10T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
315285,Moorland Way,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
315285,Moorland Way,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
315285,Moorland Way,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
315285,Moorland Way,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315285,Moorland Way,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-10T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-10T04:50:00.000+00:00,transformer,,Temperature,C,25.2
315285,Moorland Way,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
315285,Moorland Way,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
315285,Moorland Way,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
315285,Moorland Way,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
315285,Moorland Way,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
315285,Moorland Way,2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
315285,Moorland Way,2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
315285,Moorland Way,2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
315285,Moorland Way,2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.62
315285,Moorland Way,2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.1
315285,Moorland Way,2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.23
315285,Moorland Way,2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
315285,Moorland Way,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
315285,Moorland Way,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
315285,Moorland Way,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
315285,Moorland Way,2023-06-10T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-10T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-10T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-10T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.44
315285,Moorland Way,2023-06-10T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.51
315285,Moorland Way,2023-06-10T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.81
315285,Moorland Way,2023-06-10T04:40:00.000+00:00,feeder,,N Current (RMS),A,12.6
315285,Moorland Way,2023-06-10T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
315285,Moorland Way,2023-06-10T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
315285,Moorland Way,2023-06-10T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
315285,Moorland Way,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.7
315285,Moorland Way,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
315285,Moorland Way,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.27
315285,Moorland Way,2023-06-10T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
315285,Moorland Way,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
315285,Moorland Way,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
315285,Moorland Way,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
315285,Moorland Way,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
315285,Moorland Way,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
315285,Moorland Way,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
315285,Moorland Way,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
315285,Moorland Way,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
315285,Moorland Way,2023-06-10T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
315285,Moorland Way,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
315285,Moorland Way,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
315285,Moorland Way,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
315285,Moorland Way,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
315285,Moorland Way,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-10T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-10T04:40:00.000+00:00,transformer,,Temperature,C,25.2
315285,Moorland Way,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
315285,Moorland Way,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
315285,Moorland Way,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
315285,Moorland Way,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
315285,Moorland Way,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
315285,Moorland Way,2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
315285,Moorland Way,2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
315285,Moorland Way,2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
315285,Moorland Way,2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.58
315285,Moorland Way,2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.89
315285,Moorland Way,2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.98
315285,Moorland Way,2023-06-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
315285,Moorland Way,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
315285,Moorland Way,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
315285,Moorland Way,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
315285,Moorland Way,2023-06-10T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-10T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-10T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-10T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.06
315285,Moorland Way,2023-06-10T04:30:00.000+00:00,feeder,,L2 Active Power,kW,1.93
315285,Moorland Way,2023-06-10T04:30:00.000+00:00,feeder,,L1 Active Power,kW,3.66
315285,Moorland Way,2023-06-10T04:30:00.000+00:00,feeder,,N Current (RMS),A,12.8
315285,Moorland Way,2023-06-10T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
315285,Moorland Way,2023-06-10T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
315285,Moorland Way,2023-06-10T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
315285,Moorland Way,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
315285,Moorland Way,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
315285,Moorland Way,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.11
315285,Moorland Way,2023-06-10T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
315285,Moorland Way,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
315285,Moorland Way,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
315285,Moorland Way,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
315285,Moorland Way,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
315285,Moorland Way,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
315285,Moorland Way,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
315285,Moorland Way,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
315285,Moorland Way,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
315285,Moorland Way,2023-06-10T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
315285,Moorland Way,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
315285,Moorland Way,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
315285,Moorland Way,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
315285,Moorland Way,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-10T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-10T04:30:00.000+00:00,transformer,,Temperature,C,25.3
315285,Moorland Way,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
315285,Moorland Way,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
315285,Moorland Way,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
315285,Moorland Way,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
315285,Moorland Way,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
315285,Moorland Way,2023-06-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
315285,Moorland Way,2023-06-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
315285,Moorland Way,2023-06-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
315285,Moorland Way,2023-06-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.21
315285,Moorland Way,2023-06-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.94
315285,Moorland Way,2023-06-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.93
315285,Moorland Way,2023-06-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
315285,Moorland Way,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
315285,Moorland Way,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
315285,Moorland Way,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
315285,Moorland Way,2023-06-10T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-10T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-06-10T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-10T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.13
315285,Moorland Way,2023-06-10T04:20:00.000+00:00,feeder,,L2 Active Power,kW,1.85
315285,Moorland Way,2023-06-10T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.65
315285,Moorland Way,2023-06-10T04:20:00.000+00:00,feeder,,N Current (RMS),A,9.2
315285,Moorland Way,2023-06-10T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
315285,Moorland Way,2023-06-10T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
315285,Moorland Way,2023-06-10T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
315285,Moorland Way,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
315285,Moorland Way,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
315285,Moorland Way,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
315285,Moorland Way,2023-06-10T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
315285,Moorland Way,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
315285,Moorland Way,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
315285,Moorland Way,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
315285,Moorland Way,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
315285,Moorland Way,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
315285,Moorland Way,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
315285,Moorland Way,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.05
315285,Moorland Way,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
315285,Moorland Way,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
315285,Moorland Way,2023-06-10T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
315285,Moorland Way,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
315285,Moorland Way,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
315285,Moorland Way,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
315285,Moorland Way,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-10T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-10T04:20:00.000+00:00,transformer,,Temperature,C,25.3
315285,Moorland Way,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
315285,Moorland Way,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
315285,Moorland Way,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
315285,Moorland Way,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
315285,Moorland Way,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
315285,Moorland Way,2023-06-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
315285,Moorland Way,2023-06-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
315285,Moorland Way,2023-06-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
315285,Moorland Way,2023-06-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.6
315285,Moorland Way,2023-06-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.26
315285,Moorland Way,2023-06-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.16
315285,Moorland Way,2023-06-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
315285,Moorland Way,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
315285,Moorland Way,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
315285,Moorland Way,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
315285,Moorland Way,2023-06-10T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-10T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
315285,Moorland Way,2023-06-10T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-10T04:10:00.000+00:00,feeder,,L3 Active Power,kW,1.82
315285,Moorland Way,2023-06-10T04:10:00.000+00:00,feeder,,L2 Active Power,kW,1.81
315285,Moorland Way,2023-06-10T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.27
315285,Moorland Way,2023-06-10T04:10:00.000+00:00,feeder,,N Current (RMS),A,8.2
315285,Moorland Way,2023-06-10T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
315285,Moorland Way,2023-06-10T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
315285,Moorland Way,2023-06-10T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
315285,Moorland Way,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
315285,Moorland Way,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
315285,Moorland Way,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.91
315285,Moorland Way,2023-06-10T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
315285,Moorland Way,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
315285,Moorland Way,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
315285,Moorland Way,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
315285,Moorland Way,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
315285,Moorland Way,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
315285,Moorland Way,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
315285,Moorland Way,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
315285,Moorland Way,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
315285,Moorland Way,2023-06-10T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
315285,Moorland Way,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
315285,Moorland Way,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
315285,Moorland Way,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
315285,Moorland Way,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-10T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-10T04:10:00.000+00:00,transformer,,Temperature,C,25.2
315285,Moorland Way,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
315285,Moorland Way,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
315285,Moorland Way,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
315285,Moorland Way,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
315285,Moorland Way,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
315285,Moorland Way,2023-06-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
315285,Moorland Way,2023-06-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
315285,Moorland Way,2023-06-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
315285,Moorland Way,2023-06-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.65
315285,Moorland Way,2023-06-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.67
315285,Moorland Way,2023-06-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.67
315285,Moorland Way,2023-06-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
315285,Moorland Way,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
315285,Moorland Way,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
315285,Moorland Way,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
315285,Moorland Way,2023-06-10T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-10T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-10T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-10T04:00:00.000+00:00,feeder,,L3 Active Power,kW,1.43
315285,Moorland Way,2023-06-10T04:00:00.000+00:00,feeder,,L2 Active Power,kW,1.88
315285,Moorland Way,2023-06-10T04:00:00.000+00:00,feeder,,L1 Active Power,kW,1.83
315285,Moorland Way,2023-06-10T04:00:00.000+00:00,feeder,,N Current (RMS),A,6.9
315285,Moorland Way,2023-06-10T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
315285,Moorland Way,2023-06-10T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
315285,Moorland Way,2023-06-10T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
315285,Moorland Way,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
315285,Moorland Way,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
315285,Moorland Way,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.98
315285,Moorland Way,2023-06-10T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
315285,Moorland Way,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
315285,Moorland Way,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
315285,Moorland Way,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
315285,Moorland Way,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
315285,Moorland Way,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
315285,Moorland Way,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.17
315285,Moorland Way,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
315285,Moorland Way,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
315285,Moorland Way,2023-06-10T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
315285,Moorland Way,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
315285,Moorland Way,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
315285,Moorland Way,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
315285,Moorland Way,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-10T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-10T04:00:00.000+00:00,transformer,,Temperature,C,25.2
315285,Moorland Way,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
315285,Moorland Way,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
315285,Moorland Way,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
315285,Moorland Way,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
315285,Moorland Way,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
315285,Moorland Way,2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
315285,Moorland Way,2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
315285,Moorland Way,2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
315285,Moorland Way,2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.75
315285,Moorland Way,2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.74
315285,Moorland Way,2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.09
315285,Moorland Way,2023-06-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
315285,Moorland Way,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
315285,Moorland Way,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
315285,Moorland Way,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
315285,Moorland Way,2023-06-10T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-10T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
315285,Moorland Way,2023-06-10T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-10T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.03
315285,Moorland Way,2023-06-10T03:50:00.000+00:00,feeder,,L2 Active Power,kW,1.81
315285,Moorland Way,2023-06-10T03:50:00.000+00:00,feeder,,L1 Active Power,kW,1.94
315285,Moorland Way,2023-06-10T03:50:00.000+00:00,feeder,,N Current (RMS),A,7.6
315285,Moorland Way,2023-06-10T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
315285,Moorland Way,2023-06-10T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
315285,Moorland Way,2023-06-10T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
315285,Moorland Way,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
315285,Moorland Way,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
315285,Moorland Way,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.87
315285,Moorland Way,2023-06-10T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
315285,Moorland Way,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
315285,Moorland Way,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
315285,Moorland Way,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
315285,Moorland Way,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
315285,Moorland Way,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
315285,Moorland Way,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
315285,Moorland Way,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
315285,Moorland Way,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
315285,Moorland Way,2023-06-10T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
315285,Moorland Way,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
315285,Moorland Way,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
315285,Moorland Way,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
315285,Moorland Way,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-10T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-10T03:50:00.000+00:00,transformer,,Temperature,C,25.2
315285,Moorland Way,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
315285,Moorland Way,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
315285,Moorland Way,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
315285,Moorland Way,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
315285,Moorland Way,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
315285,Moorland Way,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
315285,Moorland Way,2023-06-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
315285,Moorland Way,2023-06-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
315285,Moorland Way,2023-06-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
315285,Moorland Way,2023-06-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.08
315285,Moorland Way,2023-06-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.31
315285,Moorland Way,2023-06-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.07
315285,Moorland Way,2023-06-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
315285,Moorland Way,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
315285,Moorland Way,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
315285,Moorland Way,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
315285,Moorland Way,2023-06-10T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-10T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-10T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
315285,Moorland Way,2023-06-10T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.25
315285,Moorland Way,2023-06-10T03:40:00.000+00:00,feeder,,L2 Active Power,kW,5.77
315285,Moorland Way,2023-06-10T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.28
315285,Moorland Way,2023-06-10T03:40:00.000+00:00,feeder,,N Current (RMS),A,23.0
315285,Moorland Way,2023-06-10T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
315285,Moorland Way,2023-06-10T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
315285,Moorland Way,2023-06-10T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
315285,Moorland Way,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
315285,Moorland Way,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
315285,Moorland Way,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.72
315285,Moorland Way,2023-06-10T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
315285,Moorland Way,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
315285,Moorland Way,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
315285,Moorland Way,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
315285,Moorland Way,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
315285,Moorland Way,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
315285,Moorland Way,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
315285,Moorland Way,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
315285,Moorland Way,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
315285,Moorland Way,2023-06-10T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
315285,Moorland Way,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
315285,Moorland Way,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
315285,Moorland Way,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
315285,Moorland Way,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-10T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-10T03:40:00.000+00:00,transformer,,Temperature,C,25.3
315285,Moorland Way,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
315285,Moorland Way,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
315285,Moorland Way,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
315285,Moorland Way,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
315285,Moorland Way,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
315285,Moorland Way,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
315285,Moorland Way,2023-06-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
315285,Moorland Way,2023-06-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
315285,Moorland Way,2023-06-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.67
315285,Moorland Way,2023-06-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.75
315285,Moorland Way,2023-06-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.01
315285,Moorland Way,2023-06-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
315285,Moorland Way,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
315285,Moorland Way,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
315285,Moorland Way,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
315285,Moorland Way,2023-06-10T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-10T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-10T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
315285,Moorland Way,2023-06-10T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.4
315285,Moorland Way,2023-06-10T03:30:00.000+00:00,feeder,,L2 Active Power,kW,4.47
315285,Moorland Way,2023-06-10T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.63
315285,Moorland Way,2023-06-10T03:30:00.000+00:00,feeder,,N Current (RMS),A,15.1
315285,Moorland Way,2023-06-10T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
315285,Moorland Way,2023-06-10T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
315285,Moorland Way,2023-06-10T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
315285,Moorland Way,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
315285,Moorland Way,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
315285,Moorland Way,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.02
315285,Moorland Way,2023-06-10T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
315285,Moorland Way,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
315285,Moorland Way,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
315285,Moorland Way,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
315285,Moorland Way,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
315285,Moorland Way,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
315285,Moorland Way,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
315285,Moorland Way,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
315285,Moorland Way,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
315285,Moorland Way,2023-06-10T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
315285,Moorland Way,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
315285,Moorland Way,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
315285,Moorland Way,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
315285,Moorland Way,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-10T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-10T03:30:00.000+00:00,transformer,,Temperature,C,25.4
315285,Moorland Way,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
315285,Moorland Way,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
315285,Moorland Way,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
315285,Moorland Way,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
315285,Moorland Way,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
315285,Moorland Way,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
315285,Moorland Way,2023-06-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
315285,Moorland Way,2023-06-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
315285,Moorland Way,2023-06-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.04
315285,Moorland Way,2023-06-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.44
315285,Moorland Way,2023-06-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.79
315285,Moorland Way,2023-06-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
315285,Moorland Way,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
315285,Moorland Way,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
315285,Moorland Way,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
315285,Moorland Way,2023-06-10T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-10T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-10T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-06-10T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.53
315285,Moorland Way,2023-06-10T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.93
315285,Moorland Way,2023-06-10T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.78
315285,Moorland Way,2023-06-10T03:20:00.000+00:00,feeder,,N Current (RMS),A,13.2
315285,Moorland Way,2023-06-10T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
315285,Moorland Way,2023-06-10T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
315285,Moorland Way,2023-06-10T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
315285,Moorland Way,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
315285,Moorland Way,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
315285,Moorland Way,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.05
315285,Moorland Way,2023-06-10T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
315285,Moorland Way,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
315285,Moorland Way,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
315285,Moorland Way,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
315285,Moorland Way,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
315285,Moorland Way,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
315285,Moorland Way,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.73
315285,Moorland Way,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
315285,Moorland Way,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
315285,Moorland Way,2023-06-10T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
315285,Moorland Way,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
315285,Moorland Way,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
315285,Moorland Way,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
315285,Moorland Way,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-10T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-10T03:20:00.000+00:00,transformer,,Temperature,C,25.5
315285,Moorland Way,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
315285,Moorland Way,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
315285,Moorland Way,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
315285,Moorland Way,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
315285,Moorland Way,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
315285,Moorland Way,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
315285,Moorland Way,2023-06-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
315285,Moorland Way,2023-06-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
315285,Moorland Way,2023-06-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.23
315285,Moorland Way,2023-06-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.43
315285,Moorland Way,2023-06-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.51
315285,Moorland Way,2023-06-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
315285,Moorland Way,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
315285,Moorland Way,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
315285,Moorland Way,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
315285,Moorland Way,2023-06-10T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-10T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
