Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-10T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-10T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.67
315285,Moorland Way,2023-06-10T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.44
315285,Moorland Way,2023-06-10T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.16
315285,Moorland Way,2023-06-10T03:10:00.000+00:00,feeder,,N Current (RMS),A,10.4
315285,Moorland Way,2023-06-10T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
315285,Moorland Way,2023-06-10T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
315285,Moorland Way,2023-06-10T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
315285,Moorland Way,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
315285,Moorland Way,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
315285,Moorland Way,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.83
315285,Moorland Way,2023-06-10T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
315285,Moorland Way,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
315285,Moorland Way,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
315285,Moorland Way,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
315285,Moorland Way,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
315285,Moorland Way,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
315285,Moorland Way,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
315285,Moorland Way,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
315285,Moorland Way,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
315285,Moorland Way,2023-06-10T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
315285,Moorland Way,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
315285,Moorland Way,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
315285,Moorland Way,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
315285,Moorland Way,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-10T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-10T03:10:00.000+00:00,transformer,,Temperature,C,25.5
315285,Moorland Way,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
315285,Moorland Way,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
315285,Moorland Way,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
315285,Moorland Way,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
315285,Moorland Way,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
315285,Moorland Way,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
315285,Moorland Way,2023-06-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
315285,Moorland Way,2023-06-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
315285,Moorland Way,2023-06-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.93
315285,Moorland Way,2023-06-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.85
315285,Moorland Way,2023-06-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.54
315285,Moorland Way,2023-06-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
315285,Moorland Way,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
315285,Moorland Way,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
315285,Moorland Way,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
315285,Moorland Way,2023-06-10T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-10T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-10T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-10T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.77
315285,Moorland Way,2023-06-10T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.54
315285,Moorland Way,2023-06-10T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.08
315285,Moorland Way,2023-06-10T03:00:00.000+00:00,feeder,,N Current (RMS),A,12.0
315285,Moorland Way,2023-06-10T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
315285,Moorland Way,2023-06-10T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
315285,Moorland Way,2023-06-10T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
315285,Moorland Way,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
315285,Moorland Way,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
315285,Moorland Way,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
315285,Moorland Way,2023-06-10T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
315285,Moorland Way,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
315285,Moorland Way,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
315285,Moorland Way,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
315285,Moorland Way,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
315285,Moorland Way,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
315285,Moorland Way,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
315285,Moorland Way,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
315285,Moorland Way,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
315285,Moorland Way,2023-06-10T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
315285,Moorland Way,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
315285,Moorland Way,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
315285,Moorland Way,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
315285,Moorland Way,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-10T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-10T03:00:00.000+00:00,transformer,,Temperature,C,25.6
315285,Moorland Way,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
315285,Moorland Way,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
315285,Moorland Way,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
315285,Moorland Way,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
315285,Moorland Way,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
315285,Moorland Way,2023-06-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
315285,Moorland Way,2023-06-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
315285,Moorland Way,2023-06-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.49
315285,Moorland Way,2023-06-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.19
315285,Moorland Way,2023-06-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.2
315285,Moorland Way,2023-06-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
315285,Moorland Way,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
315285,Moorland Way,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
315285,Moorland Way,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
315285,Moorland Way,2023-06-10T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-10T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-10T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-10T02:50:00.000+00:00,feeder,,L3 Active Power,kW,1.87
315285,Moorland Way,2023-06-10T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.53
315285,Moorland Way,2023-06-10T02:50:00.000+00:00,feeder,,L1 Active Power,kW,5.52
315285,Moorland Way,2023-06-10T02:50:00.000+00:00,feeder,,N Current (RMS),A,19.6
315285,Moorland Way,2023-06-10T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
315285,Moorland Way,2023-06-10T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
315285,Moorland Way,2023-06-10T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
315285,Moorland Way,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
315285,Moorland Way,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
315285,Moorland Way,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.3
315285,Moorland Way,2023-06-10T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
315285,Moorland Way,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
315285,Moorland Way,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
315285,Moorland Way,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
315285,Moorland Way,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
315285,Moorland Way,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
315285,Moorland Way,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
315285,Moorland Way,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
315285,Moorland Way,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
315285,Moorland Way,2023-06-10T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
315285,Moorland Way,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
315285,Moorland Way,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
315285,Moorland Way,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
315285,Moorland Way,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-10T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-10T02:50:00.000+00:00,transformer,,Temperature,C,25.6
315285,Moorland Way,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
315285,Moorland Way,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
315285,Moorland Way,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
315285,Moorland Way,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
315285,Moorland Way,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
315285,Moorland Way,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
315285,Moorland Way,2023-06-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
315285,Moorland Way,2023-06-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
315285,Moorland Way,2023-06-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.25
315285,Moorland Way,2023-06-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.82
315285,Moorland Way,2023-06-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.65
315285,Moorland Way,2023-06-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
315285,Moorland Way,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
315285,Moorland Way,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
315285,Moorland Way,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
315285,Moorland Way,2023-06-10T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-10T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-10T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-10T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.96
315285,Moorland Way,2023-06-10T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.97
315285,Moorland Way,2023-06-10T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.43
315285,Moorland Way,2023-06-10T02:40:00.000+00:00,feeder,,N Current (RMS),A,9.1
315285,Moorland Way,2023-06-10T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
315285,Moorland Way,2023-06-10T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
315285,Moorland Way,2023-06-10T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
315285,Moorland Way,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
315285,Moorland Way,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
315285,Moorland Way,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
315285,Moorland Way,2023-06-10T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
315285,Moorland Way,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
315285,Moorland Way,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
315285,Moorland Way,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
315285,Moorland Way,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
315285,Moorland Way,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
315285,Moorland Way,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
315285,Moorland Way,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
315285,Moorland Way,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
315285,Moorland Way,2023-06-10T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
315285,Moorland Way,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
315285,Moorland Way,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
315285,Moorland Way,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
315285,Moorland Way,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-10T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-10T02:40:00.000+00:00,transformer,,Temperature,C,25.6
315285,Moorland Way,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
315285,Moorland Way,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
315285,Moorland Way,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
315285,Moorland Way,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
315285,Moorland Way,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
315285,Moorland Way,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
315285,Moorland Way,2023-06-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
315285,Moorland Way,2023-06-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
315285,Moorland Way,2023-06-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
315285,Moorland Way,2023-06-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.29
315285,Moorland Way,2023-06-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.81
315285,Moorland Way,2023-06-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.63
315285,Moorland Way,2023-06-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
315285,Moorland Way,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
315285,Moorland Way,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
315285,Moorland Way,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
315285,Moorland Way,2023-06-10T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-10T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-10T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-10T02:30:00.000+00:00,feeder,,L3 Active Power,kW,4.72
315285,Moorland Way,2023-06-10T02:30:00.000+00:00,feeder,,L2 Active Power,kW,5.91
315285,Moorland Way,2023-06-10T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.22
315285,Moorland Way,2023-06-10T02:30:00.000+00:00,feeder,,N Current (RMS),A,14.8
315285,Moorland Way,2023-06-10T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
315285,Moorland Way,2023-06-10T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
315285,Moorland Way,2023-06-10T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
315285,Moorland Way,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
315285,Moorland Way,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
315285,Moorland Way,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.02
315285,Moorland Way,2023-06-10T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
315285,Moorland Way,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
315285,Moorland Way,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
315285,Moorland Way,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
315285,Moorland Way,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
315285,Moorland Way,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
315285,Moorland Way,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.72
315285,Moorland Way,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
315285,Moorland Way,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
315285,Moorland Way,2023-06-10T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
315285,Moorland Way,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
315285,Moorland Way,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
315285,Moorland Way,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
315285,Moorland Way,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-10T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-10T02:30:00.000+00:00,transformer,,Temperature,C,25.6
315285,Moorland Way,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
315285,Moorland Way,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
315285,Moorland Way,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
315285,Moorland Way,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
315285,Moorland Way,2023-06-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
315285,Moorland Way,2023-06-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
315285,Moorland Way,2023-06-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
315285,Moorland Way,2023-06-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.52
315285,Moorland Way,2023-06-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.42
315285,Moorland Way,2023-06-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.7
315285,Moorland Way,2023-06-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
315285,Moorland Way,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
315285,Moorland Way,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
315285,Moorland Way,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
315285,Moorland Way,2023-06-10T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-10T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-10T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-10T02:20:00.000+00:00,feeder,,L3 Active Power,kW,1.51
315285,Moorland Way,2023-06-10T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.09
315285,Moorland Way,2023-06-10T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.53
315285,Moorland Way,2023-06-10T02:20:00.000+00:00,feeder,,N Current (RMS),A,11.7
315285,Moorland Way,2023-06-10T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
315285,Moorland Way,2023-06-10T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
315285,Moorland Way,2023-06-10T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
315285,Moorland Way,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
315285,Moorland Way,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
315285,Moorland Way,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
315285,Moorland Way,2023-06-10T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
315285,Moorland Way,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
315285,Moorland Way,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
315285,Moorland Way,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
315285,Moorland Way,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
315285,Moorland Way,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
315285,Moorland Way,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
315285,Moorland Way,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
315285,Moorland Way,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
315285,Moorland Way,2023-06-10T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
315285,Moorland Way,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
315285,Moorland Way,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
315285,Moorland Way,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
315285,Moorland Way,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-10T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-10T02:20:00.000+00:00,transformer,,Temperature,C,25.6
315285,Moorland Way,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315285,Moorland Way,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
315285,Moorland Way,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
315285,Moorland Way,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
315285,Moorland Way,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
315285,Moorland Way,2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
315285,Moorland Way,2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
315285,Moorland Way,2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.2
315285,Moorland Way,2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.64
315285,Moorland Way,2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.9
315285,Moorland Way,2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
315285,Moorland Way,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
315285,Moorland Way,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
315285,Moorland Way,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
315285,Moorland Way,2023-06-10T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-10T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-06-10T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-10T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.65
315285,Moorland Way,2023-06-10T02:10:00.000+00:00,feeder,,L2 Active Power,kW,1.78
315285,Moorland Way,2023-06-10T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.57
315285,Moorland Way,2023-06-10T02:10:00.000+00:00,feeder,,N Current (RMS),A,9.0
315285,Moorland Way,2023-06-10T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
315285,Moorland Way,2023-06-10T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
315285,Moorland Way,2023-06-10T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
315285,Moorland Way,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
315285,Moorland Way,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
315285,Moorland Way,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
315285,Moorland Way,2023-06-10T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
315285,Moorland Way,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
315285,Moorland Way,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
315285,Moorland Way,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
315285,Moorland Way,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
315285,Moorland Way,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
315285,Moorland Way,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.95
315285,Moorland Way,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
315285,Moorland Way,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
315285,Moorland Way,2023-06-10T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
315285,Moorland Way,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
315285,Moorland Way,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
315285,Moorland Way,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
315285,Moorland Way,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-10T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-10T02:10:00.000+00:00,transformer,,Temperature,C,25.6
315285,Moorland Way,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
315285,Moorland Way,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
315285,Moorland Way,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
315285,Moorland Way,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
315285,Moorland Way,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
315285,Moorland Way,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
315285,Moorland Way,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
315285,Moorland Way,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.52
315285,Moorland Way,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.74
315285,Moorland Way,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.81
315285,Moorland Way,2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
315285,Moorland Way,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
315285,Moorland Way,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
315285,Moorland Way,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
315285,Moorland Way,2023-06-10T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-10T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
315285,Moorland Way,2023-06-10T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-10T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.89
315285,Moorland Way,2023-06-10T02:00:00.000+00:00,feeder,,L2 Active Power,kW,1.87
315285,Moorland Way,2023-06-10T02:00:00.000+00:00,feeder,,L1 Active Power,kW,5.3
315285,Moorland Way,2023-06-10T02:00:00.000+00:00,feeder,,N Current (RMS),A,15.2
315285,Moorland Way,2023-06-10T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
315285,Moorland Way,2023-06-10T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
315285,Moorland Way,2023-06-10T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
315285,Moorland Way,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
315285,Moorland Way,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
315285,Moorland Way,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.6
315285,Moorland Way,2023-06-10T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
315285,Moorland Way,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
315285,Moorland Way,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
315285,Moorland Way,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
315285,Moorland Way,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
315285,Moorland Way,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
315285,Moorland Way,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
315285,Moorland Way,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.89
315285,Moorland Way,2023-06-10T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
315285,Moorland Way,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
315285,Moorland Way,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
315285,Moorland Way,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
315285,Moorland Way,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
315285,Moorland Way,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-10T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-10T02:00:00.000+00:00,transformer,,Temperature,C,25.7
315285,Moorland Way,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
315285,Moorland Way,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
315285,Moorland Way,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
315285,Moorland Way,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
315285,Moorland Way,2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
315285,Moorland Way,2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
315285,Moorland Way,2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
315285,Moorland Way,2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.38
315285,Moorland Way,2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.77
315285,Moorland Way,2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.76
315285,Moorland Way,2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
315285,Moorland Way,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
315285,Moorland Way,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
315285,Moorland Way,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
315285,Moorland Way,2023-06-10T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-10T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-10T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-10T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.12
315285,Moorland Way,2023-06-10T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.79
315285,Moorland Way,2023-06-10T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.65
315285,Moorland Way,2023-06-10T01:50:00.000+00:00,feeder,,N Current (RMS),A,11.6
315285,Moorland Way,2023-06-10T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
315285,Moorland Way,2023-06-10T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
315285,Moorland Way,2023-06-10T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
315285,Moorland Way,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
315285,Moorland Way,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
315285,Moorland Way,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.59
315285,Moorland Way,2023-06-10T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
315285,Moorland Way,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
315285,Moorland Way,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
315285,Moorland Way,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
315285,Moorland Way,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
315285,Moorland Way,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
315285,Moorland Way,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.48
315285,Moorland Way,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
315285,Moorland Way,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.74
315285,Moorland Way,2023-06-10T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
315285,Moorland Way,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
315285,Moorland Way,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
315285,Moorland Way,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
315285,Moorland Way,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
315285,Moorland Way,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-10T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-10T01:50:00.000+00:00,transformer,,Temperature,C,25.9
315285,Moorland Way,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
315285,Moorland Way,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
315285,Moorland Way,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
315285,Moorland Way,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
315285,Moorland Way,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
315285,Moorland Way,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
315285,Moorland Way,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
315285,Moorland Way,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
315285,Moorland Way,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
315285,Moorland Way,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.79
315285,Moorland Way,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.54
315285,Moorland Way,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.97
315285,Moorland Way,2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
315285,Moorland Way,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
315285,Moorland Way,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
315285,Moorland Way,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
315285,Moorland Way,2023-06-10T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-10T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-10T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-10T01:40:00.000+00:00,feeder,,L3 Active Power,kW,1.44
315285,Moorland Way,2023-06-10T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.22
315285,Moorland Way,2023-06-10T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.53
315285,Moorland Way,2023-06-10T01:40:00.000+00:00,feeder,,N Current (RMS),A,11.2
315285,Moorland Way,2023-06-10T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
315285,Moorland Way,2023-06-10T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
315285,Moorland Way,2023-06-10T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
315285,Moorland Way,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
315285,Moorland Way,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
315285,Moorland Way,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.12
315285,Moorland Way,2023-06-10T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
315285,Moorland Way,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
315285,Moorland Way,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
315285,Moorland Way,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
315285,Moorland Way,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
315285,Moorland Way,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
315285,Moorland Way,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
315285,Moorland Way,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
315285,Moorland Way,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
315285,Moorland Way,2023-06-10T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
315285,Moorland Way,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
315285,Moorland Way,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
315285,Moorland Way,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
315285,Moorland Way,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
315285,Moorland Way,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-10T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-10T01:40:00.000+00:00,transformer,,Temperature,C,26.1
315285,Moorland Way,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
315285,Moorland Way,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
315285,Moorland Way,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
