Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
315285,Moorland Way,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-10T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-10T00:00:00.000+00:00,transformer,,Temperature,C,27.9
315285,Moorland Way,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
315285,Moorland Way,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
315285,Moorland Way,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
315285,Moorland Way,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
315285,Moorland Way,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
315285,Moorland Way,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
315285,Moorland Way,2023-06-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
315285,Moorland Way,2023-06-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
315285,Moorland Way,2023-06-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
315285,Moorland Way,2023-06-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.38
315285,Moorland Way,2023-06-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.77
315285,Moorland Way,2023-06-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.54
315285,Moorland Way,2023-06-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
315285,Moorland Way,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
315285,Moorland Way,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
315285,Moorland Way,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
315285,Moorland Way,2023-06-11T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-11T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-11T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-11T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.05
315285,Moorland Way,2023-06-11T23:50:00.000+00:00,feeder,,L2 Active Power,kW,1.75
315285,Moorland Way,2023-06-11T23:50:00.000+00:00,feeder,,L1 Active Power,kW,2.52
315285,Moorland Way,2023-06-11T23:50:00.000+00:00,feeder,,N Current (RMS),A,9.6
315285,Moorland Way,2023-06-11T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
315285,Moorland Way,2023-06-11T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
315285,Moorland Way,2023-06-11T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
315285,Moorland Way,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
315285,Moorland Way,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
315285,Moorland Way,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.55
315285,Moorland Way,2023-06-11T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
315285,Moorland Way,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
315285,Moorland Way,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
315285,Moorland Way,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
315285,Moorland Way,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
315285,Moorland Way,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
315285,Moorland Way,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.99
315285,Moorland Way,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
315285,Moorland Way,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
315285,Moorland Way,2023-06-11T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
315285,Moorland Way,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
315285,Moorland Way,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
315285,Moorland Way,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
315285,Moorland Way,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
315285,Moorland Way,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-11T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T23:50:00.000+00:00,transformer,,Temperature,C,26.4
315285,Moorland Way,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
315285,Moorland Way,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
315285,Moorland Way,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
315285,Moorland Way,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
315285,Moorland Way,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
315285,Moorland Way,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
315285,Moorland Way,2023-06-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
315285,Moorland Way,2023-06-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
315285,Moorland Way,2023-06-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.26
315285,Moorland Way,2023-06-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.85
315285,Moorland Way,2023-06-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.15
315285,Moorland Way,2023-06-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
315285,Moorland Way,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
315285,Moorland Way,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
315285,Moorland Way,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
315285,Moorland Way,2023-06-11T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-11T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
315285,Moorland Way,2023-06-11T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-11T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.39
315285,Moorland Way,2023-06-11T23:40:00.000+00:00,feeder,,L2 Active Power,kW,1.69
315285,Moorland Way,2023-06-11T23:40:00.000+00:00,feeder,,L1 Active Power,kW,3.45
315285,Moorland Way,2023-06-11T23:40:00.000+00:00,feeder,,N Current (RMS),A,11.6
315285,Moorland Way,2023-06-11T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
315285,Moorland Way,2023-06-11T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
315285,Moorland Way,2023-06-11T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
315285,Moorland Way,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
315285,Moorland Way,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
315285,Moorland Way,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
315285,Moorland Way,2023-06-11T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
315285,Moorland Way,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
315285,Moorland Way,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
315285,Moorland Way,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
315285,Moorland Way,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
315285,Moorland Way,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
315285,Moorland Way,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.33
315285,Moorland Way,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
315285,Moorland Way,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
315285,Moorland Way,2023-06-11T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
315285,Moorland Way,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
315285,Moorland Way,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
315285,Moorland Way,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
315285,Moorland Way,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
315285,Moorland Way,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-11T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T23:40:00.000+00:00,transformer,,Temperature,C,26.5
315285,Moorland Way,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
315285,Moorland Way,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
315285,Moorland Way,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
315285,Moorland Way,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
315285,Moorland Way,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
315285,Moorland Way,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
315285,Moorland Way,2023-06-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
315285,Moorland Way,2023-06-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
315285,Moorland Way,2023-06-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
315285,Moorland Way,2023-06-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.06
315285,Moorland Way,2023-06-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.8
315285,Moorland Way,2023-06-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.24
315285,Moorland Way,2023-06-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
315285,Moorland Way,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
315285,Moorland Way,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
315285,Moorland Way,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
315285,Moorland Way,2023-06-11T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-11T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-11T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-11T23:30:00.000+00:00,feeder,,L3 Active Power,kW,5.44
315285,Moorland Way,2023-06-11T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.91
315285,Moorland Way,2023-06-11T23:30:00.000+00:00,feeder,,L1 Active Power,kW,6.03
315285,Moorland Way,2023-06-11T23:30:00.000+00:00,feeder,,N Current (RMS),A,12.5
315285,Moorland Way,2023-06-11T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
315285,Moorland Way,2023-06-11T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
315285,Moorland Way,2023-06-11T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
315285,Moorland Way,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
315285,Moorland Way,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
315285,Moorland Way,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
315285,Moorland Way,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.92
315285,Moorland Way,2023-06-11T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
315285,Moorland Way,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
315285,Moorland Way,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
315285,Moorland Way,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
315285,Moorland Way,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
315285,Moorland Way,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
315285,Moorland Way,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
315285,Moorland Way,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
315285,Moorland Way,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
315285,Moorland Way,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
315285,Moorland Way,2023-06-11T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
315285,Moorland Way,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
315285,Moorland Way,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
315285,Moorland Way,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
315285,Moorland Way,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-11T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T23:30:00.000+00:00,transformer,,Temperature,C,26.5
315285,Moorland Way,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
315285,Moorland Way,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
315285,Moorland Way,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
315285,Moorland Way,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
315285,Moorland Way,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
315285,Moorland Way,2023-06-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
315285,Moorland Way,2023-06-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
315285,Moorland Way,2023-06-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
315285,Moorland Way,2023-06-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.81
315285,Moorland Way,2023-06-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.04
315285,Moorland Way,2023-06-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.39
315285,Moorland Way,2023-06-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
315285,Moorland Way,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
315285,Moorland Way,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
315285,Moorland Way,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
315285,Moorland Way,2023-06-11T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-11T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-11T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-11T23:20:00.000+00:00,feeder,,L3 Active Power,kW,5.28
315285,Moorland Way,2023-06-11T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.08
315285,Moorland Way,2023-06-11T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.69
315285,Moorland Way,2023-06-11T23:20:00.000+00:00,feeder,,N Current (RMS),A,13.9
315285,Moorland Way,2023-06-11T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
315285,Moorland Way,2023-06-11T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
315285,Moorland Way,2023-06-11T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
315285,Moorland Way,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.69
315285,Moorland Way,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
315285,Moorland Way,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.25
315285,Moorland Way,2023-06-11T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
315285,Moorland Way,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
315285,Moorland Way,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
315285,Moorland Way,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
315285,Moorland Way,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
315285,Moorland Way,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
315285,Moorland Way,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.27
315285,Moorland Way,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
315285,Moorland Way,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
315285,Moorland Way,2023-06-11T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
315285,Moorland Way,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
315285,Moorland Way,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
315285,Moorland Way,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
315285,Moorland Way,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-11T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T23:20:00.000+00:00,transformer,,Temperature,C,26.6
315285,Moorland Way,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
315285,Moorland Way,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
315285,Moorland Way,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
315285,Moorland Way,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
315285,Moorland Way,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
315285,Moorland Way,2023-06-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
315285,Moorland Way,2023-06-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
315285,Moorland Way,2023-06-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
315285,Moorland Way,2023-06-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.24
315285,Moorland Way,2023-06-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.72
315285,Moorland Way,2023-06-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.19
315285,Moorland Way,2023-06-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
315285,Moorland Way,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
315285,Moorland Way,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
315285,Moorland Way,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
315285,Moorland Way,2023-06-11T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-11T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-11T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
315285,Moorland Way,2023-06-11T23:10:00.000+00:00,feeder,,L3 Active Power,kW,3.17
315285,Moorland Way,2023-06-11T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.89
315285,Moorland Way,2023-06-11T23:10:00.000+00:00,feeder,,L1 Active Power,kW,7.93
315285,Moorland Way,2023-06-11T23:10:00.000+00:00,feeder,,N Current (RMS),A,24.0
315285,Moorland Way,2023-06-11T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
315285,Moorland Way,2023-06-11T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
315285,Moorland Way,2023-06-11T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
315285,Moorland Way,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.34
315285,Moorland Way,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
315285,Moorland Way,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.24
315285,Moorland Way,2023-06-11T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
315285,Moorland Way,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.2
315285,Moorland Way,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
315285,Moorland Way,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
315285,Moorland Way,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
315285,Moorland Way,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
315285,Moorland Way,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
315285,Moorland Way,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
315285,Moorland Way,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
315285,Moorland Way,2023-06-11T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
315285,Moorland Way,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
315285,Moorland Way,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
315285,Moorland Way,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
315285,Moorland Way,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315285,Moorland Way,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-11T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T23:10:00.000+00:00,transformer,,Temperature,C,26.5
315285,Moorland Way,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
315285,Moorland Way,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
315285,Moorland Way,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
315285,Moorland Way,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
315285,Moorland Way,2023-06-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
315285,Moorland Way,2023-06-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
315285,Moorland Way,2023-06-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.81
315285,Moorland Way,2023-06-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.45
315285,Moorland Way,2023-06-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.84
315285,Moorland Way,2023-06-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
315285,Moorland Way,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
315285,Moorland Way,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
315285,Moorland Way,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
315285,Moorland Way,2023-06-11T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-11T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-11T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
315285,Moorland Way,2023-06-11T23:00:00.000+00:00,feeder,,L3 Active Power,kW,3.01
315285,Moorland Way,2023-06-11T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.23
315285,Moorland Way,2023-06-11T23:00:00.000+00:00,feeder,,L1 Active Power,kW,2.85
315285,Moorland Way,2023-06-11T23:00:00.000+00:00,feeder,,N Current (RMS),A,9.4
315285,Moorland Way,2023-06-11T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
315285,Moorland Way,2023-06-11T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
315285,Moorland Way,2023-06-11T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
315285,Moorland Way,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.3
315285,Moorland Way,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
315285,Moorland Way,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.54
315285,Moorland Way,2023-06-11T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
315285,Moorland Way,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
315285,Moorland Way,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
315285,Moorland Way,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
315285,Moorland Way,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
315285,Moorland Way,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
315285,Moorland Way,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
315285,Moorland Way,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.39
315285,Moorland Way,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
315285,Moorland Way,2023-06-11T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
315285,Moorland Way,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
315285,Moorland Way,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
315285,Moorland Way,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
315285,Moorland Way,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.11
315285,Moorland Way,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-11T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T23:00:00.000+00:00,transformer,,Temperature,C,26.4
315285,Moorland Way,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
315285,Moorland Way,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
315285,Moorland Way,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
315285,Moorland Way,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
315285,Moorland Way,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
315285,Moorland Way,2023-06-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
315285,Moorland Way,2023-06-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
315285,Moorland Way,2023-06-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.47
315285,Moorland Way,2023-06-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.26
315285,Moorland Way,2023-06-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.12
315285,Moorland Way,2023-06-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
315285,Moorland Way,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
315285,Moorland Way,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
315285,Moorland Way,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
315285,Moorland Way,2023-06-11T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-11T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-11T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
315285,Moorland Way,2023-06-11T22:50:00.000+00:00,feeder,,L3 Active Power,kW,4.11
315285,Moorland Way,2023-06-11T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.15
315285,Moorland Way,2023-06-11T22:50:00.000+00:00,feeder,,L1 Active Power,kW,5.46
315285,Moorland Way,2023-06-11T22:50:00.000+00:00,feeder,,N Current (RMS),A,15.0
315285,Moorland Way,2023-06-11T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
315285,Moorland Way,2023-06-11T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
315285,Moorland Way,2023-06-11T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
315285,Moorland Way,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
315285,Moorland Way,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
315285,Moorland Way,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
315285,Moorland Way,2023-06-11T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
315285,Moorland Way,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
315285,Moorland Way,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
315285,Moorland Way,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
315285,Moorland Way,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
315285,Moorland Way,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
315285,Moorland Way,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
315285,Moorland Way,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.52
315285,Moorland Way,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.35
315285,Moorland Way,2023-06-11T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
315285,Moorland Way,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
315285,Moorland Way,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
315285,Moorland Way,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
315285,Moorland Way,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315285,Moorland Way,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-11T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-11T22:50:00.000+00:00,transformer,,Temperature,C,26.5
315285,Moorland Way,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
315285,Moorland Way,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
315285,Moorland Way,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
315285,Moorland Way,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
315285,Moorland Way,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
315285,Moorland Way,2023-06-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
315285,Moorland Way,2023-06-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
315285,Moorland Way,2023-06-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.29
315285,Moorland Way,2023-06-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.27
315285,Moorland Way,2023-06-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.41
315285,Moorland Way,2023-06-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
315285,Moorland Way,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
315285,Moorland Way,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
315285,Moorland Way,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
315285,Moorland Way,2023-06-11T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-11T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-11T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.68
315285,Moorland Way,2023-06-11T22:40:00.000+00:00,feeder,,L3 Active Power,kW,2.89
315285,Moorland Way,2023-06-11T22:40:00.000+00:00,feeder,,L2 Active Power,kW,2.15
315285,Moorland Way,2023-06-11T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.53
315285,Moorland Way,2023-06-11T22:40:00.000+00:00,feeder,,N Current (RMS),A,14.0
315285,Moorland Way,2023-06-11T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
315285,Moorland Way,2023-06-11T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
315285,Moorland Way,2023-06-11T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
315285,Moorland Way,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
315285,Moorland Way,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
315285,Moorland Way,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
315285,Moorland Way,2023-06-11T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
315285,Moorland Way,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
315285,Moorland Way,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
315285,Moorland Way,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
315285,Moorland Way,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
315285,Moorland Way,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
315285,Moorland Way,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.67
315285,Moorland Way,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
315285,Moorland Way,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
315285,Moorland Way,2023-06-11T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
315285,Moorland Way,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
315285,Moorland Way,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
315285,Moorland Way,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
315285,Moorland Way,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-11T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T22:40:00.000+00:00,transformer,,Temperature,C,26.6
315285,Moorland Way,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
315285,Moorland Way,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
315285,Moorland Way,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
315285,Moorland Way,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
315285,Moorland Way,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
315285,Moorland Way,2023-06-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
315285,Moorland Way,2023-06-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
315285,Moorland Way,2023-06-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.27
315285,Moorland Way,2023-06-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.07
315285,Moorland Way,2023-06-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.78
315285,Moorland Way,2023-06-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
315285,Moorland Way,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
315285,Moorland Way,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
315285,Moorland Way,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
315285,Moorland Way,2023-06-11T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-11T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-11T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.57
315285,Moorland Way,2023-06-11T22:30:00.000+00:00,feeder,,L3 Active Power,kW,2.31
315285,Moorland Way,2023-06-11T22:30:00.000+00:00,feeder,,L2 Active Power,kW,2.83
315285,Moorland Way,2023-06-11T22:30:00.000+00:00,feeder,,L1 Active Power,kW,7.56
315285,Moorland Way,2023-06-11T22:30:00.000+00:00,feeder,,N Current (RMS),A,23.1
315285,Moorland Way,2023-06-11T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
315285,Moorland Way,2023-06-11T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
315285,Moorland Way,2023-06-11T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
315285,Moorland Way,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
315285,Moorland Way,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
315285,Moorland Way,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
315285,Moorland Way,2023-06-11T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
315285,Moorland Way,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
315285,Moorland Way,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
315285,Moorland Way,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
315285,Moorland Way,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
315285,Moorland Way,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
315285,Moorland Way,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
315285,Moorland Way,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.92
315285,Moorland Way,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.86
315285,Moorland Way,2023-06-11T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
315285,Moorland Way,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
315285,Moorland Way,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
315285,Moorland Way,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
315285,Moorland Way,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
315285,Moorland Way,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-11T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-11T22:30:00.000+00:00,transformer,,Temperature,C,26.6
315285,Moorland Way,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
315285,Moorland Way,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
315285,Moorland Way,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
315285,Moorland Way,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
315285,Moorland Way,2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
315285,Moorland Way,2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
315285,Moorland Way,2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.51
315285,Moorland Way,2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.53
315285,Moorland Way,2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.68
315285,Moorland Way,2023-06-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
315285,Moorland Way,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
315285,Moorland Way,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
315285,Moorland Way,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
315285,Moorland Way,2023-06-11T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-11T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-06-11T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
315285,Moorland Way,2023-06-11T22:20:00.000+00:00,feeder,,L3 Active Power,kW,2.07
315285,Moorland Way,2023-06-11T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.41
315285,Moorland Way,2023-06-11T22:20:00.000+00:00,feeder,,L1 Active Power,kW,7.21
315285,Moorland Way,2023-06-11T22:20:00.000+00:00,feeder,,N Current (RMS),A,23.5
315285,Moorland Way,2023-06-11T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
315285,Moorland Way,2023-06-11T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
315285,Moorland Way,2023-06-11T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
315285,Moorland Way,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
315285,Moorland Way,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
315285,Moorland Way,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
315285,Moorland Way,2023-06-11T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
315285,Moorland Way,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
