Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
315285,Moorland Way,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
315285,Moorland Way,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
315285,Moorland Way,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
315285,Moorland Way,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
315285,Moorland Way,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
315285,Moorland Way,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
315285,Moorland Way,2023-06-11T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
315285,Moorland Way,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
315285,Moorland Way,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
315285,Moorland Way,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
315285,Moorland Way,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-11T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T22:20:00.000+00:00,transformer,,Temperature,C,26.7
315285,Moorland Way,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
315285,Moorland Way,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
315285,Moorland Way,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
315285,Moorland Way,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
315285,Moorland Way,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
315285,Moorland Way,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
315285,Moorland Way,2023-06-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
315285,Moorland Way,2023-06-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
315285,Moorland Way,2023-06-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.34
315285,Moorland Way,2023-06-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.54
315285,Moorland Way,2023-06-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.59
315285,Moorland Way,2023-06-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
315285,Moorland Way,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
315285,Moorland Way,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
315285,Moorland Way,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
315285,Moorland Way,2023-06-11T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-11T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
315285,Moorland Way,2023-06-11T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-11T22:10:00.000+00:00,feeder,,L3 Active Power,kW,3.89
315285,Moorland Way,2023-06-11T22:10:00.000+00:00,feeder,,L2 Active Power,kW,2.93
315285,Moorland Way,2023-06-11T22:10:00.000+00:00,feeder,,L1 Active Power,kW,8.12
315285,Moorland Way,2023-06-11T22:10:00.000+00:00,feeder,,N Current (RMS),A,23.0
315285,Moorland Way,2023-06-11T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
315285,Moorland Way,2023-06-11T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
315285,Moorland Way,2023-06-11T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
315285,Moorland Way,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
315285,Moorland Way,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
315285,Moorland Way,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.12
315285,Moorland Way,2023-06-11T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
315285,Moorland Way,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
315285,Moorland Way,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
315285,Moorland Way,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
315285,Moorland Way,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
315285,Moorland Way,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
315285,Moorland Way,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.75
315285,Moorland Way,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.52
315285,Moorland Way,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
315285,Moorland Way,2023-06-11T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
315285,Moorland Way,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
315285,Moorland Way,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
315285,Moorland Way,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
315285,Moorland Way,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315285,Moorland Way,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-11T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-11T22:10:00.000+00:00,transformer,,Temperature,C,26.9
315285,Moorland Way,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
315285,Moorland Way,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
315285,Moorland Way,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
315285,Moorland Way,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
315285,Moorland Way,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
315285,Moorland Way,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
315285,Moorland Way,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
315285,Moorland Way,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.41
315285,Moorland Way,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.82
315285,Moorland Way,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.93
315285,Moorland Way,2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
315285,Moorland Way,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
315285,Moorland Way,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
315285,Moorland Way,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
315285,Moorland Way,2023-06-11T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-11T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-11T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
315285,Moorland Way,2023-06-11T22:00:00.000+00:00,feeder,,L3 Active Power,kW,5.55
315285,Moorland Way,2023-06-11T22:00:00.000+00:00,feeder,,L2 Active Power,kW,2.2
315285,Moorland Way,2023-06-11T22:00:00.000+00:00,feeder,,L1 Active Power,kW,9.32
315285,Moorland Way,2023-06-11T22:00:00.000+00:00,feeder,,N Current (RMS),A,23.7
315285,Moorland Way,2023-06-11T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
315285,Moorland Way,2023-06-11T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
315285,Moorland Way,2023-06-11T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
315285,Moorland Way,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
315285,Moorland Way,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
315285,Moorland Way,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
315285,Moorland Way,2023-06-11T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
315285,Moorland Way,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
315285,Moorland Way,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
315285,Moorland Way,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
315285,Moorland Way,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
315285,Moorland Way,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
315285,Moorland Way,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
315285,Moorland Way,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.1
315285,Moorland Way,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.99
315285,Moorland Way,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
315285,Moorland Way,2023-06-11T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
315285,Moorland Way,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
315285,Moorland Way,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
315285,Moorland Way,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
315285,Moorland Way,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315285,Moorland Way,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-11T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-11T22:00:00.000+00:00,transformer,,Temperature,C,27.1
315285,Moorland Way,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
315285,Moorland Way,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
315285,Moorland Way,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
315285,Moorland Way,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
315285,Moorland Way,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
315285,Moorland Way,2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
315285,Moorland Way,2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
315285,Moorland Way,2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
315285,Moorland Way,2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.35
315285,Moorland Way,2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.04
315285,Moorland Way,2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.1
315285,Moorland Way,2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
315285,Moorland Way,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
315285,Moorland Way,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
315285,Moorland Way,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
315285,Moorland Way,2023-06-11T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-11T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-11T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
315285,Moorland Way,2023-06-11T21:50:00.000+00:00,feeder,,L3 Active Power,kW,3.82
315285,Moorland Way,2023-06-11T21:50:00.000+00:00,feeder,,L2 Active Power,kW,2.71
315285,Moorland Way,2023-06-11T21:50:00.000+00:00,feeder,,L1 Active Power,kW,3.75
315285,Moorland Way,2023-06-11T21:50:00.000+00:00,feeder,,N Current (RMS),A,12.3
315285,Moorland Way,2023-06-11T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
315285,Moorland Way,2023-06-11T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
315285,Moorland Way,2023-06-11T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
315285,Moorland Way,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
315285,Moorland Way,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
315285,Moorland Way,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
315285,Moorland Way,2023-06-11T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
315285,Moorland Way,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
315285,Moorland Way,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
315285,Moorland Way,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
315285,Moorland Way,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
315285,Moorland Way,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
315285,Moorland Way,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
315285,Moorland Way,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.76
315285,Moorland Way,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.27
315285,Moorland Way,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
315285,Moorland Way,2023-06-11T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
315285,Moorland Way,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
315285,Moorland Way,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
315285,Moorland Way,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
315285,Moorland Way,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-11T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T21:50:00.000+00:00,transformer,,Temperature,C,27.4
315285,Moorland Way,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
315285,Moorland Way,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
315285,Moorland Way,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
315285,Moorland Way,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
315285,Moorland Way,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
315285,Moorland Way,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
315285,Moorland Way,2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
315285,Moorland Way,2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
315285,Moorland Way,2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.13
315285,Moorland Way,2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.95
315285,Moorland Way,2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.03
315285,Moorland Way,2023-06-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
315285,Moorland Way,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
315285,Moorland Way,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
315285,Moorland Way,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
315285,Moorland Way,2023-06-11T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-11T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-11T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.54
315285,Moorland Way,2023-06-11T21:40:00.000+00:00,feeder,,L3 Active Power,kW,3.84
315285,Moorland Way,2023-06-11T21:40:00.000+00:00,feeder,,L2 Active Power,kW,2.62
315285,Moorland Way,2023-06-11T21:40:00.000+00:00,feeder,,L1 Active Power,kW,3.14
315285,Moorland Way,2023-06-11T21:40:00.000+00:00,feeder,,N Current (RMS),A,13.4
315285,Moorland Way,2023-06-11T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
315285,Moorland Way,2023-06-11T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
315285,Moorland Way,2023-06-11T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
315285,Moorland Way,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
315285,Moorland Way,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
315285,Moorland Way,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
315285,Moorland Way,2023-06-11T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
315285,Moorland Way,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
315285,Moorland Way,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
315285,Moorland Way,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
315285,Moorland Way,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
315285,Moorland Way,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
315285,Moorland Way,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.08
315285,Moorland Way,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.56
315285,Moorland Way,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.2
315285,Moorland Way,2023-06-11T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
315285,Moorland Way,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
315285,Moorland Way,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
315285,Moorland Way,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
315285,Moorland Way,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-11T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-11T21:40:00.000+00:00,transformer,,Temperature,C,27.5
315285,Moorland Way,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
315285,Moorland Way,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
315285,Moorland Way,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
315285,Moorland Way,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
315285,Moorland Way,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
315285,Moorland Way,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
315285,Moorland Way,2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
315285,Moorland Way,2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
315285,Moorland Way,2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.89
315285,Moorland Way,2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.07
315285,Moorland Way,2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.1
315285,Moorland Way,2023-06-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
315285,Moorland Way,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
315285,Moorland Way,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
315285,Moorland Way,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
315285,Moorland Way,2023-06-11T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-11T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-11T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
315285,Moorland Way,2023-06-11T21:30:00.000+00:00,feeder,,L3 Active Power,kW,3.27
315285,Moorland Way,2023-06-11T21:30:00.000+00:00,feeder,,L2 Active Power,kW,2.46
315285,Moorland Way,2023-06-11T21:30:00.000+00:00,feeder,,L1 Active Power,kW,3.99
315285,Moorland Way,2023-06-11T21:30:00.000+00:00,feeder,,N Current (RMS),A,12.7
315285,Moorland Way,2023-06-11T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
315285,Moorland Way,2023-06-11T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
315285,Moorland Way,2023-06-11T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
315285,Moorland Way,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
315285,Moorland Way,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
315285,Moorland Way,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
315285,Moorland Way,2023-06-11T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
315285,Moorland Way,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
315285,Moorland Way,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
315285,Moorland Way,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
315285,Moorland Way,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
315285,Moorland Way,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.94
315285,Moorland Way,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.66
315285,Moorland Way,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.84
315285,Moorland Way,2023-06-11T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
315285,Moorland Way,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
315285,Moorland Way,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
315285,Moorland Way,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
315285,Moorland Way,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-11T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-11T21:30:00.000+00:00,transformer,,Temperature,C,27.8
315285,Moorland Way,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
315285,Moorland Way,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
315285,Moorland Way,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
315285,Moorland Way,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
315285,Moorland Way,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
315285,Moorland Way,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
315285,Moorland Way,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
315285,Moorland Way,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.67
315285,Moorland Way,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.93
315285,Moorland Way,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.74
315285,Moorland Way,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
315285,Moorland Way,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
315285,Moorland Way,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
315285,Moorland Way,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
315285,Moorland Way,2023-06-11T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-11T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-11T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
315285,Moorland Way,2023-06-11T21:20:00.000+00:00,feeder,,L3 Active Power,kW,2.63
315285,Moorland Way,2023-06-11T21:20:00.000+00:00,feeder,,L2 Active Power,kW,2.37
315285,Moorland Way,2023-06-11T21:20:00.000+00:00,feeder,,L1 Active Power,kW,6.44
315285,Moorland Way,2023-06-11T21:20:00.000+00:00,feeder,,N Current (RMS),A,21.8
315285,Moorland Way,2023-06-11T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
315285,Moorland Way,2023-06-11T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
315285,Moorland Way,2023-06-11T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
315285,Moorland Way,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
315285,Moorland Way,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
315285,Moorland Way,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.89
315285,Moorland Way,2023-06-11T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
315285,Moorland Way,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
315285,Moorland Way,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
315285,Moorland Way,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
315285,Moorland Way,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
315285,Moorland Way,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
315285,Moorland Way,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.62
315285,Moorland Way,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.95
315285,Moorland Way,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.15
315285,Moorland Way,2023-06-11T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
315285,Moorland Way,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
315285,Moorland Way,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
315285,Moorland Way,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
315285,Moorland Way,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
315285,Moorland Way,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-11T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-11T21:20:00.000+00:00,transformer,,Temperature,C,28.1
315285,Moorland Way,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
315285,Moorland Way,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
315285,Moorland Way,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
315285,Moorland Way,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
315285,Moorland Way,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
315285,Moorland Way,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
315285,Moorland Way,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
315285,Moorland Way,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.47
315285,Moorland Way,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.32
315285,Moorland Way,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.45
315285,Moorland Way,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
315285,Moorland Way,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
315285,Moorland Way,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
315285,Moorland Way,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
315285,Moorland Way,2023-06-11T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-11T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-11T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-11T21:10:00.000+00:00,feeder,,L3 Active Power,kW,2.92
315285,Moorland Way,2023-06-11T21:10:00.000+00:00,feeder,,L2 Active Power,kW,2.37
315285,Moorland Way,2023-06-11T21:10:00.000+00:00,feeder,,L1 Active Power,kW,3.55
315285,Moorland Way,2023-06-11T21:10:00.000+00:00,feeder,,N Current (RMS),A,10.4
315285,Moorland Way,2023-06-11T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
315285,Moorland Way,2023-06-11T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
315285,Moorland Way,2023-06-11T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
315285,Moorland Way,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
315285,Moorland Way,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
315285,Moorland Way,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.35
315285,Moorland Way,2023-06-11T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
315285,Moorland Way,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
315285,Moorland Way,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
315285,Moorland Way,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
315285,Moorland Way,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
315285,Moorland Way,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
315285,Moorland Way,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.94
315285,Moorland Way,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.71
315285,Moorland Way,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.58
315285,Moorland Way,2023-06-11T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
315285,Moorland Way,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
315285,Moorland Way,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
315285,Moorland Way,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
315285,Moorland Way,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-11T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-11T21:10:00.000+00:00,transformer,,Temperature,C,28.2
315285,Moorland Way,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
315285,Moorland Way,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
315285,Moorland Way,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
315285,Moorland Way,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
315285,Moorland Way,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
315285,Moorland Way,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
315285,Moorland Way,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
315285,Moorland Way,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
315285,Moorland Way,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.35
315285,Moorland Way,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.18
315285,Moorland Way,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.45
315285,Moorland Way,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
315285,Moorland Way,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
315285,Moorland Way,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
315285,Moorland Way,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
315285,Moorland Way,2023-06-11T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-11T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-11T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-11T21:00:00.000+00:00,feeder,,L3 Active Power,kW,4.44
315285,Moorland Way,2023-06-11T21:00:00.000+00:00,feeder,,L2 Active Power,kW,2.34
315285,Moorland Way,2023-06-11T21:00:00.000+00:00,feeder,,L1 Active Power,kW,4.78
315285,Moorland Way,2023-06-11T21:00:00.000+00:00,feeder,,N Current (RMS),A,15.1
315285,Moorland Way,2023-06-11T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
315285,Moorland Way,2023-06-11T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
315285,Moorland Way,2023-06-11T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
315285,Moorland Way,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.52
315285,Moorland Way,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
315285,Moorland Way,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
315285,Moorland Way,2023-06-11T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
315285,Moorland Way,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
315285,Moorland Way,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
315285,Moorland Way,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
315285,Moorland Way,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
315285,Moorland Way,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
315285,Moorland Way,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.27
315285,Moorland Way,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.21
315285,Moorland Way,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.57
315285,Moorland Way,2023-06-11T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
315285,Moorland Way,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
315285,Moorland Way,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
315285,Moorland Way,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
315285,Moorland Way,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
315285,Moorland Way,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-11T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-11T21:00:00.000+00:00,transformer,,Temperature,C,28.4
315285,Moorland Way,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
315285,Moorland Way,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
315285,Moorland Way,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
315285,Moorland Way,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
315285,Moorland Way,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
315285,Moorland Way,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
315285,Moorland Way,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
315285,Moorland Way,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
315285,Moorland Way,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.23
315285,Moorland Way,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.44
315285,Moorland Way,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.04
315285,Moorland Way,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
315285,Moorland Way,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
315285,Moorland Way,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
315285,Moorland Way,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
315285,Moorland Way,2023-06-11T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-11T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-11T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-11T20:50:00.000+00:00,feeder,,L3 Active Power,kW,3.43
315285,Moorland Way,2023-06-11T20:50:00.000+00:00,feeder,,L2 Active Power,kW,2.6
315285,Moorland Way,2023-06-11T20:50:00.000+00:00,feeder,,L1 Active Power,kW,4.19
315285,Moorland Way,2023-06-11T20:50:00.000+00:00,feeder,,N Current (RMS),A,11.7
315285,Moorland Way,2023-06-11T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
315285,Moorland Way,2023-06-11T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
315285,Moorland Way,2023-06-11T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
315285,Moorland Way,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
315285,Moorland Way,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
315285,Moorland Way,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.36
315285,Moorland Way,2023-06-11T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
315285,Moorland Way,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
315285,Moorland Way,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
315285,Moorland Way,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
315285,Moorland Way,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
315285,Moorland Way,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
315285,Moorland Way,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
315285,Moorland Way,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.16
315285,Moorland Way,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.72
315285,Moorland Way,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.0
315285,Moorland Way,2023-06-11T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
315285,Moorland Way,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
315285,Moorland Way,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
315285,Moorland Way,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
315285,Moorland Way,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-11T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-11T20:50:00.000+00:00,transformer,,Temperature,C,28.5
315285,Moorland Way,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
315285,Moorland Way,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
315285,Moorland Way,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315285,Moorland Way,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
315285,Moorland Way,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
315285,Moorland Way,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
315285,Moorland Way,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
315285,Moorland Way,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
315285,Moorland Way,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
315285,Moorland Way,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.54
315285,Moorland Way,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.12
315285,Moorland Way,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.51
315285,Moorland Way,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
315285,Moorland Way,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
315285,Moorland Way,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
315285,Moorland Way,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
315285,Moorland Way,2023-06-11T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-11T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-11T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
315285,Moorland Way,2023-06-11T20:40:00.000+00:00,feeder,,L3 Active Power,kW,3.49
