Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-11T20:40:00.000+00:00,feeder,,L2 Active Power,kW,2.57
315285,Moorland Way,2023-06-11T20:40:00.000+00:00,feeder,,L1 Active Power,kW,10.55
315285,Moorland Way,2023-06-11T20:40:00.000+00:00,feeder,,N Current (RMS),A,34.5
315285,Moorland Way,2023-06-11T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
315285,Moorland Way,2023-06-11T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
315285,Moorland Way,2023-06-11T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
315285,Moorland Way,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
315285,Moorland Way,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
315285,Moorland Way,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
315285,Moorland Way,2023-06-11T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
315285,Moorland Way,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
315285,Moorland Way,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
315285,Moorland Way,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
315285,Moorland Way,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
315285,Moorland Way,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
315285,Moorland Way,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.25
315285,Moorland Way,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.74
315285,Moorland Way,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.92
315285,Moorland Way,2023-06-11T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
315285,Moorland Way,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
315285,Moorland Way,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.2
315285,Moorland Way,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
315285,Moorland Way,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
315285,Moorland Way,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-11T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,28.7
315285,Moorland Way,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
315285,Moorland Way,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
315285,Moorland Way,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
315285,Moorland Way,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
315285,Moorland Way,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
315285,Moorland Way,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
315285,Moorland Way,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
315285,Moorland Way,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.95
315285,Moorland Way,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.1
315285,Moorland Way,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.48
315285,Moorland Way,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
315285,Moorland Way,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
315285,Moorland Way,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
315285,Moorland Way,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
315285,Moorland Way,2023-06-11T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-11T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-11T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
315285,Moorland Way,2023-06-11T20:30:00.000+00:00,feeder,,L3 Active Power,kW,5.38
315285,Moorland Way,2023-06-11T20:30:00.000+00:00,feeder,,L2 Active Power,kW,2.77
315285,Moorland Way,2023-06-11T20:30:00.000+00:00,feeder,,L1 Active Power,kW,4.71
315285,Moorland Way,2023-06-11T20:30:00.000+00:00,feeder,,N Current (RMS),A,15.2
315285,Moorland Way,2023-06-11T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
315285,Moorland Way,2023-06-11T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
315285,Moorland Way,2023-06-11T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
315285,Moorland Way,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
315285,Moorland Way,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
315285,Moorland Way,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.22
315285,Moorland Way,2023-06-11T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
315285,Moorland Way,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
315285,Moorland Way,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
315285,Moorland Way,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
315285,Moorland Way,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
315285,Moorland Way,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
315285,Moorland Way,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.46
315285,Moorland Way,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.26
315285,Moorland Way,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.33
315285,Moorland Way,2023-06-11T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
315285,Moorland Way,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
315285,Moorland Way,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
315285,Moorland Way,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
315285,Moorland Way,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
315285,Moorland Way,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-11T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,29.0
315285,Moorland Way,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
315285,Moorland Way,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
315285,Moorland Way,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
315285,Moorland Way,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
315285,Moorland Way,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
315285,Moorland Way,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
315285,Moorland Way,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
315285,Moorland Way,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.31
315285,Moorland Way,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.09
315285,Moorland Way,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.22
315285,Moorland Way,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
315285,Moorland Way,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
315285,Moorland Way,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
315285,Moorland Way,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
315285,Moorland Way,2023-06-11T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-11T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-11T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
315285,Moorland Way,2023-06-11T20:20:00.000+00:00,feeder,,L3 Active Power,kW,5.95
315285,Moorland Way,2023-06-11T20:20:00.000+00:00,feeder,,L2 Active Power,kW,2.3
315285,Moorland Way,2023-06-11T20:20:00.000+00:00,feeder,,L1 Active Power,kW,3.74
315285,Moorland Way,2023-06-11T20:20:00.000+00:00,feeder,,N Current (RMS),A,14.2
315285,Moorland Way,2023-06-11T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
315285,Moorland Way,2023-06-11T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
315285,Moorland Way,2023-06-11T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
315285,Moorland Way,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
315285,Moorland Way,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
315285,Moorland Way,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.97
315285,Moorland Way,2023-06-11T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
315285,Moorland Way,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
315285,Moorland Way,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
315285,Moorland Way,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
315285,Moorland Way,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
315285,Moorland Way,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.6
315285,Moorland Way,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
315285,Moorland Way,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.44
315285,Moorland Way,2023-06-11T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
315285,Moorland Way,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.1
315285,Moorland Way,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
315285,Moorland Way,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
315285,Moorland Way,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
315285,Moorland Way,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-11T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,29.2
315285,Moorland Way,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
315285,Moorland Way,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
315285,Moorland Way,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
315285,Moorland Way,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
315285,Moorland Way,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
315285,Moorland Way,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
315285,Moorland Way,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
315285,Moorland Way,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.21
315285,Moorland Way,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.42
315285,Moorland Way,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.12
315285,Moorland Way,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
315285,Moorland Way,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
315285,Moorland Way,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
315285,Moorland Way,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
315285,Moorland Way,2023-06-11T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-11T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-11T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
315285,Moorland Way,2023-06-11T20:10:00.000+00:00,feeder,,L3 Active Power,kW,4.51
315285,Moorland Way,2023-06-11T20:10:00.000+00:00,feeder,,L2 Active Power,kW,2.32
315285,Moorland Way,2023-06-11T20:10:00.000+00:00,feeder,,L1 Active Power,kW,4.01
315285,Moorland Way,2023-06-11T20:10:00.000+00:00,feeder,,N Current (RMS),A,14.1
315285,Moorland Way,2023-06-11T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
315285,Moorland Way,2023-06-11T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
315285,Moorland Way,2023-06-11T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
315285,Moorland Way,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
315285,Moorland Way,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
315285,Moorland Way,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.13
315285,Moorland Way,2023-06-11T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
315285,Moorland Way,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
315285,Moorland Way,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
315285,Moorland Way,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
315285,Moorland Way,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
315285,Moorland Way,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
315285,Moorland Way,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
315285,Moorland Way,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.8
315285,Moorland Way,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
315285,Moorland Way,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.45
315285,Moorland Way,2023-06-11T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
315285,Moorland Way,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.1
315285,Moorland Way,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
315285,Moorland Way,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
315285,Moorland Way,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
315285,Moorland Way,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-11T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315285,Moorland Way,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,29.3
315285,Moorland Way,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315285,Moorland Way,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
315285,Moorland Way,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
315285,Moorland Way,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
315285,Moorland Way,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
315285,Moorland Way,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
315285,Moorland Way,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
315285,Moorland Way,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
315285,Moorland Way,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.45
315285,Moorland Way,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.32
315285,Moorland Way,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.58
315285,Moorland Way,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
315285,Moorland Way,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
315285,Moorland Way,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
315285,Moorland Way,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
315285,Moorland Way,2023-06-11T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-11T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-11T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
315285,Moorland Way,2023-06-11T20:00:00.000+00:00,feeder,,L3 Active Power,kW,14.04
315285,Moorland Way,2023-06-11T20:00:00.000+00:00,feeder,,L2 Active Power,kW,3.85
315285,Moorland Way,2023-06-11T20:00:00.000+00:00,feeder,,L1 Active Power,kW,4.38
315285,Moorland Way,2023-06-11T20:00:00.000+00:00,feeder,,N Current (RMS),A,38.2
315285,Moorland Way,2023-06-11T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.7
315285,Moorland Way,2023-06-11T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
315285,Moorland Way,2023-06-11T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
315285,Moorland Way,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
315285,Moorland Way,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
315285,Moorland Way,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.25
315285,Moorland Way,2023-06-11T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
315285,Moorland Way,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
315285,Moorland Way,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
315285,Moorland Way,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
315285,Moorland Way,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
315285,Moorland Way,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
315285,Moorland Way,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
315285,Moorland Way,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.67
315285,Moorland Way,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.21
315285,Moorland Way,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.33
315285,Moorland Way,2023-06-11T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
315285,Moorland Way,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.2
315285,Moorland Way,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
315285,Moorland Way,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.3
315285,Moorland Way,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
315285,Moorland Way,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-11T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,29.4
315285,Moorland Way,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
315285,Moorland Way,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
315285,Moorland Way,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
315285,Moorland Way,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
315285,Moorland Way,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
315285,Moorland Way,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
315285,Moorland Way,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
315285,Moorland Way,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
315285,Moorland Way,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.11
315285,Moorland Way,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.01
315285,Moorland Way,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.91
315285,Moorland Way,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
315285,Moorland Way,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
315285,Moorland Way,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
315285,Moorland Way,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
315285,Moorland Way,2023-06-11T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-11T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-11T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
315285,Moorland Way,2023-06-11T19:50:00.000+00:00,feeder,,L3 Active Power,kW,6.09
315285,Moorland Way,2023-06-11T19:50:00.000+00:00,feeder,,L2 Active Power,kW,2.52
315285,Moorland Way,2023-06-11T19:50:00.000+00:00,feeder,,L1 Active Power,kW,4.12
315285,Moorland Way,2023-06-11T19:50:00.000+00:00,feeder,,N Current (RMS),A,16.3
315285,Moorland Way,2023-06-11T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
315285,Moorland Way,2023-06-11T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
315285,Moorland Way,2023-06-11T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
315285,Moorland Way,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
315285,Moorland Way,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
315285,Moorland Way,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.15
315285,Moorland Way,2023-06-11T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
315285,Moorland Way,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
315285,Moorland Way,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
315285,Moorland Way,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
315285,Moorland Way,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
315285,Moorland Way,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
315285,Moorland Way,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.37
315285,Moorland Way,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.71
315285,Moorland Way,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.21
315285,Moorland Way,2023-06-11T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
315285,Moorland Way,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.3
315285,Moorland Way,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
315285,Moorland Way,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.7
315285,Moorland Way,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
315285,Moorland Way,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-11T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,29.6
315285,Moorland Way,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
315285,Moorland Way,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
315285,Moorland Way,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
315285,Moorland Way,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
315285,Moorland Way,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
315285,Moorland Way,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
315285,Moorland Way,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
315285,Moorland Way,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
315285,Moorland Way,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.1
315285,Moorland Way,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.84
315285,Moorland Way,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.44
315285,Moorland Way,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
315285,Moorland Way,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
315285,Moorland Way,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
315285,Moorland Way,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
315285,Moorland Way,2023-06-11T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-11T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-11T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-11T19:40:00.000+00:00,feeder,,L3 Active Power,kW,4.04
315285,Moorland Way,2023-06-11T19:40:00.000+00:00,feeder,,L2 Active Power,kW,3.27
315285,Moorland Way,2023-06-11T19:40:00.000+00:00,feeder,,L1 Active Power,kW,4.79
315285,Moorland Way,2023-06-11T19:40:00.000+00:00,feeder,,N Current (RMS),A,12.3
315285,Moorland Way,2023-06-11T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
315285,Moorland Way,2023-06-11T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
315285,Moorland Way,2023-06-11T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
315285,Moorland Way,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
315285,Moorland Way,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
315285,Moorland Way,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
315285,Moorland Way,2023-06-11T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
315285,Moorland Way,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
315285,Moorland Way,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
315285,Moorland Way,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
315285,Moorland Way,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
315285,Moorland Way,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
315285,Moorland Way,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.35
315285,Moorland Way,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
315285,Moorland Way,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.32
315285,Moorland Way,2023-06-11T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
315285,Moorland Way,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
315285,Moorland Way,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
315285,Moorland Way,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
315285,Moorland Way,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
315285,Moorland Way,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-11T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,29.8
315285,Moorland Way,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315285,Moorland Way,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
315285,Moorland Way,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315285,Moorland Way,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
315285,Moorland Way,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
315285,Moorland Way,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
315285,Moorland Way,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
315285,Moorland Way,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
315285,Moorland Way,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.75
315285,Moorland Way,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.3
315285,Moorland Way,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.56
315285,Moorland Way,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
315285,Moorland Way,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
315285,Moorland Way,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
315285,Moorland Way,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
315285,Moorland Way,2023-06-11T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-11T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-11T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-11T19:30:00.000+00:00,feeder,,L3 Active Power,kW,4.59
315285,Moorland Way,2023-06-11T19:30:00.000+00:00,feeder,,L2 Active Power,kW,3.53
315285,Moorland Way,2023-06-11T19:30:00.000+00:00,feeder,,L1 Active Power,kW,6.52
315285,Moorland Way,2023-06-11T19:30:00.000+00:00,feeder,,N Current (RMS),A,17.4
315285,Moorland Way,2023-06-11T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
315285,Moorland Way,2023-06-11T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
315285,Moorland Way,2023-06-11T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
315285,Moorland Way,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
315285,Moorland Way,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
315285,Moorland Way,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
315285,Moorland Way,2023-06-11T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
315285,Moorland Way,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
315285,Moorland Way,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
315285,Moorland Way,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
315285,Moorland Way,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
315285,Moorland Way,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
315285,Moorland Way,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
315285,Moorland Way,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.03
315285,Moorland Way,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.41
315285,Moorland Way,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.11
315285,Moorland Way,2023-06-11T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
315285,Moorland Way,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
315285,Moorland Way,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.1
315285,Moorland Way,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
315285,Moorland Way,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
315285,Moorland Way,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-11T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,30.0
315285,Moorland Way,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
315285,Moorland Way,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
315285,Moorland Way,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
315285,Moorland Way,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
315285,Moorland Way,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
315285,Moorland Way,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
315285,Moorland Way,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
315285,Moorland Way,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
315285,Moorland Way,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
315285,Moorland Way,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.19
315285,Moorland Way,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.32
315285,Moorland Way,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.86
315285,Moorland Way,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
315285,Moorland Way,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
315285,Moorland Way,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
315285,Moorland Way,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
315285,Moorland Way,2023-06-11T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-11T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-11T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-11T19:20:00.000+00:00,feeder,,L3 Active Power,kW,6.46
315285,Moorland Way,2023-06-11T19:20:00.000+00:00,feeder,,L2 Active Power,kW,2.77
315285,Moorland Way,2023-06-11T19:20:00.000+00:00,feeder,,L1 Active Power,kW,7.52
315285,Moorland Way,2023-06-11T19:20:00.000+00:00,feeder,,N Current (RMS),A,20.4
315285,Moorland Way,2023-06-11T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
315285,Moorland Way,2023-06-11T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
315285,Moorland Way,2023-06-11T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
315285,Moorland Way,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
315285,Moorland Way,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
315285,Moorland Way,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.86
315285,Moorland Way,2023-06-11T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
315285,Moorland Way,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
315285,Moorland Way,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
315285,Moorland Way,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
315285,Moorland Way,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
315285,Moorland Way,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
315285,Moorland Way,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.14
315285,Moorland Way,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.4
315285,Moorland Way,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.18
315285,Moorland Way,2023-06-11T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
315285,Moorland Way,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.9
315285,Moorland Way,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
315285,Moorland Way,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.1
315285,Moorland Way,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
315285,Moorland Way,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-11T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,30.2
315285,Moorland Way,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
315285,Moorland Way,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
315285,Moorland Way,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
315285,Moorland Way,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
315285,Moorland Way,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
315285,Moorland Way,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
315285,Moorland Way,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
315285,Moorland Way,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
315285,Moorland Way,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.02
315285,Moorland Way,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.53
315285,Moorland Way,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.5
315285,Moorland Way,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
315285,Moorland Way,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
315285,Moorland Way,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
315285,Moorland Way,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
315285,Moorland Way,2023-06-11T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-11T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-11T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-11T19:10:00.000+00:00,feeder,,L3 Active Power,kW,3.19
315285,Moorland Way,2023-06-11T19:10:00.000+00:00,feeder,,L2 Active Power,kW,3.35
315285,Moorland Way,2023-06-11T19:10:00.000+00:00,feeder,,L1 Active Power,kW,5.38
315285,Moorland Way,2023-06-11T19:10:00.000+00:00,feeder,,N Current (RMS),A,15.4
315285,Moorland Way,2023-06-11T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
315285,Moorland Way,2023-06-11T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
315285,Moorland Way,2023-06-11T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
315285,Moorland Way,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
315285,Moorland Way,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
315285,Moorland Way,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.7
315285,Moorland Way,2023-06-11T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
315285,Moorland Way,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
315285,Moorland Way,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
315285,Moorland Way,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
315285,Moorland Way,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
315285,Moorland Way,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
315285,Moorland Way,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.81
315285,Moorland Way,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.27
315285,Moorland Way,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.44
315285,Moorland Way,2023-06-11T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
315285,Moorland Way,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.9
315285,Moorland Way,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
315285,Moorland Way,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.5
315285,Moorland Way,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
315285,Moorland Way,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-11T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315285,Moorland Way,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,30.3
315285,Moorland Way,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
315285,Moorland Way,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
315285,Moorland Way,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
315285,Moorland Way,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
315285,Moorland Way,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
315285,Moorland Way,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
