Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
315285,Moorland Way,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
315285,Moorland Way,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.13
315285,Moorland Way,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.77
315285,Moorland Way,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.48
315285,Moorland Way,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
315285,Moorland Way,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
315285,Moorland Way,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
315285,Moorland Way,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
315285,Moorland Way,2023-06-11T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-11T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-11T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-11T19:00:00.000+00:00,feeder,,L3 Active Power,kW,2.59
315285,Moorland Way,2023-06-11T19:00:00.000+00:00,feeder,,L2 Active Power,kW,7.32
315285,Moorland Way,2023-06-11T19:00:00.000+00:00,feeder,,L1 Active Power,kW,7.06
315285,Moorland Way,2023-06-11T19:00:00.000+00:00,feeder,,N Current (RMS),A,27.8
315285,Moorland Way,2023-06-11T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
315285,Moorland Way,2023-06-11T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
315285,Moorland Way,2023-06-11T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
315285,Moorland Way,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.78
315285,Moorland Way,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
315285,Moorland Way,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.5
315285,Moorland Way,2023-06-11T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,51.9
315285,Moorland Way,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
315285,Moorland Way,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
315285,Moorland Way,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.9
315285,Moorland Way,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
315285,Moorland Way,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
315285,Moorland Way,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.42
315285,Moorland Way,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.17
315285,Moorland Way,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.39
315285,Moorland Way,2023-06-11T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
315285,Moorland Way,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.0
315285,Moorland Way,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
315285,Moorland Way,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.1
315285,Moorland Way,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
315285,Moorland Way,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-11T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315285,Moorland Way,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,30.3
315285,Moorland Way,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
315285,Moorland Way,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
315285,Moorland Way,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
315285,Moorland Way,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
315285,Moorland Way,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
315285,Moorland Way,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
315285,Moorland Way,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
315285,Moorland Way,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
315285,Moorland Way,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.77
315285,Moorland Way,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.23
315285,Moorland Way,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.9
315285,Moorland Way,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
315285,Moorland Way,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
315285,Moorland Way,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
315285,Moorland Way,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
315285,Moorland Way,2023-06-11T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-11T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-11T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-11T18:50:00.000+00:00,feeder,,L3 Active Power,kW,5.12
315285,Moorland Way,2023-06-11T18:50:00.000+00:00,feeder,,L2 Active Power,kW,5.37
315285,Moorland Way,2023-06-11T18:50:00.000+00:00,feeder,,L1 Active Power,kW,7.75
315285,Moorland Way,2023-06-11T18:50:00.000+00:00,feeder,,N Current (RMS),A,20.1
315285,Moorland Way,2023-06-11T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
315285,Moorland Way,2023-06-11T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
315285,Moorland Way,2023-06-11T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
315285,Moorland Way,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.64
315285,Moorland Way,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
315285,Moorland Way,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.76
315285,Moorland Way,2023-06-11T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
315285,Moorland Way,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
315285,Moorland Way,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
315285,Moorland Way,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.0
315285,Moorland Way,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
315285,Moorland Way,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
315285,Moorland Way,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.39
315285,Moorland Way,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
315285,Moorland Way,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.17
315285,Moorland Way,2023-06-11T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
315285,Moorland Way,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.4
315285,Moorland Way,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
315285,Moorland Way,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.0
315285,Moorland Way,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
315285,Moorland Way,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-11T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
315285,Moorland Way,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,30.3
315285,Moorland Way,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
315285,Moorland Way,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
315285,Moorland Way,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
315285,Moorland Way,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
315285,Moorland Way,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
315285,Moorland Way,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
315285,Moorland Way,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
315285,Moorland Way,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.15
315285,Moorland Way,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,12.15
315285,Moorland Way,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.64
315285,Moorland Way,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,90.8
315285,Moorland Way,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
315285,Moorland Way,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
315285,Moorland Way,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
315285,Moorland Way,2023-06-11T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-11T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-11T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
315285,Moorland Way,2023-06-11T18:40:00.000+00:00,feeder,,L3 Active Power,kW,5.96
315285,Moorland Way,2023-06-11T18:40:00.000+00:00,feeder,,L2 Active Power,kW,6.25
315285,Moorland Way,2023-06-11T18:40:00.000+00:00,feeder,,L1 Active Power,kW,9.9
315285,Moorland Way,2023-06-11T18:40:00.000+00:00,feeder,,N Current (RMS),A,22.6
315285,Moorland Way,2023-06-11T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
315285,Moorland Way,2023-06-11T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
315285,Moorland Way,2023-06-11T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
315285,Moorland Way,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.97
315285,Moorland Way,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
315285,Moorland Way,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.92
315285,Moorland Way,2023-06-11T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
315285,Moorland Way,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
315285,Moorland Way,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
315285,Moorland Way,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
315285,Moorland Way,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
315285,Moorland Way,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.72
315285,Moorland Way,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
315285,Moorland Way,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.54
315285,Moorland Way,2023-06-11T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,61.0
315285,Moorland Way,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.5
315285,Moorland Way,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
315285,Moorland Way,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.6
315285,Moorland Way,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
315285,Moorland Way,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-11T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
315285,Moorland Way,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
315285,Moorland Way,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,30.4
315285,Moorland Way,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
315285,Moorland Way,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
315285,Moorland Way,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315285,Moorland Way,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
315285,Moorland Way,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
315285,Moorland Way,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
315285,Moorland Way,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.64
315285,Moorland Way,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.9
315285,Moorland Way,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.33
315285,Moorland Way,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,97.9
315285,Moorland Way,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
315285,Moorland Way,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
315285,Moorland Way,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
315285,Moorland Way,2023-06-11T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-11T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-11T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
315285,Moorland Way,2023-06-11T18:30:00.000+00:00,feeder,,L3 Active Power,kW,11.69
315285,Moorland Way,2023-06-11T18:30:00.000+00:00,feeder,,L2 Active Power,kW,6.05
315285,Moorland Way,2023-06-11T18:30:00.000+00:00,feeder,,L1 Active Power,kW,12.19
315285,Moorland Way,2023-06-11T18:30:00.000+00:00,feeder,,N Current (RMS),A,29.0
315285,Moorland Way,2023-06-11T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.3
315285,Moorland Way,2023-06-11T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
315285,Moorland Way,2023-06-11T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.5
315285,Moorland Way,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.66
315285,Moorland Way,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
315285,Moorland Way,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.85
315285,Moorland Way,2023-06-11T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
315285,Moorland Way,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
315285,Moorland Way,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
315285,Moorland Way,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
315285,Moorland Way,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
315285,Moorland Way,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
315285,Moorland Way,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.51
315285,Moorland Way,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
315285,Moorland Way,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.88
315285,Moorland Way,2023-06-11T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,54.6
315285,Moorland Way,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.0
315285,Moorland Way,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
315285,Moorland Way,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.2
315285,Moorland Way,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
315285,Moorland Way,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-11T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
315285,Moorland Way,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
315285,Moorland Way,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,30.6
315285,Moorland Way,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
315285,Moorland Way,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
315285,Moorland Way,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
315285,Moorland Way,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
315285,Moorland Way,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
315285,Moorland Way,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
315285,Moorland Way,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
315285,Moorland Way,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
315285,Moorland Way,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.85
315285,Moorland Way,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.5
315285,Moorland Way,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.88
315285,Moorland Way,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,98.2
315285,Moorland Way,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
315285,Moorland Way,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
315285,Moorland Way,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
315285,Moorland Way,2023-06-11T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-11T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-11T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
315285,Moorland Way,2023-06-11T18:20:00.000+00:00,feeder,,L3 Active Power,kW,4.57
315285,Moorland Way,2023-06-11T18:20:00.000+00:00,feeder,,L2 Active Power,kW,8.93
315285,Moorland Way,2023-06-11T18:20:00.000+00:00,feeder,,L1 Active Power,kW,8.73
315285,Moorland Way,2023-06-11T18:20:00.000+00:00,feeder,,N Current (RMS),A,29.7
315285,Moorland Way,2023-06-11T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
315285,Moorland Way,2023-06-11T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
315285,Moorland Way,2023-06-11T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
315285,Moorland Way,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.58
315285,Moorland Way,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
315285,Moorland Way,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.41
315285,Moorland Way,2023-06-11T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
315285,Moorland Way,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
315285,Moorland Way,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
315285,Moorland Way,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
315285,Moorland Way,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
315285,Moorland Way,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
315285,Moorland Way,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.94
315285,Moorland Way,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.39
315285,Moorland Way,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.49
315285,Moorland Way,2023-06-11T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,58.0
315285,Moorland Way,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.8
315285,Moorland Way,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.2
315285,Moorland Way,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.5
315285,Moorland Way,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.1
315285,Moorland Way,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.1
315285,Moorland Way,2023-06-11T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
315285,Moorland Way,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
315285,Moorland Way,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
315285,Moorland Way,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,30.8
315285,Moorland Way,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
315285,Moorland Way,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
315285,Moorland Way,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
315285,Moorland Way,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
315285,Moorland Way,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
315285,Moorland Way,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
315285,Moorland Way,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
315285,Moorland Way,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
315285,Moorland Way,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.07
315285,Moorland Way,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.15
315285,Moorland Way,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.53
315285,Moorland Way,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
315285,Moorland Way,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
315285,Moorland Way,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
315285,Moorland Way,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
315285,Moorland Way,2023-06-11T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-11T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-11T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
315285,Moorland Way,2023-06-11T18:10:00.000+00:00,feeder,,L3 Active Power,kW,5.22
315285,Moorland Way,2023-06-11T18:10:00.000+00:00,feeder,,L2 Active Power,kW,3.91
315285,Moorland Way,2023-06-11T18:10:00.000+00:00,feeder,,L1 Active Power,kW,8.21
315285,Moorland Way,2023-06-11T18:10:00.000+00:00,feeder,,N Current (RMS),A,18.9
315285,Moorland Way,2023-06-11T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
315285,Moorland Way,2023-06-11T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
315285,Moorland Way,2023-06-11T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
315285,Moorland Way,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.61
315285,Moorland Way,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
315285,Moorland Way,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.57
315285,Moorland Way,2023-06-11T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
315285,Moorland Way,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
315285,Moorland Way,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
315285,Moorland Way,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
315285,Moorland Way,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
315285,Moorland Way,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.74
315285,Moorland Way,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.03
315285,Moorland Way,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.13
315285,Moorland Way,2023-06-11T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
315285,Moorland Way,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
315285,Moorland Way,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.8
315285,Moorland Way,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.4
315285,Moorland Way,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
315285,Moorland Way,2023-06-11T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
315285,Moorland Way,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,31.0
315285,Moorland Way,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
315285,Moorland Way,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
315285,Moorland Way,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
315285,Moorland Way,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
315285,Moorland Way,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
315285,Moorland Way,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
315285,Moorland Way,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
315285,Moorland Way,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
315285,Moorland Way,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.57
315285,Moorland Way,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.9
315285,Moorland Way,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.83
315285,Moorland Way,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
315285,Moorland Way,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
315285,Moorland Way,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
315285,Moorland Way,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
315285,Moorland Way,2023-06-11T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-11T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-11T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
315285,Moorland Way,2023-06-11T18:00:00.000+00:00,feeder,,L3 Active Power,kW,6.83
315285,Moorland Way,2023-06-11T18:00:00.000+00:00,feeder,,L2 Active Power,kW,5.71
315285,Moorland Way,2023-06-11T18:00:00.000+00:00,feeder,,L1 Active Power,kW,7.21
315285,Moorland Way,2023-06-11T18:00:00.000+00:00,feeder,,N Current (RMS),A,17.7
315285,Moorland Way,2023-06-11T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
315285,Moorland Way,2023-06-11T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
315285,Moorland Way,2023-06-11T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
315285,Moorland Way,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.77
315285,Moorland Way,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
315285,Moorland Way,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.37
315285,Moorland Way,2023-06-11T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.0
315285,Moorland Way,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
315285,Moorland Way,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
315285,Moorland Way,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.6
315285,Moorland Way,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
315285,Moorland Way,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.02
315285,Moorland Way,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.76
315285,Moorland Way,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.47
315285,Moorland Way,2023-06-11T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.5
315285,Moorland Way,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.5
315285,Moorland Way,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
315285,Moorland Way,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.4
315285,Moorland Way,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
315285,Moorland Way,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
315285,Moorland Way,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
315285,Moorland Way,2023-06-11T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
315285,Moorland Way,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,31.2
315285,Moorland Way,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
315285,Moorland Way,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
315285,Moorland Way,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
315285,Moorland Way,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
315285,Moorland Way,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
315285,Moorland Way,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
315285,Moorland Way,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
315285,Moorland Way,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
315285,Moorland Way,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
315285,Moorland Way,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.62
315285,Moorland Way,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.74
315285,Moorland Way,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.98
315285,Moorland Way,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,97.9
315285,Moorland Way,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
315285,Moorland Way,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
315285,Moorland Way,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
315285,Moorland Way,2023-06-11T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-11T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-11T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
315285,Moorland Way,2023-06-11T17:50:00.000+00:00,feeder,,L3 Active Power,kW,8.56
315285,Moorland Way,2023-06-11T17:50:00.000+00:00,feeder,,L2 Active Power,kW,6.65
315285,Moorland Way,2023-06-11T17:50:00.000+00:00,feeder,,L1 Active Power,kW,9.14
315285,Moorland Way,2023-06-11T17:50:00.000+00:00,feeder,,N Current (RMS),A,23.2
315285,Moorland Way,2023-06-11T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
315285,Moorland Way,2023-06-11T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
315285,Moorland Way,2023-06-11T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
315285,Moorland Way,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
315285,Moorland Way,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
315285,Moorland Way,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.03
315285,Moorland Way,2023-06-11T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
315285,Moorland Way,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
315285,Moorland Way,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
315285,Moorland Way,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.5
315285,Moorland Way,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
315285,Moorland Way,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
315285,Moorland Way,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.21
315285,Moorland Way,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.03
315285,Moorland Way,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.27
315285,Moorland Way,2023-06-11T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
315285,Moorland Way,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.5
315285,Moorland Way,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.1
315285,Moorland Way,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.9
315285,Moorland Way,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
315285,Moorland Way,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
315285,Moorland Way,2023-06-11T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
315285,Moorland Way,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,31.4
315285,Moorland Way,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
315285,Moorland Way,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
315285,Moorland Way,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
315285,Moorland Way,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
315285,Moorland Way,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
315285,Moorland Way,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
315285,Moorland Way,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
315285,Moorland Way,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
315285,Moorland Way,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
315285,Moorland Way,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.99
315285,Moorland Way,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.07
315285,Moorland Way,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.37
315285,Moorland Way,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
315285,Moorland Way,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
315285,Moorland Way,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
315285,Moorland Way,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
315285,Moorland Way,2023-06-11T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-11T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-11T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
315285,Moorland Way,2023-06-11T17:40:00.000+00:00,feeder,,L3 Active Power,kW,8.57
315285,Moorland Way,2023-06-11T17:40:00.000+00:00,feeder,,L2 Active Power,kW,2.76
315285,Moorland Way,2023-06-11T17:40:00.000+00:00,feeder,,L1 Active Power,kW,13.62
315285,Moorland Way,2023-06-11T17:40:00.000+00:00,feeder,,N Current (RMS),A,37.1
315285,Moorland Way,2023-06-11T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
315285,Moorland Way,2023-06-11T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
315285,Moorland Way,2023-06-11T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.3
315285,Moorland Way,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
315285,Moorland Way,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
315285,Moorland Way,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.14
315285,Moorland Way,2023-06-11T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
315285,Moorland Way,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
315285,Moorland Way,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
315285,Moorland Way,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.0
315285,Moorland Way,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
315285,Moorland Way,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.53
315285,Moorland Way,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.49
315285,Moorland Way,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.41
315285,Moorland Way,2023-06-11T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,51.3
315285,Moorland Way,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,101.0
315285,Moorland Way,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
315285,Moorland Way,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.0
315285,Moorland Way,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.42
315285,Moorland Way,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-11T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
315285,Moorland Way,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,31.6
315285,Moorland Way,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
315285,Moorland Way,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
315285,Moorland Way,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
315285,Moorland Way,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
315285,Moorland Way,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
315285,Moorland Way,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
315285,Moorland Way,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
315285,Moorland Way,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
315285,Moorland Way,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.14
315285,Moorland Way,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,13.78
315285,Moorland Way,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,43.13
315285,Moorland Way,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,108.8
315285,Moorland Way,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
315285,Moorland Way,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
315285,Moorland Way,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
315285,Moorland Way,2023-06-11T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-11T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-11T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-11T17:30:00.000+00:00,feeder,,L3 Active Power,kW,7.46
315285,Moorland Way,2023-06-11T17:30:00.000+00:00,feeder,,L2 Active Power,kW,3.47
315285,Moorland Way,2023-06-11T17:30:00.000+00:00,feeder,,L1 Active Power,kW,10.09
315285,Moorland Way,2023-06-11T17:30:00.000+00:00,feeder,,N Current (RMS),A,28.8
315285,Moorland Way,2023-06-11T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
315285,Moorland Way,2023-06-11T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
315285,Moorland Way,2023-06-11T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
315285,Moorland Way,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.25
315285,Moorland Way,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
315285,Moorland Way,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.37
315285,Moorland Way,2023-06-11T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.9
315285,Moorland Way,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
315285,Moorland Way,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
315285,Moorland Way,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.5
315285,Moorland Way,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
315285,Moorland Way,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.5
315285,Moorland Way,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.23
315285,Moorland Way,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.74
315285,Moorland Way,2023-06-11T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
315285,Moorland Way,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.0
315285,Moorland Way,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.3
315285,Moorland Way,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.6
315285,Moorland Way,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
