Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
315285,Moorland Way,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
315285,Moorland Way,2023-06-11T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
315285,Moorland Way,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,31.6
315285,Moorland Way,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
315285,Moorland Way,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
315285,Moorland Way,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
315285,Moorland Way,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
315285,Moorland Way,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
315285,Moorland Way,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
315285,Moorland Way,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
315285,Moorland Way,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
315285,Moorland Way,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.21
315285,Moorland Way,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.36
315285,Moorland Way,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,44.12
315285,Moorland Way,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,97.5
315285,Moorland Way,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
315285,Moorland Way,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
315285,Moorland Way,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
315285,Moorland Way,2023-06-11T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-11T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-11T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-11T17:20:00.000+00:00,feeder,,L3 Active Power,kW,4.94
315285,Moorland Way,2023-06-11T17:20:00.000+00:00,feeder,,L2 Active Power,kW,6.08
315285,Moorland Way,2023-06-11T17:20:00.000+00:00,feeder,,L1 Active Power,kW,6.73
315285,Moorland Way,2023-06-11T17:20:00.000+00:00,feeder,,N Current (RMS),A,17.6
315285,Moorland Way,2023-06-11T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
315285,Moorland Way,2023-06-11T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
315285,Moorland Way,2023-06-11T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
315285,Moorland Way,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
315285,Moorland Way,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
315285,Moorland Way,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.41
315285,Moorland Way,2023-06-11T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
315285,Moorland Way,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
315285,Moorland Way,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
315285,Moorland Way,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
315285,Moorland Way,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
315285,Moorland Way,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
315285,Moorland Way,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.87
315285,Moorland Way,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.14
315285,Moorland Way,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.75
315285,Moorland Way,2023-06-11T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
315285,Moorland Way,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.7
315285,Moorland Way,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.5
315285,Moorland Way,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.5
315285,Moorland Way,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
315285,Moorland Way,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
315285,Moorland Way,2023-06-11T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,31.7
315285,Moorland Way,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
315285,Moorland Way,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
315285,Moorland Way,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
315285,Moorland Way,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
315285,Moorland Way,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
315285,Moorland Way,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
315285,Moorland Way,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
315285,Moorland Way,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
315285,Moorland Way,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
315285,Moorland Way,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.65
315285,Moorland Way,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.97
315285,Moorland Way,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.83
315285,Moorland Way,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
315285,Moorland Way,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
315285,Moorland Way,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
315285,Moorland Way,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
315285,Moorland Way,2023-06-11T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-11T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-11T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
315285,Moorland Way,2023-06-11T17:10:00.000+00:00,feeder,,L3 Active Power,kW,4.85
315285,Moorland Way,2023-06-11T17:10:00.000+00:00,feeder,,L2 Active Power,kW,8.63
315285,Moorland Way,2023-06-11T17:10:00.000+00:00,feeder,,L1 Active Power,kW,6.65
315285,Moorland Way,2023-06-11T17:10:00.000+00:00,feeder,,N Current (RMS),A,20.0
315285,Moorland Way,2023-06-11T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
315285,Moorland Way,2023-06-11T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
315285,Moorland Way,2023-06-11T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
315285,Moorland Way,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
315285,Moorland Way,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
315285,Moorland Way,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.45
315285,Moorland Way,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.3
315285,Moorland Way,2023-06-11T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
315285,Moorland Way,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
315285,Moorland Way,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
315285,Moorland Way,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
315285,Moorland Way,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
315285,Moorland Way,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
315285,Moorland Way,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.38
315285,Moorland Way,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.01
315285,Moorland Way,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.72
315285,Moorland Way,2023-06-11T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
315285,Moorland Way,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.1
315285,Moorland Way,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.9
315285,Moorland Way,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.0
315285,Moorland Way,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
315285,Moorland Way,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
315285,Moorland Way,2023-06-11T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
315285,Moorland Way,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,31.8
315285,Moorland Way,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
315285,Moorland Way,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
315285,Moorland Way,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
315285,Moorland Way,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
315285,Moorland Way,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
315285,Moorland Way,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
315285,Moorland Way,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
315285,Moorland Way,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.42
315285,Moorland Way,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.27
315285,Moorland Way,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.6
315285,Moorland Way,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
315285,Moorland Way,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
315285,Moorland Way,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
315285,Moorland Way,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
315285,Moorland Way,2023-06-11T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-11T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-11T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
315285,Moorland Way,2023-06-11T17:00:00.000+00:00,feeder,,L3 Active Power,kW,2.63
315285,Moorland Way,2023-06-11T17:00:00.000+00:00,feeder,,L2 Active Power,kW,5.24
315285,Moorland Way,2023-06-11T17:00:00.000+00:00,feeder,,L1 Active Power,kW,8.45
315285,Moorland Way,2023-06-11T17:00:00.000+00:00,feeder,,N Current (RMS),A,26.6
315285,Moorland Way,2023-06-11T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
315285,Moorland Way,2023-06-11T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
315285,Moorland Way,2023-06-11T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
315285,Moorland Way,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
315285,Moorland Way,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
315285,Moorland Way,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.15
315285,Moorland Way,2023-06-11T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
315285,Moorland Way,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
315285,Moorland Way,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
315285,Moorland Way,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
315285,Moorland Way,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
315285,Moorland Way,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.0
315285,Moorland Way,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.26
315285,Moorland Way,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.83
315285,Moorland Way,2023-06-11T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
315285,Moorland Way,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.6
315285,Moorland Way,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.7
315285,Moorland Way,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.5
315285,Moorland Way,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
315285,Moorland Way,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
315285,Moorland Way,2023-06-11T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
315285,Moorland Way,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,31.9
315285,Moorland Way,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
315285,Moorland Way,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
315285,Moorland Way,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
315285,Moorland Way,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
315285,Moorland Way,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
315285,Moorland Way,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
315285,Moorland Way,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
315285,Moorland Way,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
315285,Moorland Way,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.47
315285,Moorland Way,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.41
315285,Moorland Way,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.35
315285,Moorland Way,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
315285,Moorland Way,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
315285,Moorland Way,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
315285,Moorland Way,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
315285,Moorland Way,2023-06-11T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-11T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-11T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.61
315285,Moorland Way,2023-06-11T16:50:00.000+00:00,feeder,,L3 Active Power,kW,2.52
315285,Moorland Way,2023-06-11T16:50:00.000+00:00,feeder,,L2 Active Power,kW,4.92
315285,Moorland Way,2023-06-11T16:50:00.000+00:00,feeder,,L1 Active Power,kW,10.87
315285,Moorland Way,2023-06-11T16:50:00.000+00:00,feeder,,N Current (RMS),A,34.6
315285,Moorland Way,2023-06-11T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
315285,Moorland Way,2023-06-11T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
315285,Moorland Way,2023-06-11T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
315285,Moorland Way,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
315285,Moorland Way,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
315285,Moorland Way,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.37
315285,Moorland Way,2023-06-11T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.0
315285,Moorland Way,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
315285,Moorland Way,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
315285,Moorland Way,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.4
315285,Moorland Way,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
315285,Moorland Way,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.22
315285,Moorland Way,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.76
315285,Moorland Way,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.3
315285,Moorland Way,2023-06-11T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
315285,Moorland Way,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.8
315285,Moorland Way,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.8
315285,Moorland Way,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.8
315285,Moorland Way,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
315285,Moorland Way,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
315285,Moorland Way,2023-06-11T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
315285,Moorland Way,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,32.1
315285,Moorland Way,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
315285,Moorland Way,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
315285,Moorland Way,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315285,Moorland Way,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
315285,Moorland Way,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
315285,Moorland Way,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
315285,Moorland Way,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
315285,Moorland Way,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
315285,Moorland Way,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
315285,Moorland Way,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.78
315285,Moorland Way,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.33
315285,Moorland Way,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.45
315285,Moorland Way,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
315285,Moorland Way,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
315285,Moorland Way,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
315285,Moorland Way,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
315285,Moorland Way,2023-06-11T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-11T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-11T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
315285,Moorland Way,2023-06-11T16:40:00.000+00:00,feeder,,L3 Active Power,kW,6.0
315285,Moorland Way,2023-06-11T16:40:00.000+00:00,feeder,,L2 Active Power,kW,4.97
315285,Moorland Way,2023-06-11T16:40:00.000+00:00,feeder,,L1 Active Power,kW,12.88
315285,Moorland Way,2023-06-11T16:40:00.000+00:00,feeder,,N Current (RMS),A,36.9
315285,Moorland Way,2023-06-11T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
315285,Moorland Way,2023-06-11T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
315285,Moorland Way,2023-06-11T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.8
315285,Moorland Way,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.39
315285,Moorland Way,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
315285,Moorland Way,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.98
315285,Moorland Way,2023-06-11T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,76.4
315285,Moorland Way,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
315285,Moorland Way,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
315285,Moorland Way,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.0
315285,Moorland Way,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
315285,Moorland Way,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.96
315285,Moorland Way,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.5
315285,Moorland Way,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.43
315285,Moorland Way,2023-06-11T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
315285,Moorland Way,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.9
315285,Moorland Way,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.4
315285,Moorland Way,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.9
315285,Moorland Way,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
315285,Moorland Way,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
315285,Moorland Way,2023-06-11T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
315285,Moorland Way,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,32.4
315285,Moorland Way,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
315285,Moorland Way,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
315285,Moorland Way,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
315285,Moorland Way,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
315285,Moorland Way,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
315285,Moorland Way,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
315285,Moorland Way,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
315285,Moorland Way,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
315285,Moorland Way,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.34
315285,Moorland Way,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.9
315285,Moorland Way,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,53.21
315285,Moorland Way,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,119.2
315285,Moorland Way,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
315285,Moorland Way,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
315285,Moorland Way,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
315285,Moorland Way,2023-06-11T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-11T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-11T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
315285,Moorland Way,2023-06-11T16:30:00.000+00:00,feeder,,L3 Active Power,kW,6.68
315285,Moorland Way,2023-06-11T16:30:00.000+00:00,feeder,,L2 Active Power,kW,4.26
315285,Moorland Way,2023-06-11T16:30:00.000+00:00,feeder,,L1 Active Power,kW,11.23
315285,Moorland Way,2023-06-11T16:30:00.000+00:00,feeder,,N Current (RMS),A,27.6
315285,Moorland Way,2023-06-11T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
315285,Moorland Way,2023-06-11T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
315285,Moorland Way,2023-06-11T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
315285,Moorland Way,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
315285,Moorland Way,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
315285,Moorland Way,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.3
315285,Moorland Way,2023-06-11T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,52.6
315285,Moorland Way,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
315285,Moorland Way,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
315285,Moorland Way,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.6
315285,Moorland Way,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
315285,Moorland Way,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.1
315285,Moorland Way,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.61
315285,Moorland Way,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.13
315285,Moorland Way,2023-06-11T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
315285,Moorland Way,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.7
315285,Moorland Way,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.2
315285,Moorland Way,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.2
315285,Moorland Way,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
315285,Moorland Way,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.1
315285,Moorland Way,2023-06-11T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
315285,Moorland Way,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,32.7
315285,Moorland Way,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
315285,Moorland Way,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
315285,Moorland Way,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
315285,Moorland Way,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
315285,Moorland Way,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
315285,Moorland Way,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
315285,Moorland Way,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
315285,Moorland Way,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
315285,Moorland Way,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
315285,Moorland Way,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.37
315285,Moorland Way,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.68
315285,Moorland Way,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,43.56
315285,Moorland Way,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,84.8
315285,Moorland Way,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
315285,Moorland Way,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
315285,Moorland Way,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
315285,Moorland Way,2023-06-11T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-11T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-11T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
315285,Moorland Way,2023-06-11T16:20:00.000+00:00,feeder,,L3 Active Power,kW,2.65
315285,Moorland Way,2023-06-11T16:20:00.000+00:00,feeder,,L2 Active Power,kW,3.31
315285,Moorland Way,2023-06-11T16:20:00.000+00:00,feeder,,L1 Active Power,kW,9.04
315285,Moorland Way,2023-06-11T16:20:00.000+00:00,feeder,,N Current (RMS),A,26.0
315285,Moorland Way,2023-06-11T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
315285,Moorland Way,2023-06-11T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
315285,Moorland Way,2023-06-11T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
315285,Moorland Way,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.34
315285,Moorland Way,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
315285,Moorland Way,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.16
315285,Moorland Way,2023-06-11T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
315285,Moorland Way,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
315285,Moorland Way,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
315285,Moorland Way,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
315285,Moorland Way,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
315285,Moorland Way,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.29
315285,Moorland Way,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.26
315285,Moorland Way,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.51
315285,Moorland Way,2023-06-11T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.1
315285,Moorland Way,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.7
315285,Moorland Way,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.7
315285,Moorland Way,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.3
315285,Moorland Way,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.19
315285,Moorland Way,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.13
315285,Moorland Way,2023-06-11T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
315285,Moorland Way,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.0
315285,Moorland Way,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,33.0
315285,Moorland Way,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
315285,Moorland Way,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
315285,Moorland Way,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
315285,Moorland Way,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
315285,Moorland Way,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
315285,Moorland Way,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
315285,Moorland Way,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
315285,Moorland Way,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.26
315285,Moorland Way,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.85
315285,Moorland Way,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.58
315285,Moorland Way,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
315285,Moorland Way,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
315285,Moorland Way,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
315285,Moorland Way,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
315285,Moorland Way,2023-06-11T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-11T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-11T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-11T16:10:00.000+00:00,feeder,,L3 Active Power,kW,3.09
315285,Moorland Way,2023-06-11T16:10:00.000+00:00,feeder,,L2 Active Power,kW,4.64
315285,Moorland Way,2023-06-11T16:10:00.000+00:00,feeder,,L1 Active Power,kW,7.2
315285,Moorland Way,2023-06-11T16:10:00.000+00:00,feeder,,N Current (RMS),A,22.5
315285,Moorland Way,2023-06-11T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
315285,Moorland Way,2023-06-11T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
315285,Moorland Way,2023-06-11T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
315285,Moorland Way,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
315285,Moorland Way,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
315285,Moorland Way,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.35
315285,Moorland Way,2023-06-11T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
315285,Moorland Way,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
315285,Moorland Way,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
315285,Moorland Way,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
315285,Moorland Way,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.67
315285,Moorland Way,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.28
315285,Moorland Way,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.5
315285,Moorland Way,2023-06-11T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
315285,Moorland Way,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.5
315285,Moorland Way,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.8
315285,Moorland Way,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
315285,Moorland Way,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
315285,Moorland Way,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.18
315285,Moorland Way,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.1
315285,Moorland Way,2023-06-11T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
315285,Moorland Way,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
315285,Moorland Way,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,33.0
315285,Moorland Way,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
315285,Moorland Way,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
315285,Moorland Way,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
315285,Moorland Way,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
315285,Moorland Way,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
315285,Moorland Way,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.28
315285,Moorland Way,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.08
315285,Moorland Way,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.95
315285,Moorland Way,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
315285,Moorland Way,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
315285,Moorland Way,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
315285,Moorland Way,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
315285,Moorland Way,2023-06-11T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-11T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-11T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-11T16:00:00.000+00:00,feeder,,L3 Active Power,kW,4.08
315285,Moorland Way,2023-06-11T16:00:00.000+00:00,feeder,,L2 Active Power,kW,5.52
315285,Moorland Way,2023-06-11T16:00:00.000+00:00,feeder,,L1 Active Power,kW,5.69
315285,Moorland Way,2023-06-11T16:00:00.000+00:00,feeder,,N Current (RMS),A,17.8
315285,Moorland Way,2023-06-11T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
315285,Moorland Way,2023-06-11T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
315285,Moorland Way,2023-06-11T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
315285,Moorland Way,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
315285,Moorland Way,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.86
315285,Moorland Way,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.57
315285,Moorland Way,2023-06-11T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
315285,Moorland Way,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
315285,Moorland Way,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
315285,Moorland Way,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
315285,Moorland Way,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
315285,Moorland Way,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.45
315285,Moorland Way,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.03
315285,Moorland Way,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.27
315285,Moorland Way,2023-06-11T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.8
315285,Moorland Way,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
315285,Moorland Way,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.8
315285,Moorland Way,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.3
315285,Moorland Way,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
315285,Moorland Way,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.22
315285,Moorland Way,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.11
315285,Moorland Way,2023-06-11T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
315285,Moorland Way,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
315285,Moorland Way,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,32.9
315285,Moorland Way,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
315285,Moorland Way,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
315285,Moorland Way,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
315285,Moorland Way,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
315285,Moorland Way,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
315285,Moorland Way,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
315285,Moorland Way,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
315285,Moorland Way,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
315285,Moorland Way,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
315285,Moorland Way,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.42
315285,Moorland Way,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.19
315285,Moorland Way,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.43
315285,Moorland Way,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
315285,Moorland Way,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
315285,Moorland Way,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
315285,Moorland Way,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
315285,Moorland Way,2023-06-11T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-11T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-11T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-11T15:50:00.000+00:00,feeder,,L3 Active Power,kW,3.14
315285,Moorland Way,2023-06-11T15:50:00.000+00:00,feeder,,L2 Active Power,kW,6.05
315285,Moorland Way,2023-06-11T15:50:00.000+00:00,feeder,,L1 Active Power,kW,5.18
315285,Moorland Way,2023-06-11T15:50:00.000+00:00,feeder,,N Current (RMS),A,19.7
315285,Moorland Way,2023-06-11T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
315285,Moorland Way,2023-06-11T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
315285,Moorland Way,2023-06-11T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
315285,Moorland Way,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
315285,Moorland Way,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.39
315285,Moorland Way,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.22
315285,Moorland Way,2023-06-11T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
315285,Moorland Way,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
