Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
315285,Moorland Way,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
315285,Moorland Way,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
315285,Moorland Way,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
315285,Moorland Way,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.78
315285,Moorland Way,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.93
315285,Moorland Way,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.76
315285,Moorland Way,2023-06-11T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
315285,Moorland Way,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
315285,Moorland Way,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.8
315285,Moorland Way,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
315285,Moorland Way,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.18
315285,Moorland Way,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
315285,Moorland Way,2023-06-11T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
315285,Moorland Way,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
315285,Moorland Way,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,33.2
315285,Moorland Way,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
315285,Moorland Way,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
315285,Moorland Way,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
315285,Moorland Way,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
315285,Moorland Way,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
315285,Moorland Way,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
315285,Moorland Way,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
315285,Moorland Way,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
315285,Moorland Way,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.69
315285,Moorland Way,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.19
315285,Moorland Way,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.07
315285,Moorland Way,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
315285,Moorland Way,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
315285,Moorland Way,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
315285,Moorland Way,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
315285,Moorland Way,2023-06-11T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-11T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-11T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-11T15:40:00.000+00:00,feeder,,L3 Active Power,kW,3.54
315285,Moorland Way,2023-06-11T15:40:00.000+00:00,feeder,,L2 Active Power,kW,2.93
315285,Moorland Way,2023-06-11T15:40:00.000+00:00,feeder,,L1 Active Power,kW,4.54
315285,Moorland Way,2023-06-11T15:40:00.000+00:00,feeder,,N Current (RMS),A,15.3
315285,Moorland Way,2023-06-11T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
315285,Moorland Way,2023-06-11T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
315285,Moorland Way,2023-06-11T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
315285,Moorland Way,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.75
315285,Moorland Way,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
315285,Moorland Way,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
315285,Moorland Way,2023-06-11T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
315285,Moorland Way,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
315285,Moorland Way,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
315285,Moorland Way,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
315285,Moorland Way,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
315285,Moorland Way,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.9
315285,Moorland Way,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.15
315285,Moorland Way,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.37
315285,Moorland Way,2023-06-11T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
315285,Moorland Way,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
315285,Moorland Way,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.3
315285,Moorland Way,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
315285,Moorland Way,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.13
315285,Moorland Way,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
315285,Moorland Way,2023-06-11T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
315285,Moorland Way,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,33.7
315285,Moorland Way,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
315285,Moorland Way,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
315285,Moorland Way,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
315285,Moorland Way,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
315285,Moorland Way,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
315285,Moorland Way,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
315285,Moorland Way,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
315285,Moorland Way,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
315285,Moorland Way,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.18
315285,Moorland Way,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.57
315285,Moorland Way,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.39
315285,Moorland Way,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
315285,Moorland Way,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
315285,Moorland Way,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
315285,Moorland Way,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
315285,Moorland Way,2023-06-11T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-11T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-11T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
315285,Moorland Way,2023-06-11T15:30:00.000+00:00,feeder,,L3 Active Power,kW,3.71
315285,Moorland Way,2023-06-11T15:30:00.000+00:00,feeder,,L2 Active Power,kW,2.95
315285,Moorland Way,2023-06-11T15:30:00.000+00:00,feeder,,L1 Active Power,kW,4.04
315285,Moorland Way,2023-06-11T15:30:00.000+00:00,feeder,,N Current (RMS),A,14.5
315285,Moorland Way,2023-06-11T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
315285,Moorland Way,2023-06-11T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
315285,Moorland Way,2023-06-11T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
315285,Moorland Way,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
315285,Moorland Way,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
315285,Moorland Way,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
315285,Moorland Way,2023-06-11T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
315285,Moorland Way,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
315285,Moorland Way,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
315285,Moorland Way,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
315285,Moorland Way,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
315285,Moorland Way,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.44
315285,Moorland Way,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.21
315285,Moorland Way,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.32
315285,Moorland Way,2023-06-11T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
315285,Moorland Way,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.8
315285,Moorland Way,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.1
315285,Moorland Way,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.1
315285,Moorland Way,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.09
315285,Moorland Way,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.1
315285,Moorland Way,2023-06-11T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
315285,Moorland Way,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,33.9
315285,Moorland Way,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
315285,Moorland Way,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
315285,Moorland Way,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
315285,Moorland Way,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
315285,Moorland Way,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
315285,Moorland Way,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
315285,Moorland Way,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
315285,Moorland Way,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.57
315285,Moorland Way,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.65
315285,Moorland Way,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.31
315285,Moorland Way,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
315285,Moorland Way,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
315285,Moorland Way,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
315285,Moorland Way,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
315285,Moorland Way,2023-06-11T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-11T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-11T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
315285,Moorland Way,2023-06-11T15:20:00.000+00:00,feeder,,L3 Active Power,kW,2.38
315285,Moorland Way,2023-06-11T15:20:00.000+00:00,feeder,,L2 Active Power,kW,1.5
315285,Moorland Way,2023-06-11T15:20:00.000+00:00,feeder,,L1 Active Power,kW,4.06
315285,Moorland Way,2023-06-11T15:20:00.000+00:00,feeder,,N Current (RMS),A,13.5
315285,Moorland Way,2023-06-11T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
315285,Moorland Way,2023-06-11T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
315285,Moorland Way,2023-06-11T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
315285,Moorland Way,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
315285,Moorland Way,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
315285,Moorland Way,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.92
315285,Moorland Way,2023-06-11T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
315285,Moorland Way,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
315285,Moorland Way,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
315285,Moorland Way,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
315285,Moorland Way,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.35
315285,Moorland Way,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.79
315285,Moorland Way,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.24
315285,Moorland Way,2023-06-11T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,54.5
315285,Moorland Way,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.3
315285,Moorland Way,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.1
315285,Moorland Way,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
315285,Moorland Way,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
315285,Moorland Way,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.21
315285,Moorland Way,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
315285,Moorland Way,2023-06-11T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
315285,Moorland Way,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
315285,Moorland Way,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,34.1
315285,Moorland Way,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
315285,Moorland Way,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
315285,Moorland Way,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
315285,Moorland Way,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
315285,Moorland Way,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
315285,Moorland Way,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
315285,Moorland Way,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
315285,Moorland Way,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
315285,Moorland Way,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.68
315285,Moorland Way,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.84
315285,Moorland Way,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.14
315285,Moorland Way,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
315285,Moorland Way,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
315285,Moorland Way,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
315285,Moorland Way,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
315285,Moorland Way,2023-06-11T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-11T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-11T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
315285,Moorland Way,2023-06-11T15:10:00.000+00:00,feeder,,L3 Active Power,kW,3.01
315285,Moorland Way,2023-06-11T15:10:00.000+00:00,feeder,,L2 Active Power,kW,5.77
315285,Moorland Way,2023-06-11T15:10:00.000+00:00,feeder,,L1 Active Power,kW,4.43
315285,Moorland Way,2023-06-11T15:10:00.000+00:00,feeder,,N Current (RMS),A,17.4
315285,Moorland Way,2023-06-11T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
315285,Moorland Way,2023-06-11T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
315285,Moorland Way,2023-06-11T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
315285,Moorland Way,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.22
315285,Moorland Way,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
315285,Moorland Way,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.36
315285,Moorland Way,2023-06-11T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
315285,Moorland Way,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
315285,Moorland Way,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
315285,Moorland Way,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
315285,Moorland Way,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
315285,Moorland Way,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.55
315285,Moorland Way,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
315285,Moorland Way,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
315285,Moorland Way,2023-06-11T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
315285,Moorland Way,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
315285,Moorland Way,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
315285,Moorland Way,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
315285,Moorland Way,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
315285,Moorland Way,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-11T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,34.3
315285,Moorland Way,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
315285,Moorland Way,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
315285,Moorland Way,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
315285,Moorland Way,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
315285,Moorland Way,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
315285,Moorland Way,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
315285,Moorland Way,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
315285,Moorland Way,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
315285,Moorland Way,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.77
315285,Moorland Way,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.69
315285,Moorland Way,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.96
315285,Moorland Way,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
315285,Moorland Way,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
315285,Moorland Way,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
315285,Moorland Way,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
315285,Moorland Way,2023-06-11T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-11T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-11T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
315285,Moorland Way,2023-06-11T15:00:00.000+00:00,feeder,,L3 Active Power,kW,3.35
315285,Moorland Way,2023-06-11T15:00:00.000+00:00,feeder,,L2 Active Power,kW,4.15
315285,Moorland Way,2023-06-11T15:00:00.000+00:00,feeder,,L1 Active Power,kW,5.03
315285,Moorland Way,2023-06-11T15:00:00.000+00:00,feeder,,N Current (RMS),A,18.9
315285,Moorland Way,2023-06-11T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
315285,Moorland Way,2023-06-11T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
315285,Moorland Way,2023-06-11T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
315285,Moorland Way,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.34
315285,Moorland Way,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
315285,Moorland Way,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.61
315285,Moorland Way,2023-06-11T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
315285,Moorland Way,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
315285,Moorland Way,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
315285,Moorland Way,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
315285,Moorland Way,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
315285,Moorland Way,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.22
315285,Moorland Way,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
315285,Moorland Way,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
315285,Moorland Way,2023-06-11T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
315285,Moorland Way,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.5
315285,Moorland Way,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
315285,Moorland Way,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
315285,Moorland Way,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
315285,Moorland Way,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-11T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,34.5
315285,Moorland Way,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
315285,Moorland Way,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
315285,Moorland Way,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
315285,Moorland Way,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
315285,Moorland Way,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
315285,Moorland Way,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
315285,Moorland Way,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
315285,Moorland Way,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
315285,Moorland Way,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
315285,Moorland Way,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.9
315285,Moorland Way,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.81
315285,Moorland Way,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.06
315285,Moorland Way,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
315285,Moorland Way,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
315285,Moorland Way,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
315285,Moorland Way,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
315285,Moorland Way,2023-06-11T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-11T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-11T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-11T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.57
315285,Moorland Way,2023-06-11T14:50:00.000+00:00,feeder,,L2 Active Power,kW,2.53
315285,Moorland Way,2023-06-11T14:50:00.000+00:00,feeder,,L1 Active Power,kW,2.51
315285,Moorland Way,2023-06-11T14:50:00.000+00:00,feeder,,N Current (RMS),A,18.9
315285,Moorland Way,2023-06-11T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
315285,Moorland Way,2023-06-11T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
315285,Moorland Way,2023-06-11T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
315285,Moorland Way,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.17
315285,Moorland Way,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
315285,Moorland Way,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
315285,Moorland Way,2023-06-11T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
315285,Moorland Way,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
315285,Moorland Way,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
315285,Moorland Way,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
315285,Moorland Way,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
315285,Moorland Way,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
315285,Moorland Way,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
315285,Moorland Way,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
315285,Moorland Way,2023-06-11T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
315285,Moorland Way,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
315285,Moorland Way,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
315285,Moorland Way,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
315285,Moorland Way,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
315285,Moorland Way,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-11T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,34.6
315285,Moorland Way,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
315285,Moorland Way,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
315285,Moorland Way,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
315285,Moorland Way,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
315285,Moorland Way,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
315285,Moorland Way,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
315285,Moorland Way,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
315285,Moorland Way,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
315285,Moorland Way,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.91
315285,Moorland Way,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.26
315285,Moorland Way,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.17
315285,Moorland Way,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
315285,Moorland Way,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
315285,Moorland Way,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
315285,Moorland Way,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
315285,Moorland Way,2023-06-11T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-11T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-11T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-11T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.24
315285,Moorland Way,2023-06-11T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.96
315285,Moorland Way,2023-06-11T14:40:00.000+00:00,feeder,,L1 Active Power,kW,1.26
315285,Moorland Way,2023-06-11T14:40:00.000+00:00,feeder,,N Current (RMS),A,15.1
315285,Moorland Way,2023-06-11T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
315285,Moorland Way,2023-06-11T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
315285,Moorland Way,2023-06-11T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
315285,Moorland Way,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.52
315285,Moorland Way,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
315285,Moorland Way,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.2
315285,Moorland Way,2023-06-11T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
315285,Moorland Way,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
315285,Moorland Way,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
315285,Moorland Way,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
315285,Moorland Way,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
315285,Moorland Way,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
315285,Moorland Way,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
315285,Moorland Way,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.93
315285,Moorland Way,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
315285,Moorland Way,2023-06-11T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
315285,Moorland Way,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
315285,Moorland Way,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
315285,Moorland Way,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
315285,Moorland Way,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
315285,Moorland Way,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-11T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,34.6
315285,Moorland Way,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
315285,Moorland Way,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
315285,Moorland Way,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
315285,Moorland Way,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
315285,Moorland Way,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
315285,Moorland Way,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
315285,Moorland Way,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
315285,Moorland Way,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
315285,Moorland Way,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,5.63
315285,Moorland Way,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.16
315285,Moorland Way,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.01
315285,Moorland Way,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
315285,Moorland Way,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
315285,Moorland Way,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
315285,Moorland Way,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
315285,Moorland Way,2023-06-11T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-11T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-11T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
315285,Moorland Way,2023-06-11T14:30:00.000+00:00,feeder,,L3 Active Power,kW,3.71
315285,Moorland Way,2023-06-11T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.94
315285,Moorland Way,2023-06-11T14:30:00.000+00:00,feeder,,L1 Active Power,kW,1.71
315285,Moorland Way,2023-06-11T14:30:00.000+00:00,feeder,,N Current (RMS),A,14.1
315285,Moorland Way,2023-06-11T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
315285,Moorland Way,2023-06-11T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
315285,Moorland Way,2023-06-11T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
315285,Moorland Way,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
315285,Moorland Way,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
315285,Moorland Way,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
315285,Moorland Way,2023-06-11T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
315285,Moorland Way,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
315285,Moorland Way,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
315285,Moorland Way,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
315285,Moorland Way,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
315285,Moorland Way,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
315285,Moorland Way,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
315285,Moorland Way,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
315285,Moorland Way,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.23
315285,Moorland Way,2023-06-11T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
315285,Moorland Way,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
315285,Moorland Way,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
315285,Moorland Way,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
315285,Moorland Way,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
315285,Moorland Way,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-11T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,34.3
315285,Moorland Way,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
315285,Moorland Way,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
315285,Moorland Way,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
315285,Moorland Way,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
315285,Moorland Way,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
315285,Moorland Way,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
315285,Moorland Way,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
315285,Moorland Way,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
315285,Moorland Way,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.68
315285,Moorland Way,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,0.57
315285,Moorland Way,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.41
315285,Moorland Way,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
315285,Moorland Way,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
315285,Moorland Way,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
315285,Moorland Way,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
315285,Moorland Way,2023-06-11T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-11T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-11T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
315285,Moorland Way,2023-06-11T14:20:00.000+00:00,feeder,,L3 Active Power,kW,2.85
315285,Moorland Way,2023-06-11T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.03
315285,Moorland Way,2023-06-11T14:20:00.000+00:00,feeder,,L1 Active Power,kW,3.38
315285,Moorland Way,2023-06-11T14:20:00.000+00:00,feeder,,N Current (RMS),A,17.4
315285,Moorland Way,2023-06-11T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
315285,Moorland Way,2023-06-11T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
315285,Moorland Way,2023-06-11T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
315285,Moorland Way,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
315285,Moorland Way,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
315285,Moorland Way,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
315285,Moorland Way,2023-06-11T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
315285,Moorland Way,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
315285,Moorland Way,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
315285,Moorland Way,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
315285,Moorland Way,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
315285,Moorland Way,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
315285,Moorland Way,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
315285,Moorland Way,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
315285,Moorland Way,2023-06-11T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
315285,Moorland Way,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
315285,Moorland Way,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
315285,Moorland Way,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
315285,Moorland Way,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
315285,Moorland Way,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-11T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,34.1
315285,Moorland Way,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
315285,Moorland Way,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
315285,Moorland Way,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
315285,Moorland Way,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
315285,Moorland Way,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
315285,Moorland Way,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
315285,Moorland Way,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
315285,Moorland Way,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
315285,Moorland Way,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
315285,Moorland Way,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.4
315285,Moorland Way,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.85
315285,Moorland Way,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
315285,Moorland Way,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
315285,Moorland Way,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
315285,Moorland Way,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
315285,Moorland Way,2023-06-11T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-11T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-11T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
315285,Moorland Way,2023-06-11T14:10:00.000+00:00,feeder,,L3 Active Power,kW,2.89
