Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-11T14:10:00.000+00:00,feeder,,L2 Active Power,kW,3.18
315285,Moorland Way,2023-06-11T14:10:00.000+00:00,feeder,,L1 Active Power,kW,4.56
315285,Moorland Way,2023-06-11T14:10:00.000+00:00,feeder,,N Current (RMS),A,15.1
315285,Moorland Way,2023-06-11T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
315285,Moorland Way,2023-06-11T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
315285,Moorland Way,2023-06-11T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
315285,Moorland Way,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
315285,Moorland Way,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
315285,Moorland Way,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
315285,Moorland Way,2023-06-11T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
315285,Moorland Way,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
315285,Moorland Way,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
315285,Moorland Way,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
315285,Moorland Way,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
315285,Moorland Way,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
315285,Moorland Way,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
315285,Moorland Way,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
315285,Moorland Way,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.56
315285,Moorland Way,2023-06-11T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
315285,Moorland Way,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
315285,Moorland Way,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
315285,Moorland Way,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
315285,Moorland Way,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
315285,Moorland Way,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-11T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,33.9
315285,Moorland Way,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
315285,Moorland Way,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
315285,Moorland Way,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
315285,Moorland Way,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
315285,Moorland Way,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
315285,Moorland Way,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
315285,Moorland Way,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
315285,Moorland Way,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
315285,Moorland Way,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
315285,Moorland Way,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.68
315285,Moorland Way,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.84
315285,Moorland Way,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.43
315285,Moorland Way,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
315285,Moorland Way,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
315285,Moorland Way,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
315285,Moorland Way,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
315285,Moorland Way,2023-06-11T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-11T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-11T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.58
315285,Moorland Way,2023-06-11T14:00:00.000+00:00,feeder,,L3 Active Power,kW,3.13
315285,Moorland Way,2023-06-11T14:00:00.000+00:00,feeder,,L2 Active Power,kW,6.13
315285,Moorland Way,2023-06-11T14:00:00.000+00:00,feeder,,L1 Active Power,kW,3.73
315285,Moorland Way,2023-06-11T14:00:00.000+00:00,feeder,,N Current (RMS),A,17.3
315285,Moorland Way,2023-06-11T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
315285,Moorland Way,2023-06-11T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
315285,Moorland Way,2023-06-11T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
315285,Moorland Way,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
315285,Moorland Way,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
315285,Moorland Way,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.5
315285,Moorland Way,2023-06-11T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
315285,Moorland Way,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
315285,Moorland Way,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
315285,Moorland Way,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
315285,Moorland Way,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
315285,Moorland Way,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
315285,Moorland Way,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.29
315285,Moorland Way,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
315285,Moorland Way,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.28
315285,Moorland Way,2023-06-11T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
315285,Moorland Way,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
315285,Moorland Way,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
315285,Moorland Way,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
315285,Moorland Way,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
315285,Moorland Way,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-11T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,34.0
315285,Moorland Way,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
315285,Moorland Way,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
315285,Moorland Way,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
315285,Moorland Way,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
315285,Moorland Way,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
315285,Moorland Way,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
315285,Moorland Way,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
315285,Moorland Way,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
315285,Moorland Way,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
315285,Moorland Way,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.27
315285,Moorland Way,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.38
315285,Moorland Way,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.48
315285,Moorland Way,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
315285,Moorland Way,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
315285,Moorland Way,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
315285,Moorland Way,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
315285,Moorland Way,2023-06-11T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-11T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-11T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
315285,Moorland Way,2023-06-11T13:50:00.000+00:00,feeder,,L3 Active Power,kW,2.49
315285,Moorland Way,2023-06-11T13:50:00.000+00:00,feeder,,L2 Active Power,kW,1.08
315285,Moorland Way,2023-06-11T13:50:00.000+00:00,feeder,,L1 Active Power,kW,6.03
315285,Moorland Way,2023-06-11T13:50:00.000+00:00,feeder,,N Current (RMS),A,20.8
315285,Moorland Way,2023-06-11T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
315285,Moorland Way,2023-06-11T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
315285,Moorland Way,2023-06-11T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
315285,Moorland Way,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
315285,Moorland Way,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
315285,Moorland Way,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
315285,Moorland Way,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.93
315285,Moorland Way,2023-06-11T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
315285,Moorland Way,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
315285,Moorland Way,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
315285,Moorland Way,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
315285,Moorland Way,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
315285,Moorland Way,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.96
315285,Moorland Way,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.08
315285,Moorland Way,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.54
315285,Moorland Way,2023-06-11T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
315285,Moorland Way,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
315285,Moorland Way,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
315285,Moorland Way,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
315285,Moorland Way,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
315285,Moorland Way,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-11T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,34.1
315285,Moorland Way,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
315285,Moorland Way,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
315285,Moorland Way,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
315285,Moorland Way,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
315285,Moorland Way,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
315285,Moorland Way,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
315285,Moorland Way,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
315285,Moorland Way,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
315285,Moorland Way,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
315285,Moorland Way,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.77
315285,Moorland Way,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,1.59
315285,Moorland Way,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.51
315285,Moorland Way,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
315285,Moorland Way,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
315285,Moorland Way,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
315285,Moorland Way,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
315285,Moorland Way,2023-06-11T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-11T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-11T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
315285,Moorland Way,2023-06-11T13:40:00.000+00:00,feeder,,L3 Active Power,kW,2.97
315285,Moorland Way,2023-06-11T13:40:00.000+00:00,feeder,,L2 Active Power,kW,1.11
315285,Moorland Way,2023-06-11T13:40:00.000+00:00,feeder,,L1 Active Power,kW,1.57
315285,Moorland Way,2023-06-11T13:40:00.000+00:00,feeder,,N Current (RMS),A,8.7
315285,Moorland Way,2023-06-11T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
315285,Moorland Way,2023-06-11T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
315285,Moorland Way,2023-06-11T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
315285,Moorland Way,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
315285,Moorland Way,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
315285,Moorland Way,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
315285,Moorland Way,2023-06-11T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
315285,Moorland Way,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
315285,Moorland Way,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
315285,Moorland Way,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
315285,Moorland Way,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
315285,Moorland Way,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
315285,Moorland Way,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.62
315285,Moorland Way,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
315285,Moorland Way,2023-06-11T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
315285,Moorland Way,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
315285,Moorland Way,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
315285,Moorland Way,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
315285,Moorland Way,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
315285,Moorland Way,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-11T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,34.2
315285,Moorland Way,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
315285,Moorland Way,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
315285,Moorland Way,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
315285,Moorland Way,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
315285,Moorland Way,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
315285,Moorland Way,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
315285,Moorland Way,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
315285,Moorland Way,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
315285,Moorland Way,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.14
315285,Moorland Way,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,1.48
315285,Moorland Way,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.77
315285,Moorland Way,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
315285,Moorland Way,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
315285,Moorland Way,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
315285,Moorland Way,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
315285,Moorland Way,2023-06-11T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-11T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-11T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
315285,Moorland Way,2023-06-11T13:30:00.000+00:00,feeder,,L3 Active Power,kW,3.99
315285,Moorland Way,2023-06-11T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.63
315285,Moorland Way,2023-06-11T13:30:00.000+00:00,feeder,,L1 Active Power,kW,2.43
315285,Moorland Way,2023-06-11T13:30:00.000+00:00,feeder,,N Current (RMS),A,11.4
315285,Moorland Way,2023-06-11T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
315285,Moorland Way,2023-06-11T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
315285,Moorland Way,2023-06-11T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
315285,Moorland Way,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
315285,Moorland Way,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
315285,Moorland Way,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
315285,Moorland Way,2023-06-11T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
315285,Moorland Way,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
315285,Moorland Way,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
315285,Moorland Way,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
315285,Moorland Way,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
315285,Moorland Way,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
315285,Moorland Way,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
315285,Moorland Way,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
315285,Moorland Way,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.4
315285,Moorland Way,2023-06-11T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
315285,Moorland Way,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
315285,Moorland Way,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
315285,Moorland Way,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
315285,Moorland Way,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
315285,Moorland Way,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-11T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,34.6
315285,Moorland Way,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
315285,Moorland Way,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
315285,Moorland Way,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
315285,Moorland Way,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
315285,Moorland Way,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
315285,Moorland Way,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
315285,Moorland Way,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.2
315285,Moorland Way,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,1.67
315285,Moorland Way,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.04
315285,Moorland Way,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
315285,Moorland Way,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
315285,Moorland Way,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
315285,Moorland Way,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
315285,Moorland Way,2023-06-11T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-11T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-11T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-11T13:20:00.000+00:00,feeder,,L3 Active Power,kW,5.07
315285,Moorland Way,2023-06-11T13:20:00.000+00:00,feeder,,L2 Active Power,kW,3.18
315285,Moorland Way,2023-06-11T13:20:00.000+00:00,feeder,,L1 Active Power,kW,5.1
315285,Moorland Way,2023-06-11T13:20:00.000+00:00,feeder,,N Current (RMS),A,22.6
315285,Moorland Way,2023-06-11T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
315285,Moorland Way,2023-06-11T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
315285,Moorland Way,2023-06-11T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
315285,Moorland Way,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
315285,Moorland Way,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
315285,Moorland Way,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.07
315285,Moorland Way,2023-06-11T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
315285,Moorland Way,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
315285,Moorland Way,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
315285,Moorland Way,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
315285,Moorland Way,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
315285,Moorland Way,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
315285,Moorland Way,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
315285,Moorland Way,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.49
315285,Moorland Way,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
315285,Moorland Way,2023-06-11T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
315285,Moorland Way,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
315285,Moorland Way,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
315285,Moorland Way,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
315285,Moorland Way,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
315285,Moorland Way,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-11T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,34.7
315285,Moorland Way,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
315285,Moorland Way,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
315285,Moorland Way,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315285,Moorland Way,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
315285,Moorland Way,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
315285,Moorland Way,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
315285,Moorland Way,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
315285,Moorland Way,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
315285,Moorland Way,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.23
315285,Moorland Way,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,1.17
315285,Moorland Way,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.48
315285,Moorland Way,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
315285,Moorland Way,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
315285,Moorland Way,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
315285,Moorland Way,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
315285,Moorland Way,2023-06-11T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-11T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-11T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-11T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.66
315285,Moorland Way,2023-06-11T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.55
315285,Moorland Way,2023-06-11T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-11T13:10:00.000+00:00,feeder,,N Current (RMS),A,10.4
315285,Moorland Way,2023-06-11T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
315285,Moorland Way,2023-06-11T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
315285,Moorland Way,2023-06-11T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
315285,Moorland Way,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
315285,Moorland Way,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
315285,Moorland Way,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
315285,Moorland Way,2023-06-11T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
315285,Moorland Way,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
315285,Moorland Way,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
315285,Moorland Way,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
315285,Moorland Way,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
315285,Moorland Way,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
315285,Moorland Way,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.43
315285,Moorland Way,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
315285,Moorland Way,2023-06-11T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.3
315285,Moorland Way,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
315285,Moorland Way,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
315285,Moorland Way,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
315285,Moorland Way,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
315285,Moorland Way,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
315285,Moorland Way,2023-06-11T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
315285,Moorland Way,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,34.2
315285,Moorland Way,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
315285,Moorland Way,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
315285,Moorland Way,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
315285,Moorland Way,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
315285,Moorland Way,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
315285,Moorland Way,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
315285,Moorland Way,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
315285,Moorland Way,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
315285,Moorland Way,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,6.73
315285,Moorland Way,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.43
315285,Moorland Way,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.83
315285,Moorland Way,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
315285,Moorland Way,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
315285,Moorland Way,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
315285,Moorland Way,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
315285,Moorland Way,2023-06-11T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-11T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-11T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-11T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.72
315285,Moorland Way,2023-06-11T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.75
315285,Moorland Way,2023-06-11T13:00:00.000+00:00,feeder,,L1 Active Power,kW,1.09
315285,Moorland Way,2023-06-11T13:00:00.000+00:00,feeder,,N Current (RMS),A,17.2
315285,Moorland Way,2023-06-11T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
315285,Moorland Way,2023-06-11T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
315285,Moorland Way,2023-06-11T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
315285,Moorland Way,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
315285,Moorland Way,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
315285,Moorland Way,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
315285,Moorland Way,2023-06-11T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
315285,Moorland Way,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
315285,Moorland Way,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
315285,Moorland Way,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
315285,Moorland Way,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
315285,Moorland Way,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
315285,Moorland Way,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
315285,Moorland Way,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.44
315285,Moorland Way,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
315285,Moorland Way,2023-06-11T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.3
315285,Moorland Way,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
315285,Moorland Way,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
315285,Moorland Way,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
315285,Moorland Way,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
315285,Moorland Way,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-11T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
315285,Moorland Way,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,33.8
315285,Moorland Way,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
315285,Moorland Way,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
315285,Moorland Way,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
315285,Moorland Way,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
315285,Moorland Way,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
315285,Moorland Way,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
315285,Moorland Way,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
315285,Moorland Way,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.38
315285,Moorland Way,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.13
315285,Moorland Way,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.37
315285,Moorland Way,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
315285,Moorland Way,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
315285,Moorland Way,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
315285,Moorland Way,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
315285,Moorland Way,2023-06-11T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-11T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
315285,Moorland Way,2023-06-11T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-11T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
315285,Moorland Way,2023-06-11T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.09
315285,Moorland Way,2023-06-11T12:50:00.000+00:00,feeder,,L1 Active Power,kW,4.65
315285,Moorland Way,2023-06-11T12:50:00.000+00:00,feeder,,N Current (RMS),A,24.9
315285,Moorland Way,2023-06-11T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
315285,Moorland Way,2023-06-11T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
315285,Moorland Way,2023-06-11T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
315285,Moorland Way,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
315285,Moorland Way,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
315285,Moorland Way,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
315285,Moorland Way,2023-06-11T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
315285,Moorland Way,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
315285,Moorland Way,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
315285,Moorland Way,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
315285,Moorland Way,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
315285,Moorland Way,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.67
315285,Moorland Way,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.02
315285,Moorland Way,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
315285,Moorland Way,2023-06-11T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
315285,Moorland Way,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
315285,Moorland Way,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
315285,Moorland Way,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
315285,Moorland Way,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
315285,Moorland Way,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-11T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,34.1
315285,Moorland Way,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
315285,Moorland Way,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
315285,Moorland Way,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
315285,Moorland Way,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
315285,Moorland Way,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
315285,Moorland Way,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
315285,Moorland Way,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
315285,Moorland Way,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.42
315285,Moorland Way,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.0
315285,Moorland Way,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.63
315285,Moorland Way,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
315285,Moorland Way,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
315285,Moorland Way,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
315285,Moorland Way,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
315285,Moorland Way,2023-06-11T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-11T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
315285,Moorland Way,2023-06-11T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-11T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.76
315285,Moorland Way,2023-06-11T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.53
315285,Moorland Way,2023-06-11T12:40:00.000+00:00,feeder,,L1 Active Power,kW,4.49
315285,Moorland Way,2023-06-11T12:40:00.000+00:00,feeder,,N Current (RMS),A,25.9
315285,Moorland Way,2023-06-11T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
315285,Moorland Way,2023-06-11T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
315285,Moorland Way,2023-06-11T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
315285,Moorland Way,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
315285,Moorland Way,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
315285,Moorland Way,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.6
315285,Moorland Way,2023-06-11T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
315285,Moorland Way,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
315285,Moorland Way,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
315285,Moorland Way,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
315285,Moorland Way,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
315285,Moorland Way,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
315285,Moorland Way,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.63
315285,Moorland Way,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.99
315285,Moorland Way,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
315285,Moorland Way,2023-06-11T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
315285,Moorland Way,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
315285,Moorland Way,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
315285,Moorland Way,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
315285,Moorland Way,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
315285,Moorland Way,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-11T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,34.4
315285,Moorland Way,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
315285,Moorland Way,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
315285,Moorland Way,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
315285,Moorland Way,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
315285,Moorland Way,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
315285,Moorland Way,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
315285,Moorland Way,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
