Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
315285,Moorland Way,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.45
315285,Moorland Way,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.35
315285,Moorland Way,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.22
315285,Moorland Way,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
315285,Moorland Way,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
315285,Moorland Way,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
315285,Moorland Way,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
315285,Moorland Way,2023-06-11T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-11T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
315285,Moorland Way,2023-06-11T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-11T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.19
315285,Moorland Way,2023-06-11T12:30:00.000+00:00,feeder,,L2 Active Power,kW,2.61
315285,Moorland Way,2023-06-11T12:30:00.000+00:00,feeder,,L1 Active Power,kW,1.7
315285,Moorland Way,2023-06-11T12:30:00.000+00:00,feeder,,N Current (RMS),A,31.4
315285,Moorland Way,2023-06-11T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
315285,Moorland Way,2023-06-11T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
315285,Moorland Way,2023-06-11T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
315285,Moorland Way,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
315285,Moorland Way,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
315285,Moorland Way,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.04
315285,Moorland Way,2023-06-11T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
315285,Moorland Way,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
315285,Moorland Way,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
315285,Moorland Way,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
315285,Moorland Way,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
315285,Moorland Way,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
315285,Moorland Way,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
315285,Moorland Way,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.49
315285,Moorland Way,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
315285,Moorland Way,2023-06-11T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.7
315285,Moorland Way,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
315285,Moorland Way,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
315285,Moorland Way,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
315285,Moorland Way,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
315285,Moorland Way,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
315285,Moorland Way,2023-06-11T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
315285,Moorland Way,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
315285,Moorland Way,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,34.1
315285,Moorland Way,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
315285,Moorland Way,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
315285,Moorland Way,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
315285,Moorland Way,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
315285,Moorland Way,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
315285,Moorland Way,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.93
315285,Moorland Way,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.24
315285,Moorland Way,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.98
315285,Moorland Way,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
315285,Moorland Way,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
315285,Moorland Way,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
315285,Moorland Way,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
315285,Moorland Way,2023-06-11T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-11T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
315285,Moorland Way,2023-06-11T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
315285,Moorland Way,2023-06-11T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.62
315285,Moorland Way,2023-06-11T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.04
315285,Moorland Way,2023-06-11T12:20:00.000+00:00,feeder,,L1 Active Power,kW,3.62
315285,Moorland Way,2023-06-11T12:20:00.000+00:00,feeder,,N Current (RMS),A,22.2
315285,Moorland Way,2023-06-11T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
315285,Moorland Way,2023-06-11T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
315285,Moorland Way,2023-06-11T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
315285,Moorland Way,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
315285,Moorland Way,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
315285,Moorland Way,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.1
315285,Moorland Way,2023-06-11T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
315285,Moorland Way,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
315285,Moorland Way,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
315285,Moorland Way,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
315285,Moorland Way,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
315285,Moorland Way,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.53
315285,Moorland Way,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.87
315285,Moorland Way,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
315285,Moorland Way,2023-06-11T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
315285,Moorland Way,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
315285,Moorland Way,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
315285,Moorland Way,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
315285,Moorland Way,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
315285,Moorland Way,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-11T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,33.7
315285,Moorland Way,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
315285,Moorland Way,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
315285,Moorland Way,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
315285,Moorland Way,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
315285,Moorland Way,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
315285,Moorland Way,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
315285,Moorland Way,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
315285,Moorland Way,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
315285,Moorland Way,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,2.62
315285,Moorland Way,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.36
315285,Moorland Way,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.26
315285,Moorland Way,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
315285,Moorland Way,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
315285,Moorland Way,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
315285,Moorland Way,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
315285,Moorland Way,2023-06-11T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-11T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
315285,Moorland Way,2023-06-11T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-11T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.47
315285,Moorland Way,2023-06-11T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.78
315285,Moorland Way,2023-06-11T12:10:00.000+00:00,feeder,,L1 Active Power,kW,4.54
315285,Moorland Way,2023-06-11T12:10:00.000+00:00,feeder,,N Current (RMS),A,29.2
315285,Moorland Way,2023-06-11T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
315285,Moorland Way,2023-06-11T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
315285,Moorland Way,2023-06-11T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
315285,Moorland Way,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.89
315285,Moorland Way,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
315285,Moorland Way,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
315285,Moorland Way,2023-06-11T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.5
315285,Moorland Way,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.3
315285,Moorland Way,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
315285,Moorland Way,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
315285,Moorland Way,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
315285,Moorland Way,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
315285,Moorland Way,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.53
315285,Moorland Way,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
315285,Moorland Way,2023-06-11T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
315285,Moorland Way,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
315285,Moorland Way,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
315285,Moorland Way,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
315285,Moorland Way,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
315285,Moorland Way,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-11T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,33.6
315285,Moorland Way,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
315285,Moorland Way,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
315285,Moorland Way,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
315285,Moorland Way,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
315285,Moorland Way,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
315285,Moorland Way,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
315285,Moorland Way,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
315285,Moorland Way,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
315285,Moorland Way,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.77
315285,Moorland Way,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.95
315285,Moorland Way,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.29
315285,Moorland Way,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
315285,Moorland Way,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
315285,Moorland Way,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
315285,Moorland Way,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
315285,Moorland Way,2023-06-11T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-11T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
315285,Moorland Way,2023-06-11T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-11T12:00:00.000+00:00,feeder,,L3 Active Power,kW,2.07
315285,Moorland Way,2023-06-11T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.61
315285,Moorland Way,2023-06-11T12:00:00.000+00:00,feeder,,L1 Active Power,kW,1.81
315285,Moorland Way,2023-06-11T12:00:00.000+00:00,feeder,,N Current (RMS),A,15.6
315285,Moorland Way,2023-06-11T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
315285,Moorland Way,2023-06-11T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
315285,Moorland Way,2023-06-11T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
315285,Moorland Way,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
315285,Moorland Way,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
315285,Moorland Way,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.08
315285,Moorland Way,2023-06-11T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
315285,Moorland Way,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
315285,Moorland Way,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
315285,Moorland Way,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
315285,Moorland Way,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
315285,Moorland Way,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
315285,Moorland Way,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
315285,Moorland Way,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.47
315285,Moorland Way,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
315285,Moorland Way,2023-06-11T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
315285,Moorland Way,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
315285,Moorland Way,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
315285,Moorland Way,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
315285,Moorland Way,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
315285,Moorland Way,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-11T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,33.5
315285,Moorland Way,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
315285,Moorland Way,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
315285,Moorland Way,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
315285,Moorland Way,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
315285,Moorland Way,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
315285,Moorland Way,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
315285,Moorland Way,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
315285,Moorland Way,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
315285,Moorland Way,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.61
315285,Moorland Way,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,0.26
315285,Moorland Way,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.32
315285,Moorland Way,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
315285,Moorland Way,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
315285,Moorland Way,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
315285,Moorland Way,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
315285,Moorland Way,2023-06-11T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-11T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
315285,Moorland Way,2023-06-11T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-11T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-11T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.33
315285,Moorland Way,2023-06-11T11:50:00.000+00:00,feeder,,L1 Active Power,kW,2.99
315285,Moorland Way,2023-06-11T11:50:00.000+00:00,feeder,,N Current (RMS),A,27.8
315285,Moorland Way,2023-06-11T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
315285,Moorland Way,2023-06-11T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
315285,Moorland Way,2023-06-11T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
315285,Moorland Way,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.45
315285,Moorland Way,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
315285,Moorland Way,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
315285,Moorland Way,2023-06-11T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
315285,Moorland Way,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
315285,Moorland Way,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
315285,Moorland Way,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
315285,Moorland Way,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
315285,Moorland Way,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
315285,Moorland Way,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
315285,Moorland Way,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-6.08
315285,Moorland Way,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.13
315285,Moorland Way,2023-06-11T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,56.7
315285,Moorland Way,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
315285,Moorland Way,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
315285,Moorland Way,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
315285,Moorland Way,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
315285,Moorland Way,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
315285,Moorland Way,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
315285,Moorland Way,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-11T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
315285,Moorland Way,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
315285,Moorland Way,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,33.4
315285,Moorland Way,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
315285,Moorland Way,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
315285,Moorland Way,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
315285,Moorland Way,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
315285,Moorland Way,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
315285,Moorland Way,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
315285,Moorland Way,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
315285,Moorland Way,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.26
315285,Moorland Way,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.52
315285,Moorland Way,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.75
315285,Moorland Way,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
315285,Moorland Way,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
315285,Moorland Way,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
315285,Moorland Way,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
315285,Moorland Way,2023-06-11T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-11T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
315285,Moorland Way,2023-06-11T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-11T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.22
315285,Moorland Way,2023-06-11T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.91
315285,Moorland Way,2023-06-11T11:40:00.000+00:00,feeder,,L1 Active Power,kW,6.82
315285,Moorland Way,2023-06-11T11:40:00.000+00:00,feeder,,N Current (RMS),A,36.7
315285,Moorland Way,2023-06-11T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
315285,Moorland Way,2023-06-11T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
315285,Moorland Way,2023-06-11T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
315285,Moorland Way,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.37
315285,Moorland Way,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
315285,Moorland Way,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.7
315285,Moorland Way,2023-06-11T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
315285,Moorland Way,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
315285,Moorland Way,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
315285,Moorland Way,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
315285,Moorland Way,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
315285,Moorland Way,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.98
315285,Moorland Way,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.61
315285,Moorland Way,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.67
315285,Moorland Way,2023-06-11T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.3
315285,Moorland Way,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
315285,Moorland Way,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
315285,Moorland Way,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
315285,Moorland Way,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
315285,Moorland Way,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-11T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
315285,Moorland Way,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315285,Moorland Way,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,32.9
315285,Moorland Way,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
315285,Moorland Way,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
315285,Moorland Way,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
315285,Moorland Way,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
315285,Moorland Way,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
315285,Moorland Way,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
315285,Moorland Way,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
315285,Moorland Way,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
315285,Moorland Way,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.13
315285,Moorland Way,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.74
315285,Moorland Way,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.21
315285,Moorland Way,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
315285,Moorland Way,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
315285,Moorland Way,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
315285,Moorland Way,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
315285,Moorland Way,2023-06-11T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-11T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-11T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-11T11:30:00.000+00:00,feeder,,L3 Active Power,kW,11.27
315285,Moorland Way,2023-06-11T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.73
315285,Moorland Way,2023-06-11T11:30:00.000+00:00,feeder,,L1 Active Power,kW,6.0
315285,Moorland Way,2023-06-11T11:30:00.000+00:00,feeder,,N Current (RMS),A,37.6
315285,Moorland Way,2023-06-11T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.2
315285,Moorland Way,2023-06-11T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
315285,Moorland Way,2023-06-11T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
315285,Moorland Way,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.08
315285,Moorland Way,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
315285,Moorland Way,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.28
315285,Moorland Way,2023-06-11T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
315285,Moorland Way,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
315285,Moorland Way,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
315285,Moorland Way,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
315285,Moorland Way,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
315285,Moorland Way,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.8
315285,Moorland Way,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
315285,Moorland Way,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
315285,Moorland Way,2023-06-11T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
315285,Moorland Way,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
315285,Moorland Way,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
315285,Moorland Way,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
315285,Moorland Way,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
315285,Moorland Way,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-11T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,32.5
315285,Moorland Way,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
315285,Moorland Way,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
315285,Moorland Way,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
315285,Moorland Way,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
315285,Moorland Way,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
315285,Moorland Way,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
315285,Moorland Way,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
315285,Moorland Way,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
315285,Moorland Way,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.15
315285,Moorland Way,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.8
315285,Moorland Way,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.04
315285,Moorland Way,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
315285,Moorland Way,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
315285,Moorland Way,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
315285,Moorland Way,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
315285,Moorland Way,2023-06-11T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-11T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-11T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-11T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.33
315285,Moorland Way,2023-06-11T11:20:00.000+00:00,feeder,,L2 Active Power,kW,1.63
315285,Moorland Way,2023-06-11T11:20:00.000+00:00,feeder,,L1 Active Power,kW,2.9
315285,Moorland Way,2023-06-11T11:20:00.000+00:00,feeder,,N Current (RMS),A,16.7
315285,Moorland Way,2023-06-11T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
315285,Moorland Way,2023-06-11T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
315285,Moorland Way,2023-06-11T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
315285,Moorland Way,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
315285,Moorland Way,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
315285,Moorland Way,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
315285,Moorland Way,2023-06-11T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
315285,Moorland Way,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
315285,Moorland Way,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
315285,Moorland Way,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
315285,Moorland Way,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
315285,Moorland Way,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
315285,Moorland Way,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.59
315285,Moorland Way,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
315285,Moorland Way,2023-06-11T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
315285,Moorland Way,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
315285,Moorland Way,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
315285,Moorland Way,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
315285,Moorland Way,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
315285,Moorland Way,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-11T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,32.1
315285,Moorland Way,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
315285,Moorland Way,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
315285,Moorland Way,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
315285,Moorland Way,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
315285,Moorland Way,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
315285,Moorland Way,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
315285,Moorland Way,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
315285,Moorland Way,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
315285,Moorland Way,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.24
315285,Moorland Way,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,3.77
315285,Moorland Way,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.07
315285,Moorland Way,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
315285,Moorland Way,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
315285,Moorland Way,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
315285,Moorland Way,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
315285,Moorland Way,2023-06-11T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-11T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-11T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
315285,Moorland Way,2023-06-11T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.86
315285,Moorland Way,2023-06-11T11:10:00.000+00:00,feeder,,L2 Active Power,kW,9.41
315285,Moorland Way,2023-06-11T11:10:00.000+00:00,feeder,,L1 Active Power,kW,2.24
315285,Moorland Way,2023-06-11T11:10:00.000+00:00,feeder,,N Current (RMS),A,45.9
315285,Moorland Way,2023-06-11T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
315285,Moorland Way,2023-06-11T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
315285,Moorland Way,2023-06-11T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
315285,Moorland Way,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
315285,Moorland Way,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
315285,Moorland Way,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
315285,Moorland Way,2023-06-11T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
315285,Moorland Way,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
315285,Moorland Way,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
315285,Moorland Way,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
315285,Moorland Way,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
315285,Moorland Way,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.63
315285,Moorland Way,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.17
315285,Moorland Way,2023-06-11T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
315285,Moorland Way,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
315285,Moorland Way,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
315285,Moorland Way,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
315285,Moorland Way,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
315285,Moorland Way,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-11T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,32.0
315285,Moorland Way,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
315285,Moorland Way,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
315285,Moorland Way,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
315285,Moorland Way,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
315285,Moorland Way,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
315285,Moorland Way,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
315285,Moorland Way,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
315285,Moorland Way,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
315285,Moorland Way,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.95
315285,Moorland Way,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.23
315285,Moorland Way,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.26
315285,Moorland Way,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
315285,Moorland Way,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
315285,Moorland Way,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
315285,Moorland Way,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
315285,Moorland Way,2023-06-11T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-11T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-11T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
315285,Moorland Way,2023-06-11T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.23
315285,Moorland Way,2023-06-11T11:00:00.000+00:00,feeder,,L2 Active Power,kW,3.85
315285,Moorland Way,2023-06-11T11:00:00.000+00:00,feeder,,L1 Active Power,kW,2.75
315285,Moorland Way,2023-06-11T11:00:00.000+00:00,feeder,,N Current (RMS),A,25.6
315285,Moorland Way,2023-06-11T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
315285,Moorland Way,2023-06-11T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
315285,Moorland Way,2023-06-11T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
315285,Moorland Way,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.39
315285,Moorland Way,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
315285,Moorland Way,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
315285,Moorland Way,2023-06-11T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
315285,Moorland Way,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
315285,Moorland Way,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
315285,Moorland Way,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
315285,Moorland Way,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.51
315285,Moorland Way,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
315285,Moorland Way,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.84
315285,Moorland Way,2023-06-11T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
315285,Moorland Way,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
315285,Moorland Way,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
315285,Moorland Way,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.7
315285,Moorland Way,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
