Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
315285,Moorland Way,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-11T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,31.7
315285,Moorland Way,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
315285,Moorland Way,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
315285,Moorland Way,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
315285,Moorland Way,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
315285,Moorland Way,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
315285,Moorland Way,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
315285,Moorland Way,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
315285,Moorland Way,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.66
315285,Moorland Way,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.54
315285,Moorland Way,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.95
315285,Moorland Way,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
315285,Moorland Way,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
315285,Moorland Way,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
315285,Moorland Way,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
315285,Moorland Way,2023-06-11T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-11T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-11T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-11T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.35
315285,Moorland Way,2023-06-11T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.63
315285,Moorland Way,2023-06-11T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.37
315285,Moorland Way,2023-06-11T10:50:00.000+00:00,feeder,,N Current (RMS),A,15.7
315285,Moorland Way,2023-06-11T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
315285,Moorland Way,2023-06-11T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
315285,Moorland Way,2023-06-11T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
315285,Moorland Way,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.45
315285,Moorland Way,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
315285,Moorland Way,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
315285,Moorland Way,2023-06-11T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
315285,Moorland Way,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
315285,Moorland Way,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
315285,Moorland Way,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
315285,Moorland Way,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.29
315285,Moorland Way,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.06
315285,Moorland Way,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
315285,Moorland Way,2023-06-11T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
315285,Moorland Way,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
315285,Moorland Way,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
315285,Moorland Way,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
315285,Moorland Way,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
315285,Moorland Way,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-11T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,31.1
315285,Moorland Way,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
315285,Moorland Way,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
315285,Moorland Way,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
315285,Moorland Way,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
315285,Moorland Way,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
315285,Moorland Way,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
315285,Moorland Way,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
315285,Moorland Way,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
315285,Moorland Way,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.4
315285,Moorland Way,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,1.02
315285,Moorland Way,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.49
315285,Moorland Way,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
315285,Moorland Way,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
315285,Moorland Way,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
315285,Moorland Way,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
315285,Moorland Way,2023-06-11T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-11T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-11T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-11T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.62
315285,Moorland Way,2023-06-11T10:40:00.000+00:00,feeder,,L2 Active Power,kW,2.24
315285,Moorland Way,2023-06-11T10:40:00.000+00:00,feeder,,L1 Active Power,kW,1.94
315285,Moorland Way,2023-06-11T10:40:00.000+00:00,feeder,,N Current (RMS),A,13.3
315285,Moorland Way,2023-06-11T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
315285,Moorland Way,2023-06-11T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
315285,Moorland Way,2023-06-11T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
315285,Moorland Way,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.31
315285,Moorland Way,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
315285,Moorland Way,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
315285,Moorland Way,2023-06-11T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
315285,Moorland Way,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
315285,Moorland Way,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
315285,Moorland Way,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
315285,Moorland Way,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.18
315285,Moorland Way,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
315285,Moorland Way,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
315285,Moorland Way,2023-06-11T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
315285,Moorland Way,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.3
315285,Moorland Way,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
315285,Moorland Way,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
315285,Moorland Way,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
315285,Moorland Way,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-11T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,30.5
315285,Moorland Way,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
315285,Moorland Way,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
315285,Moorland Way,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
315285,Moorland Way,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
315285,Moorland Way,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
315285,Moorland Way,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
315285,Moorland Way,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
315285,Moorland Way,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.86
315285,Moorland Way,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.1
315285,Moorland Way,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.51
315285,Moorland Way,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
315285,Moorland Way,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
315285,Moorland Way,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
315285,Moorland Way,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
315285,Moorland Way,2023-06-11T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-11T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-11T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-11T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.25
315285,Moorland Way,2023-06-11T10:30:00.000+00:00,feeder,,L2 Active Power,kW,3.11
315285,Moorland Way,2023-06-11T10:30:00.000+00:00,feeder,,L1 Active Power,kW,5.49
315285,Moorland Way,2023-06-11T10:30:00.000+00:00,feeder,,N Current (RMS),A,22.0
315285,Moorland Way,2023-06-11T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
315285,Moorland Way,2023-06-11T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
315285,Moorland Way,2023-06-11T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
315285,Moorland Way,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.22
315285,Moorland Way,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.12
315285,Moorland Way,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.53
315285,Moorland Way,2023-06-11T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
315285,Moorland Way,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
315285,Moorland Way,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
315285,Moorland Way,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
315285,Moorland Way,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.3
315285,Moorland Way,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.5
315285,Moorland Way,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.36
315285,Moorland Way,2023-06-11T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
315285,Moorland Way,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.3
315285,Moorland Way,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.6
315285,Moorland Way,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
315285,Moorland Way,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.12
315285,Moorland Way,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-11T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,30.5
315285,Moorland Way,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
315285,Moorland Way,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
315285,Moorland Way,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
315285,Moorland Way,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
315285,Moorland Way,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
315285,Moorland Way,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
315285,Moorland Way,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
315285,Moorland Way,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.76
315285,Moorland Way,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.6
315285,Moorland Way,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.32
315285,Moorland Way,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
315285,Moorland Way,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
315285,Moorland Way,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
315285,Moorland Way,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
315285,Moorland Way,2023-06-11T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
315285,Moorland Way,2023-06-11T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-11T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-11T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.56
315285,Moorland Way,2023-06-11T10:20:00.000+00:00,feeder,,L2 Active Power,kW,2.81
315285,Moorland Way,2023-06-11T10:20:00.000+00:00,feeder,,L1 Active Power,kW,8.56
315285,Moorland Way,2023-06-11T10:20:00.000+00:00,feeder,,N Current (RMS),A,37.6
315285,Moorland Way,2023-06-11T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
315285,Moorland Way,2023-06-11T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
315285,Moorland Way,2023-06-11T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
315285,Moorland Way,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
315285,Moorland Way,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
315285,Moorland Way,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.37
315285,Moorland Way,2023-06-11T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
315285,Moorland Way,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
315285,Moorland Way,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
315285,Moorland Way,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
315285,Moorland Way,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.81
315285,Moorland Way,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
315285,Moorland Way,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.05
315285,Moorland Way,2023-06-11T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
315285,Moorland Way,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
315285,Moorland Way,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
315285,Moorland Way,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
315285,Moorland Way,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
315285,Moorland Way,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-11T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,30.5
315285,Moorland Way,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
315285,Moorland Way,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
315285,Moorland Way,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
315285,Moorland Way,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
315285,Moorland Way,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
315285,Moorland Way,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
315285,Moorland Way,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.87
315285,Moorland Way,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.41
315285,Moorland Way,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.96
315285,Moorland Way,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
315285,Moorland Way,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
315285,Moorland Way,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
315285,Moorland Way,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
315285,Moorland Way,2023-06-11T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-11T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-11T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-11T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.34
315285,Moorland Way,2023-06-11T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.42
315285,Moorland Way,2023-06-11T10:10:00.000+00:00,feeder,,L1 Active Power,kW,7.21
315285,Moorland Way,2023-06-11T10:10:00.000+00:00,feeder,,N Current (RMS),A,32.7
315285,Moorland Way,2023-06-11T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
315285,Moorland Way,2023-06-11T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
315285,Moorland Way,2023-06-11T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
315285,Moorland Way,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
315285,Moorland Way,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
315285,Moorland Way,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.3
315285,Moorland Way,2023-06-11T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
315285,Moorland Way,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
315285,Moorland Way,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
315285,Moorland Way,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.3
315285,Moorland Way,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.33
315285,Moorland Way,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
315285,Moorland Way,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.17
315285,Moorland Way,2023-06-11T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.4
315285,Moorland Way,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.0
315285,Moorland Way,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
315285,Moorland Way,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
315285,Moorland Way,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
315285,Moorland Way,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-11T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
315285,Moorland Way,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
315285,Moorland Way,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,30.0
315285,Moorland Way,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
315285,Moorland Way,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
315285,Moorland Way,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
315285,Moorland Way,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
315285,Moorland Way,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
315285,Moorland Way,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
315285,Moorland Way,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
315285,Moorland Way,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.3
315285,Moorland Way,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,2.08
315285,Moorland Way,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.69
315285,Moorland Way,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,82.1
315285,Moorland Way,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
315285,Moorland Way,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
315285,Moorland Way,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
315285,Moorland Way,2023-06-11T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-11T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-11T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-11T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.44
315285,Moorland Way,2023-06-11T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.37
315285,Moorland Way,2023-06-11T10:00:00.000+00:00,feeder,,L1 Active Power,kW,5.25
315285,Moorland Way,2023-06-11T10:00:00.000+00:00,feeder,,N Current (RMS),A,33.6
315285,Moorland Way,2023-06-11T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
315285,Moorland Way,2023-06-11T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
315285,Moorland Way,2023-06-11T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
315285,Moorland Way,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.14
315285,Moorland Way,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
315285,Moorland Way,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.7
315285,Moorland Way,2023-06-11T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
315285,Moorland Way,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
315285,Moorland Way,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
315285,Moorland Way,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
315285,Moorland Way,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.97
315285,Moorland Way,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.0
315285,Moorland Way,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.52
315285,Moorland Way,2023-06-11T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,59.4
315285,Moorland Way,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.3
315285,Moorland Way,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
315285,Moorland Way,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
315285,Moorland Way,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
315285,Moorland Way,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-11T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
315285,Moorland Way,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
315285,Moorland Way,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,29.5
315285,Moorland Way,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
315285,Moorland Way,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
315285,Moorland Way,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
315285,Moorland Way,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
315285,Moorland Way,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
315285,Moorland Way,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
315285,Moorland Way,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.67
315285,Moorland Way,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.12
315285,Moorland Way,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.51
315285,Moorland Way,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,89.5
315285,Moorland Way,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
315285,Moorland Way,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
315285,Moorland Way,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
315285,Moorland Way,2023-06-11T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
315285,Moorland Way,2023-06-11T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-11T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-11T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.16
315285,Moorland Way,2023-06-11T09:50:00.000+00:00,feeder,,L2 Active Power,kW,1.34
315285,Moorland Way,2023-06-11T09:50:00.000+00:00,feeder,,L1 Active Power,kW,6.77
315285,Moorland Way,2023-06-11T09:50:00.000+00:00,feeder,,N Current (RMS),A,30.7
315285,Moorland Way,2023-06-11T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
315285,Moorland Way,2023-06-11T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
315285,Moorland Way,2023-06-11T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
315285,Moorland Way,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.02
315285,Moorland Way,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
315285,Moorland Way,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.04
315285,Moorland Way,2023-06-11T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
315285,Moorland Way,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
315285,Moorland Way,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
315285,Moorland Way,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.3
315285,Moorland Way,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
315285,Moorland Way,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
315285,Moorland Way,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
315285,Moorland Way,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
315285,Moorland Way,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
315285,Moorland Way,2023-06-11T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
315285,Moorland Way,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
315285,Moorland Way,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
315285,Moorland Way,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
315285,Moorland Way,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
315285,Moorland Way,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-11T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,29.4
315285,Moorland Way,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
315285,Moorland Way,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
315285,Moorland Way,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
315285,Moorland Way,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
315285,Moorland Way,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
315285,Moorland Way,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.6
315285,Moorland Way,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,2.98
315285,Moorland Way,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.57
315285,Moorland Way,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,74.7
315285,Moorland Way,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
315285,Moorland Way,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
315285,Moorland Way,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
315285,Moorland Way,2023-06-11T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
315285,Moorland Way,2023-06-11T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-11T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-11T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.52
315285,Moorland Way,2023-06-11T09:40:00.000+00:00,feeder,,L2 Active Power,kW,1.75
315285,Moorland Way,2023-06-11T09:40:00.000+00:00,feeder,,L1 Active Power,kW,3.4
315285,Moorland Way,2023-06-11T09:40:00.000+00:00,feeder,,N Current (RMS),A,22.5
315285,Moorland Way,2023-06-11T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
315285,Moorland Way,2023-06-11T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
315285,Moorland Way,2023-06-11T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
315285,Moorland Way,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.24
315285,Moorland Way,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
315285,Moorland Way,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.83
315285,Moorland Way,2023-06-11T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
315285,Moorland Way,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
315285,Moorland Way,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
315285,Moorland Way,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
315285,Moorland Way,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
315285,Moorland Way,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
315285,Moorland Way,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.11
315285,Moorland Way,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
315285,Moorland Way,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
315285,Moorland Way,2023-06-11T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
315285,Moorland Way,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
315285,Moorland Way,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
315285,Moorland Way,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
315285,Moorland Way,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
315285,Moorland Way,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-11T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,28.9
315285,Moorland Way,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
315285,Moorland Way,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
315285,Moorland Way,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
315285,Moorland Way,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
315285,Moorland Way,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
315285,Moorland Way,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
315285,Moorland Way,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
315285,Moorland Way,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.83
315285,Moorland Way,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.57
315285,Moorland Way,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.91
315285,Moorland Way,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
315285,Moorland Way,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
315285,Moorland Way,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
315285,Moorland Way,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
315285,Moorland Way,2023-06-11T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.87
315285,Moorland Way,2023-06-11T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-11T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-11T09:30:00.000+00:00,feeder,,L3 Active Power,kW,1.35
315285,Moorland Way,2023-06-11T09:30:00.000+00:00,feeder,,L2 Active Power,kW,1.46
315285,Moorland Way,2023-06-11T09:30:00.000+00:00,feeder,,L1 Active Power,kW,2.03
315285,Moorland Way,2023-06-11T09:30:00.000+00:00,feeder,,N Current (RMS),A,19.4
315285,Moorland Way,2023-06-11T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
315285,Moorland Way,2023-06-11T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
315285,Moorland Way,2023-06-11T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
315285,Moorland Way,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
315285,Moorland Way,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.68
315285,Moorland Way,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
315285,Moorland Way,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.03
315285,Moorland Way,2023-06-11T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
315285,Moorland Way,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.6
315285,Moorland Way,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
315285,Moorland Way,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
315285,Moorland Way,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
315285,Moorland Way,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
315285,Moorland Way,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
315285,Moorland Way,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
315285,Moorland Way,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
315285,Moorland Way,2023-06-11T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
315285,Moorland Way,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
315285,Moorland Way,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
315285,Moorland Way,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
315285,Moorland Way,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-11T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,28.3
315285,Moorland Way,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
315285,Moorland Way,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
315285,Moorland Way,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
315285,Moorland Way,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
315285,Moorland Way,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
315285,Moorland Way,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
315285,Moorland Way,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
315285,Moorland Way,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.35
315285,Moorland Way,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.18
315285,Moorland Way,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.26
315285,Moorland Way,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
315285,Moorland Way,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
315285,Moorland Way,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
315285,Moorland Way,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
315285,Moorland Way,2023-06-11T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
315285,Moorland Way,2023-06-11T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-11T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-11T09:20:00.000+00:00,feeder,,L3 Active Power,kW,1.08
315285,Moorland Way,2023-06-11T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.82
315285,Moorland Way,2023-06-11T09:20:00.000+00:00,feeder,,L1 Active Power,kW,7.83
315285,Moorland Way,2023-06-11T09:20:00.000+00:00,feeder,,N Current (RMS),A,35.9
315285,Moorland Way,2023-06-11T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
315285,Moorland Way,2023-06-11T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
315285,Moorland Way,2023-06-11T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
315285,Moorland Way,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.96
315285,Moorland Way,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.04
315285,Moorland Way,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.36
315285,Moorland Way,2023-06-11T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
315285,Moorland Way,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.4
315285,Moorland Way,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.5
315285,Moorland Way,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
315285,Moorland Way,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
