Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
315285,Moorland Way,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
315285,Moorland Way,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
315285,Moorland Way,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
315285,Moorland Way,2023-06-11T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
315285,Moorland Way,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
315285,Moorland Way,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
315285,Moorland Way,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
315285,Moorland Way,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
315285,Moorland Way,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-11T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,27.7
315285,Moorland Way,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
315285,Moorland Way,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
315285,Moorland Way,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
315285,Moorland Way,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
315285,Moorland Way,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
315285,Moorland Way,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
315285,Moorland Way,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
315285,Moorland Way,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
315285,Moorland Way,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.73
315285,Moorland Way,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.24
315285,Moorland Way,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.67
315285,Moorland Way,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
315285,Moorland Way,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
315285,Moorland Way,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
315285,Moorland Way,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
315285,Moorland Way,2023-06-11T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-11T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-11T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-11T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.97
315285,Moorland Way,2023-06-11T09:10:00.000+00:00,feeder,,L2 Active Power,kW,2.29
315285,Moorland Way,2023-06-11T09:10:00.000+00:00,feeder,,L1 Active Power,kW,4.73
315285,Moorland Way,2023-06-11T09:10:00.000+00:00,feeder,,N Current (RMS),A,20.1
315285,Moorland Way,2023-06-11T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
315285,Moorland Way,2023-06-11T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
315285,Moorland Way,2023-06-11T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
315285,Moorland Way,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.57
315285,Moorland Way,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
315285,Moorland Way,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.31
315285,Moorland Way,2023-06-11T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
315285,Moorland Way,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
315285,Moorland Way,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
315285,Moorland Way,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
315285,Moorland Way,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
315285,Moorland Way,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
315285,Moorland Way,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.3
315285,Moorland Way,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
315285,Moorland Way,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
315285,Moorland Way,2023-06-11T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
315285,Moorland Way,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
315285,Moorland Way,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
315285,Moorland Way,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
315285,Moorland Way,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-11T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,27.4
315285,Moorland Way,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
315285,Moorland Way,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
315285,Moorland Way,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
315285,Moorland Way,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
315285,Moorland Way,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
315285,Moorland Way,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
315285,Moorland Way,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
315285,Moorland Way,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.85
315285,Moorland Way,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,4.22
315285,Moorland Way,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.91
315285,Moorland Way,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
315285,Moorland Way,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
315285,Moorland Way,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
315285,Moorland Way,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
315285,Moorland Way,2023-06-11T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-11T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-11T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-11T09:00:00.000+00:00,feeder,,L3 Active Power,kW,1.74
315285,Moorland Way,2023-06-11T09:00:00.000+00:00,feeder,,L2 Active Power,kW,3.25
315285,Moorland Way,2023-06-11T09:00:00.000+00:00,feeder,,L1 Active Power,kW,6.4
315285,Moorland Way,2023-06-11T09:00:00.000+00:00,feeder,,N Current (RMS),A,20.4
315285,Moorland Way,2023-06-11T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
315285,Moorland Way,2023-06-11T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
315285,Moorland Way,2023-06-11T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
315285,Moorland Way,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.74
315285,Moorland Way,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
315285,Moorland Way,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.18
315285,Moorland Way,2023-06-11T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,54.4
315285,Moorland Way,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.7
315285,Moorland Way,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
315285,Moorland Way,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
315285,Moorland Way,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
315285,Moorland Way,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
315285,Moorland Way,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
315285,Moorland Way,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.97
315285,Moorland Way,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
315285,Moorland Way,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
315285,Moorland Way,2023-06-11T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
315285,Moorland Way,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
315285,Moorland Way,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
315285,Moorland Way,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
315285,Moorland Way,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
315285,Moorland Way,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-11T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,27.1
315285,Moorland Way,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
315285,Moorland Way,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
315285,Moorland Way,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
315285,Moorland Way,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
315285,Moorland Way,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
315285,Moorland Way,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
315285,Moorland Way,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
315285,Moorland Way,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.46
315285,Moorland Way,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,4.96
315285,Moorland Way,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.68
315285,Moorland Way,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
315285,Moorland Way,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
315285,Moorland Way,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
315285,Moorland Way,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
315285,Moorland Way,2023-06-11T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-11T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-11T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-11T08:50:00.000+00:00,feeder,,L3 Active Power,kW,1.98
315285,Moorland Way,2023-06-11T08:50:00.000+00:00,feeder,,L2 Active Power,kW,5.88
315285,Moorland Way,2023-06-11T08:50:00.000+00:00,feeder,,L1 Active Power,kW,4.91
315285,Moorland Way,2023-06-11T08:50:00.000+00:00,feeder,,N Current (RMS),A,19.6
315285,Moorland Way,2023-06-11T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
315285,Moorland Way,2023-06-11T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
315285,Moorland Way,2023-06-11T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
315285,Moorland Way,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
315285,Moorland Way,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.12
315285,Moorland Way,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
315285,Moorland Way,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.35
315285,Moorland Way,2023-06-11T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
315285,Moorland Way,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.1
315285,Moorland Way,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
315285,Moorland Way,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
315285,Moorland Way,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
315285,Moorland Way,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
315285,Moorland Way,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
315285,Moorland Way,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
315285,Moorland Way,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.31
315285,Moorland Way,2023-06-11T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
315285,Moorland Way,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
315285,Moorland Way,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
315285,Moorland Way,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
315285,Moorland Way,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-11T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,26.8
315285,Moorland Way,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
315285,Moorland Way,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
315285,Moorland Way,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
315285,Moorland Way,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
315285,Moorland Way,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
315285,Moorland Way,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
315285,Moorland Way,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
315285,Moorland Way,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
315285,Moorland Way,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
315285,Moorland Way,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.73
315285,Moorland Way,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.46
315285,Moorland Way,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.54
315285,Moorland Way,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
315285,Moorland Way,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
315285,Moorland Way,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
315285,Moorland Way,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
315285,Moorland Way,2023-06-11T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
315285,Moorland Way,2023-06-11T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-11T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-11T08:40:00.000+00:00,feeder,,L3 Active Power,kW,3.64
315285,Moorland Way,2023-06-11T08:40:00.000+00:00,feeder,,L2 Active Power,kW,2.36
315285,Moorland Way,2023-06-11T08:40:00.000+00:00,feeder,,L1 Active Power,kW,5.52
315285,Moorland Way,2023-06-11T08:40:00.000+00:00,feeder,,N Current (RMS),A,16.4
315285,Moorland Way,2023-06-11T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
315285,Moorland Way,2023-06-11T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
315285,Moorland Way,2023-06-11T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
315285,Moorland Way,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
315285,Moorland Way,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
315285,Moorland Way,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
315285,Moorland Way,2023-06-11T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
315285,Moorland Way,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
315285,Moorland Way,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
315285,Moorland Way,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
315285,Moorland Way,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
315285,Moorland Way,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
315285,Moorland Way,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.9
315285,Moorland Way,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
315285,Moorland Way,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
315285,Moorland Way,2023-06-11T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
315285,Moorland Way,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
315285,Moorland Way,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
315285,Moorland Way,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
315285,Moorland Way,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-11T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,26.7
315285,Moorland Way,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
315285,Moorland Way,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
315285,Moorland Way,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
315285,Moorland Way,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
315285,Moorland Way,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
315285,Moorland Way,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
315285,Moorland Way,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
315285,Moorland Way,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.94
315285,Moorland Way,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.25
315285,Moorland Way,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.31
315285,Moorland Way,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
315285,Moorland Way,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
315285,Moorland Way,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
315285,Moorland Way,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
315285,Moorland Way,2023-06-11T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
315285,Moorland Way,2023-06-11T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-11T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
315285,Moorland Way,2023-06-11T08:30:00.000+00:00,feeder,,L3 Active Power,kW,1.16
315285,Moorland Way,2023-06-11T08:30:00.000+00:00,feeder,,L2 Active Power,kW,4.57
315285,Moorland Way,2023-06-11T08:30:00.000+00:00,feeder,,L1 Active Power,kW,2.69
315285,Moorland Way,2023-06-11T08:30:00.000+00:00,feeder,,N Current (RMS),A,17.6
315285,Moorland Way,2023-06-11T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
315285,Moorland Way,2023-06-11T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
315285,Moorland Way,2023-06-11T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
315285,Moorland Way,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.3
315285,Moorland Way,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
315285,Moorland Way,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.57
315285,Moorland Way,2023-06-11T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
315285,Moorland Way,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
315285,Moorland Way,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
315285,Moorland Way,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
315285,Moorland Way,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.99
315285,Moorland Way,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
315285,Moorland Way,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
315285,Moorland Way,2023-06-11T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
315285,Moorland Way,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
315285,Moorland Way,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
315285,Moorland Way,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
315285,Moorland Way,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-11T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,26.8
315285,Moorland Way,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
315285,Moorland Way,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
315285,Moorland Way,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
315285,Moorland Way,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
315285,Moorland Way,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
315285,Moorland Way,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
315285,Moorland Way,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
315285,Moorland Way,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
315285,Moorland Way,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.46
315285,Moorland Way,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.81
315285,Moorland Way,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.67
315285,Moorland Way,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
315285,Moorland Way,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
315285,Moorland Way,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
315285,Moorland Way,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
315285,Moorland Way,2023-06-11T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-06-11T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-11T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
315285,Moorland Way,2023-06-11T08:20:00.000+00:00,feeder,,L3 Active Power,kW,1.53
315285,Moorland Way,2023-06-11T08:20:00.000+00:00,feeder,,L2 Active Power,kW,4.49
315285,Moorland Way,2023-06-11T08:20:00.000+00:00,feeder,,L1 Active Power,kW,2.64
315285,Moorland Way,2023-06-11T08:20:00.000+00:00,feeder,,N Current (RMS),A,18.4
315285,Moorland Way,2023-06-11T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
315285,Moorland Way,2023-06-11T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
315285,Moorland Way,2023-06-11T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
315285,Moorland Way,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.76
315285,Moorland Way,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
315285,Moorland Way,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.27
315285,Moorland Way,2023-06-11T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
315285,Moorland Way,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
315285,Moorland Way,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
315285,Moorland Way,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
315285,Moorland Way,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
315285,Moorland Way,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.39
315285,Moorland Way,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
315285,Moorland Way,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.44
315285,Moorland Way,2023-06-11T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
315285,Moorland Way,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.1
315285,Moorland Way,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
315285,Moorland Way,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
315285,Moorland Way,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
315285,Moorland Way,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-11T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,26.5
315285,Moorland Way,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
315285,Moorland Way,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
315285,Moorland Way,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
315285,Moorland Way,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
315285,Moorland Way,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
315285,Moorland Way,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
315285,Moorland Way,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
315285,Moorland Way,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
315285,Moorland Way,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.68
315285,Moorland Way,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.54
315285,Moorland Way,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.33
315285,Moorland Way,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
315285,Moorland Way,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
315285,Moorland Way,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
315285,Moorland Way,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
315285,Moorland Way,2023-06-11T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-11T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-11T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-11T08:10:00.000+00:00,feeder,,L3 Active Power,kW,2.34
315285,Moorland Way,2023-06-11T08:10:00.000+00:00,feeder,,L2 Active Power,kW,3.26
315285,Moorland Way,2023-06-11T08:10:00.000+00:00,feeder,,L1 Active Power,kW,2.08
315285,Moorland Way,2023-06-11T08:10:00.000+00:00,feeder,,N Current (RMS),A,10.9
315285,Moorland Way,2023-06-11T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
315285,Moorland Way,2023-06-11T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
315285,Moorland Way,2023-06-11T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
315285,Moorland Way,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
315285,Moorland Way,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
315285,Moorland Way,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
315285,Moorland Way,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.42
315285,Moorland Way,2023-06-11T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
315285,Moorland Way,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
315285,Moorland Way,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
315285,Moorland Way,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
315285,Moorland Way,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
315285,Moorland Way,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.16
315285,Moorland Way,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
315285,Moorland Way,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.59
315285,Moorland Way,2023-06-11T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
315285,Moorland Way,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
315285,Moorland Way,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
315285,Moorland Way,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.7
315285,Moorland Way,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
315285,Moorland Way,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-11T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,26.2
315285,Moorland Way,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
315285,Moorland Way,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
315285,Moorland Way,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
315285,Moorland Way,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
315285,Moorland Way,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
315285,Moorland Way,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
315285,Moorland Way,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
315285,Moorland Way,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
315285,Moorland Way,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.7
315285,Moorland Way,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.54
315285,Moorland Way,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.05
315285,Moorland Way,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
315285,Moorland Way,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
315285,Moorland Way,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
315285,Moorland Way,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
315285,Moorland Way,2023-06-11T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-11T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-11T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-11T08:00:00.000+00:00,feeder,,L3 Active Power,kW,1.75
315285,Moorland Way,2023-06-11T08:00:00.000+00:00,feeder,,L2 Active Power,kW,4.6
315285,Moorland Way,2023-06-11T08:00:00.000+00:00,feeder,,L1 Active Power,kW,4.44
315285,Moorland Way,2023-06-11T08:00:00.000+00:00,feeder,,N Current (RMS),A,19.4
315285,Moorland Way,2023-06-11T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
315285,Moorland Way,2023-06-11T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
315285,Moorland Way,2023-06-11T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
315285,Moorland Way,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.92
315285,Moorland Way,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
315285,Moorland Way,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.83
315285,Moorland Way,2023-06-11T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
315285,Moorland Way,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
315285,Moorland Way,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
315285,Moorland Way,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
315285,Moorland Way,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
315285,Moorland Way,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.14
315285,Moorland Way,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
315285,Moorland Way,2023-06-11T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
315285,Moorland Way,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
315285,Moorland Way,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
315285,Moorland Way,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
315285,Moorland Way,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.17
315285,Moorland Way,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-11T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,26.0
315285,Moorland Way,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
315285,Moorland Way,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
315285,Moorland Way,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
315285,Moorland Way,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
315285,Moorland Way,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
315285,Moorland Way,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
315285,Moorland Way,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
315285,Moorland Way,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
315285,Moorland Way,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.25
315285,Moorland Way,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.48
315285,Moorland Way,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.52
315285,Moorland Way,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
315285,Moorland Way,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
315285,Moorland Way,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
315285,Moorland Way,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
315285,Moorland Way,2023-06-11T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-11T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-11T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-11T07:50:00.000+00:00,feeder,,L3 Active Power,kW,2.09
315285,Moorland Way,2023-06-11T07:50:00.000+00:00,feeder,,L2 Active Power,kW,3.94
315285,Moorland Way,2023-06-11T07:50:00.000+00:00,feeder,,L1 Active Power,kW,4.15
315285,Moorland Way,2023-06-11T07:50:00.000+00:00,feeder,,N Current (RMS),A,16.7
315285,Moorland Way,2023-06-11T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
315285,Moorland Way,2023-06-11T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
315285,Moorland Way,2023-06-11T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
315285,Moorland Way,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
315285,Moorland Way,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
315285,Moorland Way,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.49
315285,Moorland Way,2023-06-11T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
315285,Moorland Way,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
315285,Moorland Way,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
315285,Moorland Way,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
315285,Moorland Way,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
315285,Moorland Way,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.75
315285,Moorland Way,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.47
315285,Moorland Way,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.65
315285,Moorland Way,2023-06-11T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
315285,Moorland Way,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
315285,Moorland Way,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
315285,Moorland Way,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.4
315285,Moorland Way,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
315285,Moorland Way,2023-06-11T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,25.6
315285,Moorland Way,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
315285,Moorland Way,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
315285,Moorland Way,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
315285,Moorland Way,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
315285,Moorland Way,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
315285,Moorland Way,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
315285,Moorland Way,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
315285,Moorland Way,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
315285,Moorland Way,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.73
315285,Moorland Way,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.21
315285,Moorland Way,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.22
315285,Moorland Way,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
315285,Moorland Way,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
315285,Moorland Way,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
315285,Moorland Way,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
315285,Moorland Way,2023-06-11T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-11T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-11T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-11T07:40:00.000+00:00,feeder,,L3 Active Power,kW,2.19
315285,Moorland Way,2023-06-11T07:40:00.000+00:00,feeder,,L2 Active Power,kW,9.02
315285,Moorland Way,2023-06-11T07:40:00.000+00:00,feeder,,L1 Active Power,kW,1.5
315285,Moorland Way,2023-06-11T07:40:00.000+00:00,feeder,,N Current (RMS),A,27.8
315285,Moorland Way,2023-06-11T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
