Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-11T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
315285,Moorland Way,2023-06-11T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
315285,Moorland Way,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.33
315285,Moorland Way,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
315285,Moorland Way,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.29
315285,Moorland Way,2023-06-11T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,50.9
315285,Moorland Way,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.4
315285,Moorland Way,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
315285,Moorland Way,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
315285,Moorland Way,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.23
315285,Moorland Way,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.97
315285,Moorland Way,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.2
315285,Moorland Way,2023-06-11T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
315285,Moorland Way,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
315285,Moorland Way,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
315285,Moorland Way,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.6
315285,Moorland Way,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-11T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,25.4
315285,Moorland Way,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
315285,Moorland Way,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
315285,Moorland Way,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
315285,Moorland Way,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
315285,Moorland Way,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
315285,Moorland Way,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
315285,Moorland Way,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
315285,Moorland Way,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.76
315285,Moorland Way,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.76
315285,Moorland Way,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.95
315285,Moorland Way,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
315285,Moorland Way,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
315285,Moorland Way,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
315285,Moorland Way,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
315285,Moorland Way,2023-06-11T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-11T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
315285,Moorland Way,2023-06-11T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-06-11T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.32
315285,Moorland Way,2023-06-11T07:30:00.000+00:00,feeder,,L2 Active Power,kW,2.08
315285,Moorland Way,2023-06-11T07:30:00.000+00:00,feeder,,L1 Active Power,kW,4.16
315285,Moorland Way,2023-06-11T07:30:00.000+00:00,feeder,,N Current (RMS),A,20.6
315285,Moorland Way,2023-06-11T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
315285,Moorland Way,2023-06-11T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
315285,Moorland Way,2023-06-11T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
315285,Moorland Way,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.45
315285,Moorland Way,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
315285,Moorland Way,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
315285,Moorland Way,2023-06-11T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
315285,Moorland Way,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
315285,Moorland Way,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
315285,Moorland Way,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
315285,Moorland Way,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
315285,Moorland Way,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
315285,Moorland Way,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
315285,Moorland Way,2023-06-11T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
315285,Moorland Way,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
315285,Moorland Way,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
315285,Moorland Way,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
315285,Moorland Way,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-11T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,25.3
315285,Moorland Way,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
315285,Moorland Way,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
315285,Moorland Way,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
315285,Moorland Way,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
315285,Moorland Way,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
315285,Moorland Way,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
315285,Moorland Way,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.05
315285,Moorland Way,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.57
315285,Moorland Way,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.91
315285,Moorland Way,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
315285,Moorland Way,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
315285,Moorland Way,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
315285,Moorland Way,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
315285,Moorland Way,2023-06-11T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-11T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-11T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-06-11T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.51
315285,Moorland Way,2023-06-11T07:20:00.000+00:00,feeder,,L2 Active Power,kW,2.54
315285,Moorland Way,2023-06-11T07:20:00.000+00:00,feeder,,L1 Active Power,kW,3.18
315285,Moorland Way,2023-06-11T07:20:00.000+00:00,feeder,,N Current (RMS),A,16.5
315285,Moorland Way,2023-06-11T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
315285,Moorland Way,2023-06-11T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
315285,Moorland Way,2023-06-11T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
315285,Moorland Way,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.54
315285,Moorland Way,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
315285,Moorland Way,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
315285,Moorland Way,2023-06-11T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
315285,Moorland Way,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
315285,Moorland Way,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
315285,Moorland Way,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
315285,Moorland Way,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.37
315285,Moorland Way,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.49
315285,Moorland Way,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.62
315285,Moorland Way,2023-06-11T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
315285,Moorland Way,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
315285,Moorland Way,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
315285,Moorland Way,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
315285,Moorland Way,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315285,Moorland Way,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-11T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,25.2
315285,Moorland Way,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
315285,Moorland Way,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
315285,Moorland Way,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
315285,Moorland Way,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
315285,Moorland Way,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
315285,Moorland Way,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
315285,Moorland Way,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
315285,Moorland Way,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.42
315285,Moorland Way,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.62
315285,Moorland Way,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.54
315285,Moorland Way,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
315285,Moorland Way,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
315285,Moorland Way,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
315285,Moorland Way,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
315285,Moorland Way,2023-06-11T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-11T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-11T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-11T07:10:00.000+00:00,feeder,,L3 Active Power,kW,1.45
315285,Moorland Way,2023-06-11T07:10:00.000+00:00,feeder,,L2 Active Power,kW,2.17
315285,Moorland Way,2023-06-11T07:10:00.000+00:00,feeder,,L1 Active Power,kW,2.08
315285,Moorland Way,2023-06-11T07:10:00.000+00:00,feeder,,N Current (RMS),A,10.7
315285,Moorland Way,2023-06-11T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
315285,Moorland Way,2023-06-11T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
315285,Moorland Way,2023-06-11T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
315285,Moorland Way,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.38
315285,Moorland Way,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
315285,Moorland Way,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
315285,Moorland Way,2023-06-11T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
315285,Moorland Way,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
315285,Moorland Way,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
315285,Moorland Way,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
315285,Moorland Way,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
315285,Moorland Way,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
315285,Moorland Way,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.93
315285,Moorland Way,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
315285,Moorland Way,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.43
315285,Moorland Way,2023-06-11T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
315285,Moorland Way,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
315285,Moorland Way,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
315285,Moorland Way,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
315285,Moorland Way,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
315285,Moorland Way,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-11T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-11T07:10:00.000+00:00,transformer,,Temperature,C,25.3
315285,Moorland Way,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
315285,Moorland Way,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
315285,Moorland Way,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
315285,Moorland Way,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
315285,Moorland Way,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
315285,Moorland Way,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
315285,Moorland Way,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.77
315285,Moorland Way,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.87
315285,Moorland Way,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.2
315285,Moorland Way,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
315285,Moorland Way,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
315285,Moorland Way,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
315285,Moorland Way,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
315285,Moorland Way,2023-06-11T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-11T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-11T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-11T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.99
315285,Moorland Way,2023-06-11T07:00:00.000+00:00,feeder,,L2 Active Power,kW,9.41
315285,Moorland Way,2023-06-11T07:00:00.000+00:00,feeder,,L1 Active Power,kW,2.17
315285,Moorland Way,2023-06-11T07:00:00.000+00:00,feeder,,N Current (RMS),A,34.7
315285,Moorland Way,2023-06-11T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
315285,Moorland Way,2023-06-11T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.6
315285,Moorland Way,2023-06-11T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
315285,Moorland Way,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.57
315285,Moorland Way,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
315285,Moorland Way,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.2
315285,Moorland Way,2023-06-11T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
315285,Moorland Way,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
315285,Moorland Way,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
315285,Moorland Way,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
315285,Moorland Way,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.07
315285,Moorland Way,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
315285,Moorland Way,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.41
315285,Moorland Way,2023-06-11T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
315285,Moorland Way,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.5
315285,Moorland Way,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
315285,Moorland Way,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.1
315285,Moorland Way,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
315285,Moorland Way,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-11T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-11T07:00:00.000+00:00,transformer,,Temperature,C,25.1
315285,Moorland Way,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
315285,Moorland Way,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
315285,Moorland Way,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
315285,Moorland Way,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
315285,Moorland Way,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
315285,Moorland Way,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
315285,Moorland Way,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.62
315285,Moorland Way,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.6
315285,Moorland Way,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.75
315285,Moorland Way,2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
315285,Moorland Way,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
315285,Moorland Way,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
315285,Moorland Way,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
315285,Moorland Way,2023-06-11T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
315285,Moorland Way,2023-06-11T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-11T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-11T06:50:00.000+00:00,feeder,,L3 Active Power,kW,2.03
315285,Moorland Way,2023-06-11T06:50:00.000+00:00,feeder,,L2 Active Power,kW,5.41
315285,Moorland Way,2023-06-11T06:50:00.000+00:00,feeder,,L1 Active Power,kW,1.75
315285,Moorland Way,2023-06-11T06:50:00.000+00:00,feeder,,N Current (RMS),A,17.2
315285,Moorland Way,2023-06-11T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
315285,Moorland Way,2023-06-11T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
315285,Moorland Way,2023-06-11T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
315285,Moorland Way,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.61
315285,Moorland Way,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
315285,Moorland Way,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
315285,Moorland Way,2023-06-11T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
315285,Moorland Way,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
315285,Moorland Way,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
315285,Moorland Way,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
315285,Moorland Way,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
315285,Moorland Way,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
315285,Moorland Way,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
315285,Moorland Way,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.92
315285,Moorland Way,2023-06-11T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,61.5
315285,Moorland Way,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
315285,Moorland Way,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
315285,Moorland Way,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.2
315285,Moorland Way,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
315285,Moorland Way,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
315285,Moorland Way,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
315285,Moorland Way,2023-06-11T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
315285,Moorland Way,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
315285,Moorland Way,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-11T06:50:00.000+00:00,transformer,,Temperature,C,24.5
315285,Moorland Way,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
315285,Moorland Way,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
315285,Moorland Way,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
315285,Moorland Way,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
315285,Moorland Way,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
315285,Moorland Way,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
315285,Moorland Way,2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
315285,Moorland Way,2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.68
315285,Moorland Way,2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.49
315285,Moorland Way,2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.51
315285,Moorland Way,2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
315285,Moorland Way,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
315285,Moorland Way,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
315285,Moorland Way,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
315285,Moorland Way,2023-06-11T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-11T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-11T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-11T06:40:00.000+00:00,feeder,,L3 Active Power,kW,2.1
315285,Moorland Way,2023-06-11T06:40:00.000+00:00,feeder,,L2 Active Power,kW,4.69
315285,Moorland Way,2023-06-11T06:40:00.000+00:00,feeder,,L1 Active Power,kW,3.93
315285,Moorland Way,2023-06-11T06:40:00.000+00:00,feeder,,N Current (RMS),A,12.7
315285,Moorland Way,2023-06-11T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
315285,Moorland Way,2023-06-11T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
315285,Moorland Way,2023-06-11T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
315285,Moorland Way,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
315285,Moorland Way,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
315285,Moorland Way,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.08
315285,Moorland Way,2023-06-11T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
315285,Moorland Way,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
315285,Moorland Way,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
315285,Moorland Way,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
315285,Moorland Way,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
315285,Moorland Way,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
315285,Moorland Way,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.26
315285,Moorland Way,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.79
315285,Moorland Way,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
315285,Moorland Way,2023-06-11T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
315285,Moorland Way,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
315285,Moorland Way,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
315285,Moorland Way,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
315285,Moorland Way,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.16
315285,Moorland Way,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-11T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-11T06:40:00.000+00:00,transformer,,Temperature,C,24.0
315285,Moorland Way,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
315285,Moorland Way,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
315285,Moorland Way,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
315285,Moorland Way,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
315285,Moorland Way,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
315285,Moorland Way,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
315285,Moorland Way,2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
315285,Moorland Way,2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
315285,Moorland Way,2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
315285,Moorland Way,2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.87
315285,Moorland Way,2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.54
315285,Moorland Way,2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.86
315285,Moorland Way,2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
315285,Moorland Way,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
315285,Moorland Way,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
315285,Moorland Way,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
315285,Moorland Way,2023-06-11T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-11T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-11T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-11T06:30:00.000+00:00,feeder,,L3 Active Power,kW,2.05
315285,Moorland Way,2023-06-11T06:30:00.000+00:00,feeder,,L2 Active Power,kW,4.9
315285,Moorland Way,2023-06-11T06:30:00.000+00:00,feeder,,L1 Active Power,kW,3.65
315285,Moorland Way,2023-06-11T06:30:00.000+00:00,feeder,,N Current (RMS),A,17.9
315285,Moorland Way,2023-06-11T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
315285,Moorland Way,2023-06-11T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
315285,Moorland Way,2023-06-11T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
315285,Moorland Way,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
315285,Moorland Way,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
315285,Moorland Way,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
315285,Moorland Way,2023-06-11T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
315285,Moorland Way,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
315285,Moorland Way,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
315285,Moorland Way,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
315285,Moorland Way,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
315285,Moorland Way,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
315285,Moorland Way,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
315285,Moorland Way,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.92
315285,Moorland Way,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.9
315285,Moorland Way,2023-06-11T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
315285,Moorland Way,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
315285,Moorland Way,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
315285,Moorland Way,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.1
315285,Moorland Way,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-11T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-11T06:30:00.000+00:00,transformer,,Temperature,C,24.0
315285,Moorland Way,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
315285,Moorland Way,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
315285,Moorland Way,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
315285,Moorland Way,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
315285,Moorland Way,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
315285,Moorland Way,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
315285,Moorland Way,2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
315285,Moorland Way,2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
315285,Moorland Way,2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.44
315285,Moorland Way,2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.69
315285,Moorland Way,2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.44
315285,Moorland Way,2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
315285,Moorland Way,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
315285,Moorland Way,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
315285,Moorland Way,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
315285,Moorland Way,2023-06-11T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-11T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-11T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
315285,Moorland Way,2023-06-11T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.96
315285,Moorland Way,2023-06-11T06:20:00.000+00:00,feeder,,L2 Active Power,kW,1.44
315285,Moorland Way,2023-06-11T06:20:00.000+00:00,feeder,,L1 Active Power,kW,2.55
315285,Moorland Way,2023-06-11T06:20:00.000+00:00,feeder,,N Current (RMS),A,11.5
315285,Moorland Way,2023-06-11T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
315285,Moorland Way,2023-06-11T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
315285,Moorland Way,2023-06-11T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
315285,Moorland Way,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
315285,Moorland Way,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
315285,Moorland Way,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.54
315285,Moorland Way,2023-06-11T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
315285,Moorland Way,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
315285,Moorland Way,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
315285,Moorland Way,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
315285,Moorland Way,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
315285,Moorland Way,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
315285,Moorland Way,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
315285,Moorland Way,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
315285,Moorland Way,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.11
315285,Moorland Way,2023-06-11T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
315285,Moorland Way,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
315285,Moorland Way,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
315285,Moorland Way,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
315285,Moorland Way,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-11T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T06:20:00.000+00:00,transformer,,Temperature,C,23.8
315285,Moorland Way,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
315285,Moorland Way,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
315285,Moorland Way,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
315285,Moorland Way,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
315285,Moorland Way,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
315285,Moorland Way,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
315285,Moorland Way,2023-06-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
315285,Moorland Way,2023-06-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
315285,Moorland Way,2023-06-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.73
315285,Moorland Way,2023-06-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.62
315285,Moorland Way,2023-06-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.17
315285,Moorland Way,2023-06-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
315285,Moorland Way,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
315285,Moorland Way,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
315285,Moorland Way,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
315285,Moorland Way,2023-06-11T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-11T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
315285,Moorland Way,2023-06-11T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
315285,Moorland Way,2023-06-11T06:10:00.000+00:00,feeder,,L3 Active Power,kW,1.93
315285,Moorland Way,2023-06-11T06:10:00.000+00:00,feeder,,L2 Active Power,kW,1.02
315285,Moorland Way,2023-06-11T06:10:00.000+00:00,feeder,,L1 Active Power,kW,6.28
315285,Moorland Way,2023-06-11T06:10:00.000+00:00,feeder,,N Current (RMS),A,25.8
315285,Moorland Way,2023-06-11T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
315285,Moorland Way,2023-06-11T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
315285,Moorland Way,2023-06-11T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
315285,Moorland Way,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
315285,Moorland Way,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
315285,Moorland Way,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.33
315285,Moorland Way,2023-06-11T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
315285,Moorland Way,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
315285,Moorland Way,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
315285,Moorland Way,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
315285,Moorland Way,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
315285,Moorland Way,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
315285,Moorland Way,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
315285,Moorland Way,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
315285,Moorland Way,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.74
315285,Moorland Way,2023-06-11T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
315285,Moorland Way,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
315285,Moorland Way,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
315285,Moorland Way,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.2
315285,Moorland Way,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
315285,Moorland Way,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
315285,Moorland Way,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-11T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-11T06:10:00.000+00:00,transformer,,Temperature,C,23.5
315285,Moorland Way,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
315285,Moorland Way,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
315285,Moorland Way,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
315285,Moorland Way,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
315285,Moorland Way,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
315285,Moorland Way,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
315285,Moorland Way,2023-06-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
315285,Moorland Way,2023-06-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
315285,Moorland Way,2023-06-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.07
