Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.03
315285,Moorland Way,2023-06-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.29
315285,Moorland Way,2023-06-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
315285,Moorland Way,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
315285,Moorland Way,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
315285,Moorland Way,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
315285,Moorland Way,2023-06-11T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-11T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-11T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.54
315285,Moorland Way,2023-06-11T06:00:00.000+00:00,feeder,,L3 Active Power,kW,2.14
315285,Moorland Way,2023-06-11T06:00:00.000+00:00,feeder,,L2 Active Power,kW,1.91
315285,Moorland Way,2023-06-11T06:00:00.000+00:00,feeder,,L1 Active Power,kW,2.9
315285,Moorland Way,2023-06-11T06:00:00.000+00:00,feeder,,N Current (RMS),A,12.0
315285,Moorland Way,2023-06-11T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
315285,Moorland Way,2023-06-11T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
315285,Moorland Way,2023-06-11T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
315285,Moorland Way,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
315285,Moorland Way,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
315285,Moorland Way,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.2
315285,Moorland Way,2023-06-11T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
315285,Moorland Way,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
315285,Moorland Way,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
315285,Moorland Way,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
315285,Moorland Way,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
315285,Moorland Way,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
315285,Moorland Way,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
315285,Moorland Way,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
315285,Moorland Way,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.91
315285,Moorland Way,2023-06-11T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
315285,Moorland Way,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
315285,Moorland Way,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
315285,Moorland Way,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.5
315285,Moorland Way,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
315285,Moorland Way,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
315285,Moorland Way,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-11T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-11T06:00:00.000+00:00,transformer,,Temperature,C,23.4
315285,Moorland Way,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
315285,Moorland Way,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
315285,Moorland Way,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
315285,Moorland Way,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
315285,Moorland Way,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
315285,Moorland Way,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
315285,Moorland Way,2023-06-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
315285,Moorland Way,2023-06-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
315285,Moorland Way,2023-06-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.87
315285,Moorland Way,2023-06-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.36
315285,Moorland Way,2023-06-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.97
315285,Moorland Way,2023-06-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
315285,Moorland Way,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
315285,Moorland Way,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
315285,Moorland Way,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
315285,Moorland Way,2023-06-11T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-11T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-11T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
315285,Moorland Way,2023-06-11T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.85
315285,Moorland Way,2023-06-11T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.06
315285,Moorland Way,2023-06-11T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.55
315285,Moorland Way,2023-06-11T05:50:00.000+00:00,feeder,,N Current (RMS),A,10.2
315285,Moorland Way,2023-06-11T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
315285,Moorland Way,2023-06-11T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
315285,Moorland Way,2023-06-11T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
315285,Moorland Way,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
315285,Moorland Way,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
315285,Moorland Way,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.65
315285,Moorland Way,2023-06-11T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
315285,Moorland Way,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
315285,Moorland Way,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
315285,Moorland Way,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
315285,Moorland Way,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
315285,Moorland Way,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
315285,Moorland Way,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
315285,Moorland Way,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
315285,Moorland Way,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
315285,Moorland Way,2023-06-11T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
315285,Moorland Way,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
315285,Moorland Way,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
315285,Moorland Way,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
315285,Moorland Way,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-11T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T05:50:00.000+00:00,transformer,,Temperature,C,23.3
315285,Moorland Way,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
315285,Moorland Way,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
315285,Moorland Way,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
315285,Moorland Way,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
315285,Moorland Way,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
315285,Moorland Way,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
315285,Moorland Way,2023-06-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
315285,Moorland Way,2023-06-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
315285,Moorland Way,2023-06-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
315285,Moorland Way,2023-06-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.2
315285,Moorland Way,2023-06-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.99
315285,Moorland Way,2023-06-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.64
315285,Moorland Way,2023-06-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
315285,Moorland Way,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
315285,Moorland Way,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
315285,Moorland Way,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
315285,Moorland Way,2023-06-11T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-11T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-11T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
315285,Moorland Way,2023-06-11T05:40:00.000+00:00,feeder,,L3 Active Power,kW,2.92
315285,Moorland Way,2023-06-11T05:40:00.000+00:00,feeder,,L2 Active Power,kW,1.59
315285,Moorland Way,2023-06-11T05:40:00.000+00:00,feeder,,L1 Active Power,kW,3.85
315285,Moorland Way,2023-06-11T05:40:00.000+00:00,feeder,,N Current (RMS),A,13.0
315285,Moorland Way,2023-06-11T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
315285,Moorland Way,2023-06-11T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
315285,Moorland Way,2023-06-11T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
315285,Moorland Way,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
315285,Moorland Way,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
315285,Moorland Way,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
315285,Moorland Way,2023-06-11T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
315285,Moorland Way,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
315285,Moorland Way,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
315285,Moorland Way,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
315285,Moorland Way,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
315285,Moorland Way,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
315285,Moorland Way,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
315285,Moorland Way,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
315285,Moorland Way,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
315285,Moorland Way,2023-06-11T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
315285,Moorland Way,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
315285,Moorland Way,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
315285,Moorland Way,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
315285,Moorland Way,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
315285,Moorland Way,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-11T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T05:40:00.000+00:00,transformer,,Temperature,C,23.3
315285,Moorland Way,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
315285,Moorland Way,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
315285,Moorland Way,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
315285,Moorland Way,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
315285,Moorland Way,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
315285,Moorland Way,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
315285,Moorland Way,2023-06-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
315285,Moorland Way,2023-06-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
315285,Moorland Way,2023-06-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
315285,Moorland Way,2023-06-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.62
315285,Moorland Way,2023-06-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.34
315285,Moorland Way,2023-06-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.89
315285,Moorland Way,2023-06-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
315285,Moorland Way,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
315285,Moorland Way,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
315285,Moorland Way,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
315285,Moorland Way,2023-06-11T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-11T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-11T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
315285,Moorland Way,2023-06-11T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.33
315285,Moorland Way,2023-06-11T05:30:00.000+00:00,feeder,,L2 Active Power,kW,1.91
315285,Moorland Way,2023-06-11T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.89
315285,Moorland Way,2023-06-11T05:30:00.000+00:00,feeder,,N Current (RMS),A,12.5
315285,Moorland Way,2023-06-11T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
315285,Moorland Way,2023-06-11T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
315285,Moorland Way,2023-06-11T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
315285,Moorland Way,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
315285,Moorland Way,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
315285,Moorland Way,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.78
315285,Moorland Way,2023-06-11T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
315285,Moorland Way,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
315285,Moorland Way,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
315285,Moorland Way,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
315285,Moorland Way,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
315285,Moorland Way,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
315285,Moorland Way,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
315285,Moorland Way,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
315285,Moorland Way,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.23
315285,Moorland Way,2023-06-11T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
315285,Moorland Way,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
315285,Moorland Way,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
315285,Moorland Way,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
315285,Moorland Way,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-11T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T05:30:00.000+00:00,transformer,,Temperature,C,23.3
315285,Moorland Way,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
315285,Moorland Way,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
315285,Moorland Way,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
315285,Moorland Way,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
315285,Moorland Way,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
315285,Moorland Way,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
315285,Moorland Way,2023-06-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
315285,Moorland Way,2023-06-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
315285,Moorland Way,2023-06-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
315285,Moorland Way,2023-06-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.77
315285,Moorland Way,2023-06-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.45
315285,Moorland Way,2023-06-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.87
315285,Moorland Way,2023-06-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
315285,Moorland Way,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
315285,Moorland Way,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
315285,Moorland Way,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
315285,Moorland Way,2023-06-11T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-11T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-11T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
315285,Moorland Way,2023-06-11T05:20:00.000+00:00,feeder,,L3 Active Power,kW,1.38
315285,Moorland Way,2023-06-11T05:20:00.000+00:00,feeder,,L2 Active Power,kW,1.59
315285,Moorland Way,2023-06-11T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.51
315285,Moorland Way,2023-06-11T05:20:00.000+00:00,feeder,,N Current (RMS),A,12.7
315285,Moorland Way,2023-06-11T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
315285,Moorland Way,2023-06-11T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
315285,Moorland Way,2023-06-11T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
315285,Moorland Way,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
315285,Moorland Way,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
315285,Moorland Way,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.09
315285,Moorland Way,2023-06-11T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
315285,Moorland Way,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
315285,Moorland Way,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
315285,Moorland Way,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
315285,Moorland Way,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
315285,Moorland Way,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
315285,Moorland Way,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
315285,Moorland Way,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
315285,Moorland Way,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.64
315285,Moorland Way,2023-06-11T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
315285,Moorland Way,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
315285,Moorland Way,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
315285,Moorland Way,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
315285,Moorland Way,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
315285,Moorland Way,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-11T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T05:20:00.000+00:00,transformer,,Temperature,C,23.3
315285,Moorland Way,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
315285,Moorland Way,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
315285,Moorland Way,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
315285,Moorland Way,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
315285,Moorland Way,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
315285,Moorland Way,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
315285,Moorland Way,2023-06-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
315285,Moorland Way,2023-06-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
315285,Moorland Way,2023-06-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
315285,Moorland Way,2023-06-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.53
315285,Moorland Way,2023-06-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.48
315285,Moorland Way,2023-06-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.24
315285,Moorland Way,2023-06-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
315285,Moorland Way,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
315285,Moorland Way,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
315285,Moorland Way,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
315285,Moorland Way,2023-06-11T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-11T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-11T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
315285,Moorland Way,2023-06-11T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.25
315285,Moorland Way,2023-06-11T05:10:00.000+00:00,feeder,,L2 Active Power,kW,1.68
315285,Moorland Way,2023-06-11T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.65
315285,Moorland Way,2023-06-11T05:10:00.000+00:00,feeder,,N Current (RMS),A,9.2
315285,Moorland Way,2023-06-11T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
315285,Moorland Way,2023-06-11T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
315285,Moorland Way,2023-06-11T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
315285,Moorland Way,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
315285,Moorland Way,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
315285,Moorland Way,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.69
315285,Moorland Way,2023-06-11T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
315285,Moorland Way,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
315285,Moorland Way,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
315285,Moorland Way,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
315285,Moorland Way,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
315285,Moorland Way,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
315285,Moorland Way,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
315285,Moorland Way,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
315285,Moorland Way,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
315285,Moorland Way,2023-06-11T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
315285,Moorland Way,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
315285,Moorland Way,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
315285,Moorland Way,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
315285,Moorland Way,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
315285,Moorland Way,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-11T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T05:10:00.000+00:00,transformer,,Temperature,C,23.2
315285,Moorland Way,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
315285,Moorland Way,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
315285,Moorland Way,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
315285,Moorland Way,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
315285,Moorland Way,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
315285,Moorland Way,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
315285,Moorland Way,2023-06-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
315285,Moorland Way,2023-06-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
315285,Moorland Way,2023-06-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.49
315285,Moorland Way,2023-06-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.65
315285,Moorland Way,2023-06-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.8
315285,Moorland Way,2023-06-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
315285,Moorland Way,2023-06-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
315285,Moorland Way,2023-06-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
315285,Moorland Way,2023-06-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
315285,Moorland Way,2023-06-11T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-11T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-11T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.54
315285,Moorland Way,2023-06-11T05:00:00.000+00:00,feeder,,L3 Active Power,kW,1.94
315285,Moorland Way,2023-06-11T05:00:00.000+00:00,feeder,,L2 Active Power,kW,1.9
315285,Moorland Way,2023-06-11T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.75
315285,Moorland Way,2023-06-11T05:00:00.000+00:00,feeder,,N Current (RMS),A,11.0
315285,Moorland Way,2023-06-11T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
315285,Moorland Way,2023-06-11T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
315285,Moorland Way,2023-06-11T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
315285,Moorland Way,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
315285,Moorland Way,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
315285,Moorland Way,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.01
315285,Moorland Way,2023-06-11T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
315285,Moorland Way,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
315285,Moorland Way,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
315285,Moorland Way,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.7
315285,Moorland Way,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
315285,Moorland Way,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
315285,Moorland Way,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
315285,Moorland Way,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
315285,Moorland Way,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
315285,Moorland Way,2023-06-11T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
315285,Moorland Way,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
315285,Moorland Way,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
315285,Moorland Way,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
315285,Moorland Way,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-11T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T05:00:00.000+00:00,transformer,,Temperature,C,23.3
315285,Moorland Way,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
315285,Moorland Way,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
315285,Moorland Way,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
315285,Moorland Way,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
315285,Moorland Way,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
315285,Moorland Way,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
315285,Moorland Way,2023-06-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
315285,Moorland Way,2023-06-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
315285,Moorland Way,2023-06-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.55
315285,Moorland Way,2023-06-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.76
315285,Moorland Way,2023-06-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.98
315285,Moorland Way,2023-06-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
315285,Moorland Way,2023-06-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
315285,Moorland Way,2023-06-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
315285,Moorland Way,2023-06-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
315285,Moorland Way,2023-06-11T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-11T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-11T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.86
315285,Moorland Way,2023-06-11T04:50:00.000+00:00,feeder,,L3 Active Power,kW,4.5
315285,Moorland Way,2023-06-11T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.67
315285,Moorland Way,2023-06-11T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.75
315285,Moorland Way,2023-06-11T04:50:00.000+00:00,feeder,,N Current (RMS),A,8.2
315285,Moorland Way,2023-06-11T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
315285,Moorland Way,2023-06-11T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
315285,Moorland Way,2023-06-11T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
315285,Moorland Way,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
315285,Moorland Way,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
315285,Moorland Way,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.03
315285,Moorland Way,2023-06-11T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
315285,Moorland Way,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
315285,Moorland Way,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
315285,Moorland Way,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.0
315285,Moorland Way,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
315285,Moorland Way,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
315285,Moorland Way,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.52
315285,Moorland Way,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
315285,Moorland Way,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
315285,Moorland Way,2023-06-11T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
315285,Moorland Way,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
315285,Moorland Way,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
315285,Moorland Way,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
315285,Moorland Way,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
315285,Moorland Way,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-11T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T04:50:00.000+00:00,transformer,,Temperature,C,23.3
315285,Moorland Way,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
315285,Moorland Way,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
315285,Moorland Way,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
315285,Moorland Way,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
315285,Moorland Way,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
315285,Moorland Way,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
315285,Moorland Way,2023-06-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
315285,Moorland Way,2023-06-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
315285,Moorland Way,2023-06-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.67
315285,Moorland Way,2023-06-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.1
315285,Moorland Way,2023-06-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.08
315285,Moorland Way,2023-06-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
315285,Moorland Way,2023-06-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
315285,Moorland Way,2023-06-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
315285,Moorland Way,2023-06-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
315285,Moorland Way,2023-06-11T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-11T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-11T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.02
315285,Moorland Way,2023-06-11T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.41
315285,Moorland Way,2023-06-11T04:40:00.000+00:00,feeder,,L2 Active Power,kW,1.79
315285,Moorland Way,2023-06-11T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.13
315285,Moorland Way,2023-06-11T04:40:00.000+00:00,feeder,,N Current (RMS),A,9.0
315285,Moorland Way,2023-06-11T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
315285,Moorland Way,2023-06-11T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
315285,Moorland Way,2023-06-11T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
315285,Moorland Way,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
315285,Moorland Way,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
315285,Moorland Way,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.87
315285,Moorland Way,2023-06-11T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
315285,Moorland Way,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
315285,Moorland Way,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
315285,Moorland Way,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
315285,Moorland Way,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
315285,Moorland Way,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
315285,Moorland Way,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
315285,Moorland Way,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
315285,Moorland Way,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
315285,Moorland Way,2023-06-11T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
315285,Moorland Way,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
315285,Moorland Way,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
315285,Moorland Way,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
315285,Moorland Way,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
315285,Moorland Way,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-11T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T04:40:00.000+00:00,transformer,,Temperature,C,23.3
315285,Moorland Way,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
315285,Moorland Way,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
315285,Moorland Way,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
315285,Moorland Way,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
315285,Moorland Way,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
315285,Moorland Way,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
315285,Moorland Way,2023-06-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
315285,Moorland Way,2023-06-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
315285,Moorland Way,2023-06-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.98
315285,Moorland Way,2023-06-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.12
315285,Moorland Way,2023-06-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.17
315285,Moorland Way,2023-06-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
315285,Moorland Way,2023-06-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
315285,Moorland Way,2023-06-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
315285,Moorland Way,2023-06-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
315285,Moorland Way,2023-06-11T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-11T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
315285,Moorland Way,2023-06-11T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.01
315285,Moorland Way,2023-06-11T04:30:00.000+00:00,feeder,,L3 Active Power,kW,1.36
315285,Moorland Way,2023-06-11T04:30:00.000+00:00,feeder,,L2 Active Power,kW,1.79
315285,Moorland Way,2023-06-11T04:30:00.000+00:00,feeder,,L1 Active Power,kW,3.47
315285,Moorland Way,2023-06-11T04:30:00.000+00:00,feeder,,N Current (RMS),A,14.3
315285,Moorland Way,2023-06-11T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
315285,Moorland Way,2023-06-11T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
315285,Moorland Way,2023-06-11T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
315285,Moorland Way,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
315285,Moorland Way,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
315285,Moorland Way,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.28
315285,Moorland Way,2023-06-11T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
315285,Moorland Way,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
315285,Moorland Way,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
315285,Moorland Way,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
315285,Moorland Way,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
315285,Moorland Way,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
315285,Moorland Way,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
315285,Moorland Way,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
315285,Moorland Way,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
315285,Moorland Way,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
315285,Moorland Way,2023-06-11T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
315285,Moorland Way,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
315285,Moorland Way,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
315285,Moorland Way,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
315285,Moorland Way,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-11T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
