Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
315285,Moorland Way,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
315285,Moorland Way,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.01
315285,Moorland Way,2023-06-11T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
315285,Moorland Way,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
315285,Moorland Way,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
315285,Moorland Way,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
315285,Moorland Way,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
315285,Moorland Way,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
315285,Moorland Way,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.1
315285,Moorland Way,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
315285,Moorland Way,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
315285,Moorland Way,2023-06-11T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
315285,Moorland Way,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
315285,Moorland Way,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
315285,Moorland Way,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
315285,Moorland Way,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
315285,Moorland Way,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-11T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T01:10:00.000+00:00,transformer,,Temperature,C,26.1
315285,Moorland Way,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
315285,Moorland Way,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
315285,Moorland Way,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
315285,Moorland Way,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
315285,Moorland Way,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
315285,Moorland Way,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
315285,Moorland Way,2023-06-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
315285,Moorland Way,2023-06-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
315285,Moorland Way,2023-06-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.23
315285,Moorland Way,2023-06-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.17
315285,Moorland Way,2023-06-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.61
315285,Moorland Way,2023-06-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
315285,Moorland Way,2023-06-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
315285,Moorland Way,2023-06-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
315285,Moorland Way,2023-06-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
315285,Moorland Way,2023-06-11T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-11T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-11T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
315285,Moorland Way,2023-06-11T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.51
315285,Moorland Way,2023-06-11T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.14
315285,Moorland Way,2023-06-11T01:00:00.000+00:00,feeder,,L1 Active Power,kW,5.91
315285,Moorland Way,2023-06-11T01:00:00.000+00:00,feeder,,N Current (RMS),A,15.4
315285,Moorland Way,2023-06-11T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
315285,Moorland Way,2023-06-11T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
315285,Moorland Way,2023-06-11T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
315285,Moorland Way,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
315285,Moorland Way,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
315285,Moorland Way,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.63
315285,Moorland Way,2023-06-11T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
315285,Moorland Way,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
315285,Moorland Way,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
315285,Moorland Way,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
315285,Moorland Way,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
315285,Moorland Way,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
315285,Moorland Way,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
315285,Moorland Way,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
315285,Moorland Way,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
315285,Moorland Way,2023-06-11T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
315285,Moorland Way,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
315285,Moorland Way,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
315285,Moorland Way,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
315285,Moorland Way,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
315285,Moorland Way,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-11T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T01:00:00.000+00:00,transformer,,Temperature,C,26.2
315285,Moorland Way,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
315285,Moorland Way,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
315285,Moorland Way,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
315285,Moorland Way,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
315285,Moorland Way,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
315285,Moorland Way,2023-06-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
315285,Moorland Way,2023-06-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
315285,Moorland Way,2023-06-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.43
315285,Moorland Way,2023-06-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.83
315285,Moorland Way,2023-06-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.27
315285,Moorland Way,2023-06-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
315285,Moorland Way,2023-06-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
315285,Moorland Way,2023-06-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
315285,Moorland Way,2023-06-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
315285,Moorland Way,2023-06-11T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-11T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
315285,Moorland Way,2023-06-11T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-11T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.11
315285,Moorland Way,2023-06-11T00:50:00.000+00:00,feeder,,L2 Active Power,kW,4.29
315285,Moorland Way,2023-06-11T00:50:00.000+00:00,feeder,,L1 Active Power,kW,10.22
315285,Moorland Way,2023-06-11T00:50:00.000+00:00,feeder,,N Current (RMS),A,32.2
315285,Moorland Way,2023-06-11T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
315285,Moorland Way,2023-06-11T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
315285,Moorland Way,2023-06-11T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
315285,Moorland Way,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
315285,Moorland Way,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
315285,Moorland Way,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.67
315285,Moorland Way,2023-06-11T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
315285,Moorland Way,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
315285,Moorland Way,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
315285,Moorland Way,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
315285,Moorland Way,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
315285,Moorland Way,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
315285,Moorland Way,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
315285,Moorland Way,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
315285,Moorland Way,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
315285,Moorland Way,2023-06-11T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
315285,Moorland Way,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
315285,Moorland Way,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
315285,Moorland Way,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
315285,Moorland Way,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-11T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T00:50:00.000+00:00,transformer,,Temperature,C,26.4
315285,Moorland Way,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
315285,Moorland Way,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
315285,Moorland Way,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
315285,Moorland Way,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
315285,Moorland Way,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
315285,Moorland Way,2023-06-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
315285,Moorland Way,2023-06-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
315285,Moorland Way,2023-06-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
315285,Moorland Way,2023-06-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.36
315285,Moorland Way,2023-06-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.89
315285,Moorland Way,2023-06-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
315285,Moorland Way,2023-06-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
315285,Moorland Way,2023-06-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
315285,Moorland Way,2023-06-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
315285,Moorland Way,2023-06-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
315285,Moorland Way,2023-06-11T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-11T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
315285,Moorland Way,2023-06-11T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-11T00:40:00.000+00:00,feeder,,L3 Active Power,kW,2.47
315285,Moorland Way,2023-06-11T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.26
315285,Moorland Way,2023-06-11T00:40:00.000+00:00,feeder,,L1 Active Power,kW,10.18
315285,Moorland Way,2023-06-11T00:40:00.000+00:00,feeder,,N Current (RMS),A,32.3
315285,Moorland Way,2023-06-11T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
315285,Moorland Way,2023-06-11T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
315285,Moorland Way,2023-06-11T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
315285,Moorland Way,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
315285,Moorland Way,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
315285,Moorland Way,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.77
315285,Moorland Way,2023-06-11T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
315285,Moorland Way,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
315285,Moorland Way,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
315285,Moorland Way,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
315285,Moorland Way,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
315285,Moorland Way,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
315285,Moorland Way,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
315285,Moorland Way,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
315285,Moorland Way,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
315285,Moorland Way,2023-06-11T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
315285,Moorland Way,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
315285,Moorland Way,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
315285,Moorland Way,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
315285,Moorland Way,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-11T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T00:40:00.000+00:00,transformer,,Temperature,C,26.5
315285,Moorland Way,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315285,Moorland Way,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
315285,Moorland Way,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
315285,Moorland Way,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
315285,Moorland Way,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
315285,Moorland Way,2023-06-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
315285,Moorland Way,2023-06-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
315285,Moorland Way,2023-06-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.48
315285,Moorland Way,2023-06-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.58
315285,Moorland Way,2023-06-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.45
315285,Moorland Way,2023-06-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
315285,Moorland Way,2023-06-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
315285,Moorland Way,2023-06-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
315285,Moorland Way,2023-06-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
315285,Moorland Way,2023-06-11T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-11T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-11T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-11T00:30:00.000+00:00,feeder,,L3 Active Power,kW,2.46
315285,Moorland Way,2023-06-11T00:30:00.000+00:00,feeder,,L2 Active Power,kW,1.97
315285,Moorland Way,2023-06-11T00:30:00.000+00:00,feeder,,L1 Active Power,kW,6.31
315285,Moorland Way,2023-06-11T00:30:00.000+00:00,feeder,,N Current (RMS),A,24.2
315285,Moorland Way,2023-06-11T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
315285,Moorland Way,2023-06-11T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
315285,Moorland Way,2023-06-11T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
315285,Moorland Way,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
315285,Moorland Way,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
315285,Moorland Way,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.57
315285,Moorland Way,2023-06-11T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
315285,Moorland Way,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
315285,Moorland Way,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
315285,Moorland Way,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
315285,Moorland Way,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
315285,Moorland Way,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
315285,Moorland Way,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
315285,Moorland Way,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
315285,Moorland Way,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
315285,Moorland Way,2023-06-11T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
315285,Moorland Way,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
315285,Moorland Way,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
315285,Moorland Way,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
315285,Moorland Way,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-11T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T00:30:00.000+00:00,transformer,,Temperature,C,26.6
315285,Moorland Way,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
315285,Moorland Way,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
315285,Moorland Way,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
315285,Moorland Way,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
315285,Moorland Way,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
315285,Moorland Way,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
315285,Moorland Way,2023-06-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
315285,Moorland Way,2023-06-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
315285,Moorland Way,2023-06-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
315285,Moorland Way,2023-06-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.82
315285,Moorland Way,2023-06-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.06
315285,Moorland Way,2023-06-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.03
315285,Moorland Way,2023-06-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
315285,Moorland Way,2023-06-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
315285,Moorland Way,2023-06-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
315285,Moorland Way,2023-06-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
315285,Moorland Way,2023-06-11T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-11T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-11T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-11T00:20:00.000+00:00,feeder,,L3 Active Power,kW,5.59
315285,Moorland Way,2023-06-11T00:20:00.000+00:00,feeder,,L2 Active Power,kW,1.84
315285,Moorland Way,2023-06-11T00:20:00.000+00:00,feeder,,L1 Active Power,kW,4.59
315285,Moorland Way,2023-06-11T00:20:00.000+00:00,feeder,,N Current (RMS),A,16.8
315285,Moorland Way,2023-06-11T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
315285,Moorland Way,2023-06-11T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
315285,Moorland Way,2023-06-11T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
315285,Moorland Way,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
315285,Moorland Way,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
315285,Moorland Way,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
315285,Moorland Way,2023-06-11T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
315285,Moorland Way,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
315285,Moorland Way,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
315285,Moorland Way,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
315285,Moorland Way,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
315285,Moorland Way,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
315285,Moorland Way,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
315285,Moorland Way,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
315285,Moorland Way,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
315285,Moorland Way,2023-06-11T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
315285,Moorland Way,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
315285,Moorland Way,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
315285,Moorland Way,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
315285,Moorland Way,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315285,Moorland Way,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-11T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T00:20:00.000+00:00,transformer,,Temperature,C,26.6
315285,Moorland Way,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
315285,Moorland Way,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
315285,Moorland Way,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
315285,Moorland Way,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
315285,Moorland Way,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
315285,Moorland Way,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
315285,Moorland Way,2023-06-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
315285,Moorland Way,2023-06-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
315285,Moorland Way,2023-06-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
315285,Moorland Way,2023-06-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.36
315285,Moorland Way,2023-06-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.75
315285,Moorland Way,2023-06-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.37
315285,Moorland Way,2023-06-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
315285,Moorland Way,2023-06-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
315285,Moorland Way,2023-06-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
315285,Moorland Way,2023-06-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
315285,Moorland Way,2023-06-11T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-11T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-11T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-11T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.72
315285,Moorland Way,2023-06-11T00:10:00.000+00:00,feeder,,L2 Active Power,kW,1.94
315285,Moorland Way,2023-06-11T00:10:00.000+00:00,feeder,,L1 Active Power,kW,8.79
315285,Moorland Way,2023-06-11T00:10:00.000+00:00,feeder,,N Current (RMS),A,24.1
315285,Moorland Way,2023-06-11T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
315285,Moorland Way,2023-06-11T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
315285,Moorland Way,2023-06-11T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
315285,Moorland Way,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
315285,Moorland Way,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
315285,Moorland Way,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
315285,Moorland Way,2023-06-11T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
315285,Moorland Way,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
315285,Moorland Way,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
315285,Moorland Way,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
315285,Moorland Way,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
315285,Moorland Way,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
315285,Moorland Way,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
315285,Moorland Way,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.27
315285,Moorland Way,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
315285,Moorland Way,2023-06-11T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
315285,Moorland Way,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
315285,Moorland Way,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
315285,Moorland Way,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
315285,Moorland Way,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
315285,Moorland Way,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-11T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T00:10:00.000+00:00,transformer,,Temperature,C,26.7
315285,Moorland Way,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
315285,Moorland Way,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
315285,Moorland Way,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
315285,Moorland Way,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
315285,Moorland Way,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
315285,Moorland Way,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
315285,Moorland Way,2023-06-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
315285,Moorland Way,2023-06-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
315285,Moorland Way,2023-06-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
315285,Moorland Way,2023-06-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.64
315285,Moorland Way,2023-06-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.99
315285,Moorland Way,2023-06-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.69
315285,Moorland Way,2023-06-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
315285,Moorland Way,2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
315285,Moorland Way,2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
315285,Moorland Way,2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
315285,Moorland Way,2023-06-11T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-11T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-11T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
315285,Moorland Way,2023-06-11T00:00:00.000+00:00,feeder,,L3 Active Power,kW,4.64
315285,Moorland Way,2023-06-11T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.0
315285,Moorland Way,2023-06-11T00:00:00.000+00:00,feeder,,L1 Active Power,kW,8.5
315285,Moorland Way,2023-06-11T00:00:00.000+00:00,feeder,,N Current (RMS),A,21.6
315285,Moorland Way,2023-06-11T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
315285,Moorland Way,2023-06-11T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
315285,Moorland Way,2023-06-11T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
315285,Moorland Way,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
315285,Moorland Way,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
315285,Moorland Way,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.86
315285,Moorland Way,2023-06-11T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
315285,Moorland Way,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
315285,Moorland Way,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
315285,Moorland Way,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
315285,Moorland Way,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
315285,Moorland Way,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
315285,Moorland Way,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
315285,Moorland Way,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
315285,Moorland Way,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
315285,Moorland Way,2023-06-11T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
315285,Moorland Way,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
315285,Moorland Way,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
315285,Moorland Way,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
315285,Moorland Way,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
315285,Moorland Way,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-11T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-11T00:00:00.000+00:00,transformer,,Temperature,C,26.7
315285,Moorland Way,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
315285,Moorland Way,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
315285,Moorland Way,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
315285,Moorland Way,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
315285,Moorland Way,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
315285,Moorland Way,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
315285,Moorland Way,2023-06-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
315285,Moorland Way,2023-06-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
315285,Moorland Way,2023-06-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.65
315285,Moorland Way,2023-06-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.32
315285,Moorland Way,2023-06-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.92
315285,Moorland Way,2023-06-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
315285,Moorland Way,2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
315285,Moorland Way,2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
315285,Moorland Way,2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
315285,Moorland Way,2023-06-12T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-12T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-12T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-12T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.06
315285,Moorland Way,2023-06-12T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.34
315285,Moorland Way,2023-06-12T23:50:00.000+00:00,feeder,,L1 Active Power,kW,2.95
315285,Moorland Way,2023-06-12T23:50:00.000+00:00,feeder,,N Current (RMS),A,9.5
315285,Moorland Way,2023-06-12T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
315285,Moorland Way,2023-06-12T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
315285,Moorland Way,2023-06-12T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
315285,Moorland Way,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
315285,Moorland Way,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
315285,Moorland Way,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.17
315285,Moorland Way,2023-06-12T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
315285,Moorland Way,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
315285,Moorland Way,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
315285,Moorland Way,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
315285,Moorland Way,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
315285,Moorland Way,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
315285,Moorland Way,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
315285,Moorland Way,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
315285,Moorland Way,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
315285,Moorland Way,2023-06-12T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
315285,Moorland Way,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
315285,Moorland Way,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
315285,Moorland Way,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
315285,Moorland Way,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-12T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315285,Moorland Way,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T23:50:00.000+00:00,transformer,,Temperature,C,25.7
315285,Moorland Way,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
315285,Moorland Way,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
315285,Moorland Way,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
315285,Moorland Way,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
315285,Moorland Way,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
315285,Moorland Way,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
315285,Moorland Way,2023-06-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
315285,Moorland Way,2023-06-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
315285,Moorland Way,2023-06-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
315285,Moorland Way,2023-06-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.93
315285,Moorland Way,2023-06-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.44
315285,Moorland Way,2023-06-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.27
315285,Moorland Way,2023-06-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
315285,Moorland Way,2023-06-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
315285,Moorland Way,2023-06-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
315285,Moorland Way,2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
315285,Moorland Way,2023-06-12T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-12T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
315285,Moorland Way,2023-06-12T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
315285,Moorland Way,2023-06-12T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.21
315285,Moorland Way,2023-06-12T23:40:00.000+00:00,feeder,,L2 Active Power,kW,4.71
315285,Moorland Way,2023-06-12T23:40:00.000+00:00,feeder,,L1 Active Power,kW,3.77
315285,Moorland Way,2023-06-12T23:40:00.000+00:00,feeder,,N Current (RMS),A,12.6
315285,Moorland Way,2023-06-12T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
315285,Moorland Way,2023-06-12T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
315285,Moorland Way,2023-06-12T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
315285,Moorland Way,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
315285,Moorland Way,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
315285,Moorland Way,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.29
315285,Moorland Way,2023-06-12T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
315285,Moorland Way,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
315285,Moorland Way,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
315285,Moorland Way,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
315285,Moorland Way,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
315285,Moorland Way,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
315285,Moorland Way,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
315285,Moorland Way,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
315285,Moorland Way,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
315285,Moorland Way,2023-06-12T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
315285,Moorland Way,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
315285,Moorland Way,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
315285,Moorland Way,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
315285,Moorland Way,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-12T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T23:40:00.000+00:00,transformer,,Temperature,C,25.8
315285,Moorland Way,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
315285,Moorland Way,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
315285,Moorland Way,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
315285,Moorland Way,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
315285,Moorland Way,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
315285,Moorland Way,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
315285,Moorland Way,2023-06-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
315285,Moorland Way,2023-06-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
315285,Moorland Way,2023-06-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.75
315285,Moorland Way,2023-06-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.13
315285,Moorland Way,2023-06-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.99
315285,Moorland Way,2023-06-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
315285,Moorland Way,2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
