Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
315285,Moorland Way,2023-06-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
315285,Moorland Way,2023-06-12T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-12T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-12T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
315285,Moorland Way,2023-06-12T23:30:00.000+00:00,feeder,,L3 Active Power,kW,5.28
315285,Moorland Way,2023-06-12T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.14
315285,Moorland Way,2023-06-12T23:30:00.000+00:00,feeder,,L1 Active Power,kW,5.91
315285,Moorland Way,2023-06-12T23:30:00.000+00:00,feeder,,N Current (RMS),A,12.4
315285,Moorland Way,2023-06-12T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
315285,Moorland Way,2023-06-12T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
315285,Moorland Way,2023-06-12T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
315285,Moorland Way,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
315285,Moorland Way,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
315285,Moorland Way,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.82
315285,Moorland Way,2023-06-12T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
315285,Moorland Way,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
315285,Moorland Way,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
315285,Moorland Way,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
315285,Moorland Way,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
315285,Moorland Way,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
315285,Moorland Way,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
315285,Moorland Way,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
315285,Moorland Way,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.93
315285,Moorland Way,2023-06-12T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
315285,Moorland Way,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
315285,Moorland Way,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
315285,Moorland Way,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
315285,Moorland Way,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-12T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T23:30:00.000+00:00,transformer,,Temperature,C,25.8
315285,Moorland Way,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
315285,Moorland Way,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
315285,Moorland Way,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
315285,Moorland Way,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
315285,Moorland Way,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
315285,Moorland Way,2023-06-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
315285,Moorland Way,2023-06-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
315285,Moorland Way,2023-06-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.83
315285,Moorland Way,2023-06-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.35
315285,Moorland Way,2023-06-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.63
315285,Moorland Way,2023-06-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
315285,Moorland Way,2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
315285,Moorland Way,2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
315285,Moorland Way,2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
315285,Moorland Way,2023-06-12T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-12T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
315285,Moorland Way,2023-06-12T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.52
315285,Moorland Way,2023-06-12T23:20:00.000+00:00,feeder,,L3 Active Power,kW,2.0
315285,Moorland Way,2023-06-12T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.77
315285,Moorland Way,2023-06-12T23:20:00.000+00:00,feeder,,L1 Active Power,kW,6.36
315285,Moorland Way,2023-06-12T23:20:00.000+00:00,feeder,,N Current (RMS),A,20.1
315285,Moorland Way,2023-06-12T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
315285,Moorland Way,2023-06-12T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
315285,Moorland Way,2023-06-12T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
315285,Moorland Way,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
315285,Moorland Way,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
315285,Moorland Way,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
315285,Moorland Way,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.85
315285,Moorland Way,2023-06-12T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
315285,Moorland Way,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
315285,Moorland Way,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
315285,Moorland Way,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
315285,Moorland Way,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
315285,Moorland Way,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
315285,Moorland Way,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
315285,Moorland Way,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
315285,Moorland Way,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
315285,Moorland Way,2023-06-12T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
315285,Moorland Way,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
315285,Moorland Way,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
315285,Moorland Way,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
315285,Moorland Way,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-12T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T23:20:00.000+00:00,transformer,,Temperature,C,25.9
315285,Moorland Way,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
315285,Moorland Way,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
315285,Moorland Way,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
315285,Moorland Way,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
315285,Moorland Way,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
315285,Moorland Way,2023-06-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
315285,Moorland Way,2023-06-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
315285,Moorland Way,2023-06-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.69
315285,Moorland Way,2023-06-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.67
315285,Moorland Way,2023-06-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.11
315285,Moorland Way,2023-06-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
315285,Moorland Way,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
315285,Moorland Way,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
315285,Moorland Way,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
315285,Moorland Way,2023-06-12T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-12T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-12T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
315285,Moorland Way,2023-06-12T23:10:00.000+00:00,feeder,,L3 Active Power,kW,4.72
315285,Moorland Way,2023-06-12T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.91
315285,Moorland Way,2023-06-12T23:10:00.000+00:00,feeder,,L1 Active Power,kW,6.47
315285,Moorland Way,2023-06-12T23:10:00.000+00:00,feeder,,N Current (RMS),A,14.5
315285,Moorland Way,2023-06-12T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
315285,Moorland Way,2023-06-12T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
315285,Moorland Way,2023-06-12T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
315285,Moorland Way,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.36
315285,Moorland Way,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
315285,Moorland Way,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.61
315285,Moorland Way,2023-06-12T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
315285,Moorland Way,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
315285,Moorland Way,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
315285,Moorland Way,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
315285,Moorland Way,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
315285,Moorland Way,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
315285,Moorland Way,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
315285,Moorland Way,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
315285,Moorland Way,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
315285,Moorland Way,2023-06-12T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
315285,Moorland Way,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
315285,Moorland Way,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
315285,Moorland Way,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
315285,Moorland Way,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
315285,Moorland Way,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-12T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T23:10:00.000+00:00,transformer,,Temperature,C,26.0
315285,Moorland Way,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
315285,Moorland Way,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
315285,Moorland Way,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
315285,Moorland Way,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
315285,Moorland Way,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
315285,Moorland Way,2023-06-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
315285,Moorland Way,2023-06-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
315285,Moorland Way,2023-06-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.74
315285,Moorland Way,2023-06-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.21
315285,Moorland Way,2023-06-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.69
315285,Moorland Way,2023-06-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
315285,Moorland Way,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
315285,Moorland Way,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
315285,Moorland Way,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
315285,Moorland Way,2023-06-12T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-12T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-12T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-06-12T23:00:00.000+00:00,feeder,,L3 Active Power,kW,2.7
315285,Moorland Way,2023-06-12T23:00:00.000+00:00,feeder,,L2 Active Power,kW,4.89
315285,Moorland Way,2023-06-12T23:00:00.000+00:00,feeder,,L1 Active Power,kW,4.88
315285,Moorland Way,2023-06-12T23:00:00.000+00:00,feeder,,N Current (RMS),A,17.7
315285,Moorland Way,2023-06-12T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
315285,Moorland Way,2023-06-12T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
315285,Moorland Way,2023-06-12T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
315285,Moorland Way,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.72
315285,Moorland Way,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
315285,Moorland Way,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.54
315285,Moorland Way,2023-06-12T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
315285,Moorland Way,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.4
315285,Moorland Way,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
315285,Moorland Way,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
315285,Moorland Way,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
315285,Moorland Way,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
315285,Moorland Way,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.45
315285,Moorland Way,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.14
315285,Moorland Way,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.61
315285,Moorland Way,2023-06-12T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
315285,Moorland Way,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
315285,Moorland Way,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
315285,Moorland Way,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
315285,Moorland Way,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
315285,Moorland Way,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-12T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T23:00:00.000+00:00,transformer,,Temperature,C,26.1
315285,Moorland Way,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
315285,Moorland Way,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
315285,Moorland Way,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
315285,Moorland Way,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
315285,Moorland Way,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
315285,Moorland Way,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
315285,Moorland Way,2023-06-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
315285,Moorland Way,2023-06-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
315285,Moorland Way,2023-06-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
315285,Moorland Way,2023-06-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.87
315285,Moorland Way,2023-06-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.35
315285,Moorland Way,2023-06-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.99
315285,Moorland Way,2023-06-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
315285,Moorland Way,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
315285,Moorland Way,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
315285,Moorland Way,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
315285,Moorland Way,2023-06-12T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-12T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-12T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-12T22:50:00.000+00:00,feeder,,L3 Active Power,kW,3.05
315285,Moorland Way,2023-06-12T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.51
315285,Moorland Way,2023-06-12T22:50:00.000+00:00,feeder,,L1 Active Power,kW,7.2
315285,Moorland Way,2023-06-12T22:50:00.000+00:00,feeder,,N Current (RMS),A,20.9
315285,Moorland Way,2023-06-12T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
315285,Moorland Way,2023-06-12T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
315285,Moorland Way,2023-06-12T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
315285,Moorland Way,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
315285,Moorland Way,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
315285,Moorland Way,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
315285,Moorland Way,2023-06-12T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
315285,Moorland Way,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
315285,Moorland Way,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
315285,Moorland Way,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
315285,Moorland Way,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
315285,Moorland Way,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
315285,Moorland Way,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
315285,Moorland Way,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
315285,Moorland Way,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.93
315285,Moorland Way,2023-06-12T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
315285,Moorland Way,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
315285,Moorland Way,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
315285,Moorland Way,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
315285,Moorland Way,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
315285,Moorland Way,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-12T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T22:50:00.000+00:00,transformer,,Temperature,C,26.3
315285,Moorland Way,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
315285,Moorland Way,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
315285,Moorland Way,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
315285,Moorland Way,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
315285,Moorland Way,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
315285,Moorland Way,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
315285,Moorland Way,2023-06-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
315285,Moorland Way,2023-06-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
315285,Moorland Way,2023-06-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
315285,Moorland Way,2023-06-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.94
315285,Moorland Way,2023-06-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.87
315285,Moorland Way,2023-06-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.98
315285,Moorland Way,2023-06-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
315285,Moorland Way,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
315285,Moorland Way,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
315285,Moorland Way,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
315285,Moorland Way,2023-06-12T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-12T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-12T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-12T22:40:00.000+00:00,feeder,,L3 Active Power,kW,2.88
315285,Moorland Way,2023-06-12T22:40:00.000+00:00,feeder,,L2 Active Power,kW,2.63
315285,Moorland Way,2023-06-12T22:40:00.000+00:00,feeder,,L1 Active Power,kW,6.99
315285,Moorland Way,2023-06-12T22:40:00.000+00:00,feeder,,N Current (RMS),A,19.1
315285,Moorland Way,2023-06-12T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
315285,Moorland Way,2023-06-12T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
315285,Moorland Way,2023-06-12T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
315285,Moorland Way,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
315285,Moorland Way,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
315285,Moorland Way,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
315285,Moorland Way,2023-06-12T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
315285,Moorland Way,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
315285,Moorland Way,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
315285,Moorland Way,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
315285,Moorland Way,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
315285,Moorland Way,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
315285,Moorland Way,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
315285,Moorland Way,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
315285,Moorland Way,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.97
315285,Moorland Way,2023-06-12T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
315285,Moorland Way,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
315285,Moorland Way,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
315285,Moorland Way,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
315285,Moorland Way,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-12T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T22:40:00.000+00:00,transformer,,Temperature,C,26.4
315285,Moorland Way,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
315285,Moorland Way,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
315285,Moorland Way,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
315285,Moorland Way,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
315285,Moorland Way,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
315285,Moorland Way,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
315285,Moorland Way,2023-06-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
315285,Moorland Way,2023-06-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
315285,Moorland Way,2023-06-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
315285,Moorland Way,2023-06-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.32
315285,Moorland Way,2023-06-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.49
315285,Moorland Way,2023-06-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.07
315285,Moorland Way,2023-06-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
315285,Moorland Way,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
315285,Moorland Way,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
315285,Moorland Way,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
315285,Moorland Way,2023-06-12T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-12T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
315285,Moorland Way,2023-06-12T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-12T22:30:00.000+00:00,feeder,,L3 Active Power,kW,2.22
315285,Moorland Way,2023-06-12T22:30:00.000+00:00,feeder,,L2 Active Power,kW,2.54
315285,Moorland Way,2023-06-12T22:30:00.000+00:00,feeder,,L1 Active Power,kW,8.59
315285,Moorland Way,2023-06-12T22:30:00.000+00:00,feeder,,N Current (RMS),A,25.8
315285,Moorland Way,2023-06-12T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
315285,Moorland Way,2023-06-12T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
315285,Moorland Way,2023-06-12T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
315285,Moorland Way,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
315285,Moorland Way,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
315285,Moorland Way,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
315285,Moorland Way,2023-06-12T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
315285,Moorland Way,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
315285,Moorland Way,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
315285,Moorland Way,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
315285,Moorland Way,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
315285,Moorland Way,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
315285,Moorland Way,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
315285,Moorland Way,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
315285,Moorland Way,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.93
315285,Moorland Way,2023-06-12T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
315285,Moorland Way,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
315285,Moorland Way,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
315285,Moorland Way,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
315285,Moorland Way,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-12T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T22:30:00.000+00:00,transformer,,Temperature,C,26.5
315285,Moorland Way,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
315285,Moorland Way,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
315285,Moorland Way,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
315285,Moorland Way,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
315285,Moorland Way,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
315285,Moorland Way,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
315285,Moorland Way,2023-06-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
315285,Moorland Way,2023-06-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
315285,Moorland Way,2023-06-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
315285,Moorland Way,2023-06-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.76
315285,Moorland Way,2023-06-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.2
315285,Moorland Way,2023-06-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.99
315285,Moorland Way,2023-06-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
315285,Moorland Way,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
315285,Moorland Way,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
315285,Moorland Way,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
315285,Moorland Way,2023-06-12T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-12T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
315285,Moorland Way,2023-06-12T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
315285,Moorland Way,2023-06-12T22:20:00.000+00:00,feeder,,L3 Active Power,kW,2.62
315285,Moorland Way,2023-06-12T22:20:00.000+00:00,feeder,,L2 Active Power,kW,2.78
315285,Moorland Way,2023-06-12T22:20:00.000+00:00,feeder,,L1 Active Power,kW,7.89
315285,Moorland Way,2023-06-12T22:20:00.000+00:00,feeder,,N Current (RMS),A,22.6
315285,Moorland Way,2023-06-12T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
315285,Moorland Way,2023-06-12T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
315285,Moorland Way,2023-06-12T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
315285,Moorland Way,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
315285,Moorland Way,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
315285,Moorland Way,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
315285,Moorland Way,2023-06-12T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
315285,Moorland Way,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
315285,Moorland Way,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
315285,Moorland Way,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
315285,Moorland Way,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
315285,Moorland Way,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
315285,Moorland Way,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.14
315285,Moorland Way,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
315285,Moorland Way,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
315285,Moorland Way,2023-06-12T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
315285,Moorland Way,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
315285,Moorland Way,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
315285,Moorland Way,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
315285,Moorland Way,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-12T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T22:20:00.000+00:00,transformer,,Temperature,C,26.5
315285,Moorland Way,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
315285,Moorland Way,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
315285,Moorland Way,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
315285,Moorland Way,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
315285,Moorland Way,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
315285,Moorland Way,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
315285,Moorland Way,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
315285,Moorland Way,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
315285,Moorland Way,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.81
315285,Moorland Way,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.64
315285,Moorland Way,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.6
315285,Moorland Way,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
315285,Moorland Way,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
315285,Moorland Way,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
315285,Moorland Way,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
315285,Moorland Way,2023-06-12T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-12T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-12T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
315285,Moorland Way,2023-06-12T22:10:00.000+00:00,feeder,,L3 Active Power,kW,7.53
315285,Moorland Way,2023-06-12T22:10:00.000+00:00,feeder,,L2 Active Power,kW,4.23
315285,Moorland Way,2023-06-12T22:10:00.000+00:00,feeder,,L1 Active Power,kW,6.91
315285,Moorland Way,2023-06-12T22:10:00.000+00:00,feeder,,N Current (RMS),A,19.0
315285,Moorland Way,2023-06-12T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
315285,Moorland Way,2023-06-12T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
315285,Moorland Way,2023-06-12T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
315285,Moorland Way,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
315285,Moorland Way,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
315285,Moorland Way,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.77
315285,Moorland Way,2023-06-12T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
315285,Moorland Way,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
315285,Moorland Way,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
315285,Moorland Way,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
315285,Moorland Way,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
315285,Moorland Way,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
315285,Moorland Way,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.7
315285,Moorland Way,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
315285,Moorland Way,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
315285,Moorland Way,2023-06-12T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
315285,Moorland Way,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
315285,Moorland Way,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
315285,Moorland Way,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
315285,Moorland Way,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-12T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315285,Moorland Way,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T22:10:00.000+00:00,transformer,,Temperature,C,26.7
315285,Moorland Way,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
315285,Moorland Way,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
315285,Moorland Way,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
315285,Moorland Way,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
315285,Moorland Way,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
315285,Moorland Way,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
315285,Moorland Way,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
315285,Moorland Way,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
315285,Moorland Way,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
315285,Moorland Way,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.72
315285,Moorland Way,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.24
315285,Moorland Way,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.16
315285,Moorland Way,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
315285,Moorland Way,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
315285,Moorland Way,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
315285,Moorland Way,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
315285,Moorland Way,2023-06-12T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-12T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-12T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-12T22:00:00.000+00:00,feeder,,L3 Active Power,kW,4.92
315285,Moorland Way,2023-06-12T22:00:00.000+00:00,feeder,,L2 Active Power,kW,12.44
315285,Moorland Way,2023-06-12T22:00:00.000+00:00,feeder,,L1 Active Power,kW,6.2
315285,Moorland Way,2023-06-12T22:00:00.000+00:00,feeder,,N Current (RMS),A,27.0
315285,Moorland Way,2023-06-12T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
315285,Moorland Way,2023-06-12T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.0
315285,Moorland Way,2023-06-12T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
315285,Moorland Way,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
315285,Moorland Way,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
315285,Moorland Way,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.98
315285,Moorland Way,2023-06-12T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
315285,Moorland Way,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
315285,Moorland Way,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
315285,Moorland Way,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
315285,Moorland Way,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
315285,Moorland Way,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
315285,Moorland Way,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.06
315285,Moorland Way,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
315285,Moorland Way,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.62
315285,Moorland Way,2023-06-12T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
315285,Moorland Way,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
315285,Moorland Way,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
315285,Moorland Way,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
315285,Moorland Way,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-12T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T22:00:00.000+00:00,transformer,,Temperature,C,26.9
