Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
315285,Moorland Way,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
315285,Moorland Way,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
315285,Moorland Way,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
315285,Moorland Way,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
315285,Moorland Way,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
315285,Moorland Way,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
315285,Moorland Way,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
315285,Moorland Way,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.41
315285,Moorland Way,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.56
315285,Moorland Way,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.77
315285,Moorland Way,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
315285,Moorland Way,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
315285,Moorland Way,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
315285,Moorland Way,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
315285,Moorland Way,2023-06-12T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-12T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-12T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-12T21:50:00.000+00:00,feeder,,L3 Active Power,kW,2.26
315285,Moorland Way,2023-06-12T21:50:00.000+00:00,feeder,,L2 Active Power,kW,2.65
315285,Moorland Way,2023-06-12T21:50:00.000+00:00,feeder,,L1 Active Power,kW,7.12
315285,Moorland Way,2023-06-12T21:50:00.000+00:00,feeder,,N Current (RMS),A,21.0
315285,Moorland Way,2023-06-12T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
315285,Moorland Way,2023-06-12T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
315285,Moorland Way,2023-06-12T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
315285,Moorland Way,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
315285,Moorland Way,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
315285,Moorland Way,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.74
315285,Moorland Way,2023-06-12T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
315285,Moorland Way,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
315285,Moorland Way,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
315285,Moorland Way,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
315285,Moorland Way,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
315285,Moorland Way,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
315285,Moorland Way,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.45
315285,Moorland Way,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.53
315285,Moorland Way,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
315285,Moorland Way,2023-06-12T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
315285,Moorland Way,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
315285,Moorland Way,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
315285,Moorland Way,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
315285,Moorland Way,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.11
315285,Moorland Way,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-12T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,26.9
315285,Moorland Way,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
315285,Moorland Way,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
315285,Moorland Way,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
315285,Moorland Way,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
315285,Moorland Way,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
315285,Moorland Way,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
315285,Moorland Way,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
315285,Moorland Way,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
315285,Moorland Way,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
315285,Moorland Way,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.49
315285,Moorland Way,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.58
315285,Moorland Way,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.66
315285,Moorland Way,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
315285,Moorland Way,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
315285,Moorland Way,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
315285,Moorland Way,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
315285,Moorland Way,2023-06-12T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-12T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-12T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-12T21:40:00.000+00:00,feeder,,L3 Active Power,kW,4.92
315285,Moorland Way,2023-06-12T21:40:00.000+00:00,feeder,,L2 Active Power,kW,2.88
315285,Moorland Way,2023-06-12T21:40:00.000+00:00,feeder,,L1 Active Power,kW,6.89
315285,Moorland Way,2023-06-12T21:40:00.000+00:00,feeder,,N Current (RMS),A,21.7
315285,Moorland Way,2023-06-12T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
315285,Moorland Way,2023-06-12T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
315285,Moorland Way,2023-06-12T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
315285,Moorland Way,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
315285,Moorland Way,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
315285,Moorland Way,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.6
315285,Moorland Way,2023-06-12T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
315285,Moorland Way,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
315285,Moorland Way,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
315285,Moorland Way,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
315285,Moorland Way,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
315285,Moorland Way,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
315285,Moorland Way,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
315285,Moorland Way,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.54
315285,Moorland Way,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.14
315285,Moorland Way,2023-06-12T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
315285,Moorland Way,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
315285,Moorland Way,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
315285,Moorland Way,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
315285,Moorland Way,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
315285,Moorland Way,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-12T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,27.1
315285,Moorland Way,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
315285,Moorland Way,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
315285,Moorland Way,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
315285,Moorland Way,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
315285,Moorland Way,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
315285,Moorland Way,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
315285,Moorland Way,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
315285,Moorland Way,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
315285,Moorland Way,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
315285,Moorland Way,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.06
315285,Moorland Way,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.21
315285,Moorland Way,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.58
315285,Moorland Way,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
315285,Moorland Way,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
315285,Moorland Way,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
315285,Moorland Way,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
315285,Moorland Way,2023-06-12T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-12T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-12T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-12T21:30:00.000+00:00,feeder,,L3 Active Power,kW,3.75
315285,Moorland Way,2023-06-12T21:30:00.000+00:00,feeder,,L2 Active Power,kW,4.09
315285,Moorland Way,2023-06-12T21:30:00.000+00:00,feeder,,L1 Active Power,kW,12.14
315285,Moorland Way,2023-06-12T21:30:00.000+00:00,feeder,,N Current (RMS),A,33.6
315285,Moorland Way,2023-06-12T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
315285,Moorland Way,2023-06-12T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
315285,Moorland Way,2023-06-12T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
315285,Moorland Way,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
315285,Moorland Way,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
315285,Moorland Way,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
315285,Moorland Way,2023-06-12T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
315285,Moorland Way,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
315285,Moorland Way,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
315285,Moorland Way,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
315285,Moorland Way,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
315285,Moorland Way,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
315285,Moorland Way,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
315285,Moorland Way,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.76
315285,Moorland Way,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.16
315285,Moorland Way,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
315285,Moorland Way,2023-06-12T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
315285,Moorland Way,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
315285,Moorland Way,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
315285,Moorland Way,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
315285,Moorland Way,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
315285,Moorland Way,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-12T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,27.3
315285,Moorland Way,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
315285,Moorland Way,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
315285,Moorland Way,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
315285,Moorland Way,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
315285,Moorland Way,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
315285,Moorland Way,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
315285,Moorland Way,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
315285,Moorland Way,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
315285,Moorland Way,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
315285,Moorland Way,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.77
315285,Moorland Way,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.98
315285,Moorland Way,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
315285,Moorland Way,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
315285,Moorland Way,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
315285,Moorland Way,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
315285,Moorland Way,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
315285,Moorland Way,2023-06-12T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-12T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-12T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-12T21:20:00.000+00:00,feeder,,L3 Active Power,kW,2.47
315285,Moorland Way,2023-06-12T21:20:00.000+00:00,feeder,,L2 Active Power,kW,5.35
315285,Moorland Way,2023-06-12T21:20:00.000+00:00,feeder,,L1 Active Power,kW,4.84
315285,Moorland Way,2023-06-12T21:20:00.000+00:00,feeder,,N Current (RMS),A,18.2
315285,Moorland Way,2023-06-12T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
315285,Moorland Way,2023-06-12T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
315285,Moorland Way,2023-06-12T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
315285,Moorland Way,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
315285,Moorland Way,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
315285,Moorland Way,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
315285,Moorland Way,2023-06-12T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
315285,Moorland Way,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
315285,Moorland Way,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
315285,Moorland Way,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
315285,Moorland Way,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
315285,Moorland Way,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
315285,Moorland Way,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
315285,Moorland Way,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.49
315285,Moorland Way,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.87
315285,Moorland Way,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
315285,Moorland Way,2023-06-12T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
315285,Moorland Way,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
315285,Moorland Way,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
315285,Moorland Way,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
315285,Moorland Way,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
315285,Moorland Way,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-12T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315285,Moorland Way,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,27.5
315285,Moorland Way,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
315285,Moorland Way,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
315285,Moorland Way,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
315285,Moorland Way,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
315285,Moorland Way,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
315285,Moorland Way,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
315285,Moorland Way,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
315285,Moorland Way,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
315285,Moorland Way,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
315285,Moorland Way,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.99
315285,Moorland Way,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.56
315285,Moorland Way,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.69
315285,Moorland Way,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
315285,Moorland Way,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
315285,Moorland Way,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
315285,Moorland Way,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
315285,Moorland Way,2023-06-12T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-12T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-12T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
315285,Moorland Way,2023-06-12T21:10:00.000+00:00,feeder,,L3 Active Power,kW,4.38
315285,Moorland Way,2023-06-12T21:10:00.000+00:00,feeder,,L2 Active Power,kW,3.21
315285,Moorland Way,2023-06-12T21:10:00.000+00:00,feeder,,L1 Active Power,kW,3.47
315285,Moorland Way,2023-06-12T21:10:00.000+00:00,feeder,,N Current (RMS),A,11.4
315285,Moorland Way,2023-06-12T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
315285,Moorland Way,2023-06-12T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
315285,Moorland Way,2023-06-12T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
315285,Moorland Way,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
315285,Moorland Way,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
315285,Moorland Way,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.5
315285,Moorland Way,2023-06-12T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
315285,Moorland Way,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
315285,Moorland Way,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
315285,Moorland Way,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
315285,Moorland Way,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
315285,Moorland Way,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
315285,Moorland Way,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.84
315285,Moorland Way,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.1
315285,Moorland Way,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.67
315285,Moorland Way,2023-06-12T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
315285,Moorland Way,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
315285,Moorland Way,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.1
315285,Moorland Way,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
315285,Moorland Way,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315285,Moorland Way,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-12T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,27.6
315285,Moorland Way,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
315285,Moorland Way,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
315285,Moorland Way,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
315285,Moorland Way,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
315285,Moorland Way,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
315285,Moorland Way,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
315285,Moorland Way,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
315285,Moorland Way,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
315285,Moorland Way,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
315285,Moorland Way,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.87
315285,Moorland Way,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.1
315285,Moorland Way,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.62
315285,Moorland Way,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
315285,Moorland Way,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
315285,Moorland Way,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
315285,Moorland Way,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
315285,Moorland Way,2023-06-12T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-12T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-12T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.55
315285,Moorland Way,2023-06-12T21:00:00.000+00:00,feeder,,L3 Active Power,kW,2.97
315285,Moorland Way,2023-06-12T21:00:00.000+00:00,feeder,,L2 Active Power,kW,2.79
315285,Moorland Way,2023-06-12T21:00:00.000+00:00,feeder,,L1 Active Power,kW,4.46
315285,Moorland Way,2023-06-12T21:00:00.000+00:00,feeder,,N Current (RMS),A,14.3
315285,Moorland Way,2023-06-12T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
315285,Moorland Way,2023-06-12T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
315285,Moorland Way,2023-06-12T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
315285,Moorland Way,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
315285,Moorland Way,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
315285,Moorland Way,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.65
315285,Moorland Way,2023-06-12T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
315285,Moorland Way,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
315285,Moorland Way,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
315285,Moorland Way,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
315285,Moorland Way,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
315285,Moorland Way,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
315285,Moorland Way,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
315285,Moorland Way,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.96
315285,Moorland Way,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.44
315285,Moorland Way,2023-06-12T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
315285,Moorland Way,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
315285,Moorland Way,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
315285,Moorland Way,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
315285,Moorland Way,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
315285,Moorland Way,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-12T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,27.8
315285,Moorland Way,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
315285,Moorland Way,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
315285,Moorland Way,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
315285,Moorland Way,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
315285,Moorland Way,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
315285,Moorland Way,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
315285,Moorland Way,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
315285,Moorland Way,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
315285,Moorland Way,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.67
315285,Moorland Way,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.58
315285,Moorland Way,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.51
315285,Moorland Way,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
315285,Moorland Way,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
315285,Moorland Way,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
315285,Moorland Way,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
315285,Moorland Way,2023-06-12T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-12T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-06-12T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.67
315285,Moorland Way,2023-06-12T20:50:00.000+00:00,feeder,,L3 Active Power,kW,3.31
315285,Moorland Way,2023-06-12T20:50:00.000+00:00,feeder,,L2 Active Power,kW,4.78
315285,Moorland Way,2023-06-12T20:50:00.000+00:00,feeder,,L1 Active Power,kW,4.73
315285,Moorland Way,2023-06-12T20:50:00.000+00:00,feeder,,N Current (RMS),A,17.5
315285,Moorland Way,2023-06-12T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
315285,Moorland Way,2023-06-12T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
315285,Moorland Way,2023-06-12T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
315285,Moorland Way,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
315285,Moorland Way,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
315285,Moorland Way,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.29
315285,Moorland Way,2023-06-12T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
315285,Moorland Way,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
315285,Moorland Way,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
315285,Moorland Way,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
315285,Moorland Way,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
315285,Moorland Way,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
315285,Moorland Way,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.95
315285,Moorland Way,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.01
315285,Moorland Way,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.33
315285,Moorland Way,2023-06-12T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
315285,Moorland Way,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
315285,Moorland Way,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
315285,Moorland Way,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
315285,Moorland Way,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-12T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,27.9
315285,Moorland Way,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
315285,Moorland Way,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
315285,Moorland Way,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
315285,Moorland Way,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
315285,Moorland Way,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
315285,Moorland Way,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
315285,Moorland Way,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
315285,Moorland Way,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
315285,Moorland Way,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.1
315285,Moorland Way,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.76
315285,Moorland Way,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.32
315285,Moorland Way,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
315285,Moorland Way,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
315285,Moorland Way,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
315285,Moorland Way,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
315285,Moorland Way,2023-06-12T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-12T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-12T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
315285,Moorland Way,2023-06-12T20:40:00.000+00:00,feeder,,L3 Active Power,kW,4.8
315285,Moorland Way,2023-06-12T20:40:00.000+00:00,feeder,,L2 Active Power,kW,8.44
315285,Moorland Way,2023-06-12T20:40:00.000+00:00,feeder,,L1 Active Power,kW,4.62
315285,Moorland Way,2023-06-12T20:40:00.000+00:00,feeder,,N Current (RMS),A,21.9
315285,Moorland Way,2023-06-12T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
315285,Moorland Way,2023-06-12T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
315285,Moorland Way,2023-06-12T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
315285,Moorland Way,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
315285,Moorland Way,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
315285,Moorland Way,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.62
315285,Moorland Way,2023-06-12T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
315285,Moorland Way,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
315285,Moorland Way,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
315285,Moorland Way,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
315285,Moorland Way,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
315285,Moorland Way,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
315285,Moorland Way,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.75
315285,Moorland Way,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.78
315285,Moorland Way,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.28
315285,Moorland Way,2023-06-12T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
315285,Moorland Way,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.5
315285,Moorland Way,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
315285,Moorland Way,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
315285,Moorland Way,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
315285,Moorland Way,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-12T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,28.1
315285,Moorland Way,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
315285,Moorland Way,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
315285,Moorland Way,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
315285,Moorland Way,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
315285,Moorland Way,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
315285,Moorland Way,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
315285,Moorland Way,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
315285,Moorland Way,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
315285,Moorland Way,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.74
315285,Moorland Way,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.3
315285,Moorland Way,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.5
315285,Moorland Way,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
315285,Moorland Way,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
315285,Moorland Way,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
315285,Moorland Way,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
315285,Moorland Way,2023-06-12T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-12T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-12T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
315285,Moorland Way,2023-06-12T20:30:00.000+00:00,feeder,,L3 Active Power,kW,5.45
315285,Moorland Way,2023-06-12T20:30:00.000+00:00,feeder,,L2 Active Power,kW,4.55
315285,Moorland Way,2023-06-12T20:30:00.000+00:00,feeder,,L1 Active Power,kW,4.52
315285,Moorland Way,2023-06-12T20:30:00.000+00:00,feeder,,N Current (RMS),A,11.6
315285,Moorland Way,2023-06-12T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
315285,Moorland Way,2023-06-12T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
315285,Moorland Way,2023-06-12T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
315285,Moorland Way,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
315285,Moorland Way,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
315285,Moorland Way,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.46
315285,Moorland Way,2023-06-12T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
315285,Moorland Way,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
315285,Moorland Way,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
315285,Moorland Way,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
315285,Moorland Way,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
315285,Moorland Way,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
315285,Moorland Way,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.37
315285,Moorland Way,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
315285,Moorland Way,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.19
315285,Moorland Way,2023-06-12T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
315285,Moorland Way,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
315285,Moorland Way,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
315285,Moorland Way,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.6
315285,Moorland Way,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
315285,Moorland Way,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-12T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,28.2
315285,Moorland Way,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
315285,Moorland Way,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
315285,Moorland Way,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
315285,Moorland Way,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
315285,Moorland Way,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
315285,Moorland Way,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
315285,Moorland Way,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
315285,Moorland Way,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
315285,Moorland Way,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.29
315285,Moorland Way,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.91
315285,Moorland Way,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.12
315285,Moorland Way,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
315285,Moorland Way,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
315285,Moorland Way,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
315285,Moorland Way,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
315285,Moorland Way,2023-06-12T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-12T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-12T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.55
315285,Moorland Way,2023-06-12T20:20:00.000+00:00,feeder,,L3 Active Power,kW,5.92
315285,Moorland Way,2023-06-12T20:20:00.000+00:00,feeder,,L2 Active Power,kW,3.0
315285,Moorland Way,2023-06-12T20:20:00.000+00:00,feeder,,L1 Active Power,kW,4.74
315285,Moorland Way,2023-06-12T20:20:00.000+00:00,feeder,,N Current (RMS),A,15.2
315285,Moorland Way,2023-06-12T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
315285,Moorland Way,2023-06-12T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
315285,Moorland Way,2023-06-12T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
315285,Moorland Way,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
315285,Moorland Way,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
315285,Moorland Way,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.58
315285,Moorland Way,2023-06-12T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
315285,Moorland Way,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
315285,Moorland Way,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
315285,Moorland Way,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
315285,Moorland Way,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
315285,Moorland Way,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
315285,Moorland Way,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.65
315285,Moorland Way,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.1
315285,Moorland Way,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.35
315285,Moorland Way,2023-06-12T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
