Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
315285,Moorland Way,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
315285,Moorland Way,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
315285,Moorland Way,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-12T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,28.3
315285,Moorland Way,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
315285,Moorland Way,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
315285,Moorland Way,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
315285,Moorland Way,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
315285,Moorland Way,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
315285,Moorland Way,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
315285,Moorland Way,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
315285,Moorland Way,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
315285,Moorland Way,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.44
315285,Moorland Way,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.9
315285,Moorland Way,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.63
315285,Moorland Way,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
315285,Moorland Way,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
315285,Moorland Way,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
315285,Moorland Way,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
315285,Moorland Way,2023-06-12T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-12T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-12T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-12T20:10:00.000+00:00,feeder,,L3 Active Power,kW,2.89
315285,Moorland Way,2023-06-12T20:10:00.000+00:00,feeder,,L2 Active Power,kW,2.96
315285,Moorland Way,2023-06-12T20:10:00.000+00:00,feeder,,L1 Active Power,kW,3.95
315285,Moorland Way,2023-06-12T20:10:00.000+00:00,feeder,,N Current (RMS),A,13.3
315285,Moorland Way,2023-06-12T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
315285,Moorland Way,2023-06-12T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
315285,Moorland Way,2023-06-12T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
315285,Moorland Way,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
315285,Moorland Way,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
315285,Moorland Way,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
315285,Moorland Way,2023-06-12T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
315285,Moorland Way,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
315285,Moorland Way,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
315285,Moorland Way,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
315285,Moorland Way,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
315285,Moorland Way,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
315285,Moorland Way,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.64
315285,Moorland Way,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.73
315285,Moorland Way,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.88
315285,Moorland Way,2023-06-12T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
315285,Moorland Way,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
315285,Moorland Way,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
315285,Moorland Way,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
315285,Moorland Way,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
315285,Moorland Way,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-12T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,28.4
315285,Moorland Way,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
315285,Moorland Way,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
315285,Moorland Way,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
315285,Moorland Way,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
315285,Moorland Way,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
315285,Moorland Way,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
315285,Moorland Way,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
315285,Moorland Way,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
315285,Moorland Way,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
315285,Moorland Way,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.45
315285,Moorland Way,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.05
315285,Moorland Way,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.77
315285,Moorland Way,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
315285,Moorland Way,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
315285,Moorland Way,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
315285,Moorland Way,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
315285,Moorland Way,2023-06-12T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-12T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-12T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-12T20:00:00.000+00:00,feeder,,L3 Active Power,kW,3.72
315285,Moorland Way,2023-06-12T20:00:00.000+00:00,feeder,,L2 Active Power,kW,3.12
315285,Moorland Way,2023-06-12T20:00:00.000+00:00,feeder,,L1 Active Power,kW,3.69
315285,Moorland Way,2023-06-12T20:00:00.000+00:00,feeder,,N Current (RMS),A,13.2
315285,Moorland Way,2023-06-12T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
315285,Moorland Way,2023-06-12T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
315285,Moorland Way,2023-06-12T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
315285,Moorland Way,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
315285,Moorland Way,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
315285,Moorland Way,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.04
315285,Moorland Way,2023-06-12T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
315285,Moorland Way,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
315285,Moorland Way,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
315285,Moorland Way,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.8
315285,Moorland Way,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
315285,Moorland Way,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.98
315285,Moorland Way,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.09
315285,Moorland Way,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.52
315285,Moorland Way,2023-06-12T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
315285,Moorland Way,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
315285,Moorland Way,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
315285,Moorland Way,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
315285,Moorland Way,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-12T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,28.7
315285,Moorland Way,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
315285,Moorland Way,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
315285,Moorland Way,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
315285,Moorland Way,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
315285,Moorland Way,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
315285,Moorland Way,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
315285,Moorland Way,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
315285,Moorland Way,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
315285,Moorland Way,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.97
315285,Moorland Way,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.79
315285,Moorland Way,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.23
315285,Moorland Way,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
315285,Moorland Way,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
315285,Moorland Way,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
315285,Moorland Way,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
315285,Moorland Way,2023-06-12T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-12T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-12T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-12T19:50:00.000+00:00,feeder,,L3 Active Power,kW,6.4
315285,Moorland Way,2023-06-12T19:50:00.000+00:00,feeder,,L2 Active Power,kW,3.4
315285,Moorland Way,2023-06-12T19:50:00.000+00:00,feeder,,L1 Active Power,kW,4.64
315285,Moorland Way,2023-06-12T19:50:00.000+00:00,feeder,,N Current (RMS),A,21.3
315285,Moorland Way,2023-06-12T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
315285,Moorland Way,2023-06-12T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
315285,Moorland Way,2023-06-12T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
315285,Moorland Way,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
315285,Moorland Way,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
315285,Moorland Way,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.84
315285,Moorland Way,2023-06-12T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
315285,Moorland Way,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
315285,Moorland Way,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
315285,Moorland Way,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
315285,Moorland Way,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
315285,Moorland Way,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.15
315285,Moorland Way,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.86
315285,Moorland Way,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.67
315285,Moorland Way,2023-06-12T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
315285,Moorland Way,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.1
315285,Moorland Way,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
315285,Moorland Way,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
315285,Moorland Way,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
315285,Moorland Way,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-12T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,28.8
315285,Moorland Way,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
315285,Moorland Way,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
315285,Moorland Way,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
315285,Moorland Way,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
315285,Moorland Way,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
315285,Moorland Way,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
315285,Moorland Way,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
315285,Moorland Way,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
315285,Moorland Way,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.82
315285,Moorland Way,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.17
315285,Moorland Way,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.13
315285,Moorland Way,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
315285,Moorland Way,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
315285,Moorland Way,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
315285,Moorland Way,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
315285,Moorland Way,2023-06-12T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-12T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-12T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
315285,Moorland Way,2023-06-12T19:40:00.000+00:00,feeder,,L3 Active Power,kW,4.12
315285,Moorland Way,2023-06-12T19:40:00.000+00:00,feeder,,L2 Active Power,kW,4.22
315285,Moorland Way,2023-06-12T19:40:00.000+00:00,feeder,,L1 Active Power,kW,3.67
315285,Moorland Way,2023-06-12T19:40:00.000+00:00,feeder,,N Current (RMS),A,15.7
315285,Moorland Way,2023-06-12T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
315285,Moorland Way,2023-06-12T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
315285,Moorland Way,2023-06-12T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
315285,Moorland Way,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
315285,Moorland Way,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
315285,Moorland Way,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
315285,Moorland Way,2023-06-12T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
315285,Moorland Way,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
315285,Moorland Way,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
315285,Moorland Way,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
315285,Moorland Way,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
315285,Moorland Way,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.01
315285,Moorland Way,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.91
315285,Moorland Way,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.56
315285,Moorland Way,2023-06-12T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
315285,Moorland Way,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.5
315285,Moorland Way,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.5
315285,Moorland Way,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
315285,Moorland Way,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-12T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,28.9
315285,Moorland Way,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
315285,Moorland Way,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
315285,Moorland Way,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
315285,Moorland Way,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
315285,Moorland Way,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
315285,Moorland Way,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
315285,Moorland Way,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
315285,Moorland Way,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.5
315285,Moorland Way,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.12
315285,Moorland Way,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.82
315285,Moorland Way,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
315285,Moorland Way,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
315285,Moorland Way,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
315285,Moorland Way,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
315285,Moorland Way,2023-06-12T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-12T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-12T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
315285,Moorland Way,2023-06-12T19:30:00.000+00:00,feeder,,L3 Active Power,kW,3.09
315285,Moorland Way,2023-06-12T19:30:00.000+00:00,feeder,,L2 Active Power,kW,4.86
315285,Moorland Way,2023-06-12T19:30:00.000+00:00,feeder,,L1 Active Power,kW,3.33
315285,Moorland Way,2023-06-12T19:30:00.000+00:00,feeder,,N Current (RMS),A,14.1
315285,Moorland Way,2023-06-12T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
315285,Moorland Way,2023-06-12T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
315285,Moorland Way,2023-06-12T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
315285,Moorland Way,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.14
315285,Moorland Way,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
315285,Moorland Way,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.16
315285,Moorland Way,2023-06-12T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
315285,Moorland Way,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
315285,Moorland Way,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
315285,Moorland Way,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
315285,Moorland Way,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
315285,Moorland Way,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
315285,Moorland Way,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.01
315285,Moorland Way,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.77
315285,Moorland Way,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.5
315285,Moorland Way,2023-06-12T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
315285,Moorland Way,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
315285,Moorland Way,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
315285,Moorland Way,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.3
315285,Moorland Way,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-12T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,28.9
315285,Moorland Way,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
315285,Moorland Way,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
315285,Moorland Way,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
315285,Moorland Way,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
315285,Moorland Way,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
315285,Moorland Way,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
315285,Moorland Way,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
315285,Moorland Way,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.23
315285,Moorland Way,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.09
315285,Moorland Way,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.95
315285,Moorland Way,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
315285,Moorland Way,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
315285,Moorland Way,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
315285,Moorland Way,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
315285,Moorland Way,2023-06-12T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-12T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-06-12T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
315285,Moorland Way,2023-06-12T19:20:00.000+00:00,feeder,,L3 Active Power,kW,4.06
315285,Moorland Way,2023-06-12T19:20:00.000+00:00,feeder,,L2 Active Power,kW,5.84
315285,Moorland Way,2023-06-12T19:20:00.000+00:00,feeder,,L1 Active Power,kW,3.63
315285,Moorland Way,2023-06-12T19:20:00.000+00:00,feeder,,N Current (RMS),A,15.3
315285,Moorland Way,2023-06-12T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
315285,Moorland Way,2023-06-12T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
315285,Moorland Way,2023-06-12T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
315285,Moorland Way,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
315285,Moorland Way,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
315285,Moorland Way,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.44
315285,Moorland Way,2023-06-12T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
315285,Moorland Way,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
315285,Moorland Way,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
315285,Moorland Way,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
315285,Moorland Way,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
315285,Moorland Way,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
315285,Moorland Way,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.73
315285,Moorland Way,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.95
315285,Moorland Way,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.74
315285,Moorland Way,2023-06-12T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
315285,Moorland Way,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
315285,Moorland Way,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.3
315285,Moorland Way,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.1
315285,Moorland Way,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
315285,Moorland Way,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
315285,Moorland Way,2023-06-12T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315285,Moorland Way,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,29.1
315285,Moorland Way,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315285,Moorland Way,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
315285,Moorland Way,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
315285,Moorland Way,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
315285,Moorland Way,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
315285,Moorland Way,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
315285,Moorland Way,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
315285,Moorland Way,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.82
315285,Moorland Way,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.96
315285,Moorland Way,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.75
315285,Moorland Way,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
315285,Moorland Way,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
315285,Moorland Way,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
315285,Moorland Way,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
315285,Moorland Way,2023-06-12T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-12T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-12T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
315285,Moorland Way,2023-06-12T19:10:00.000+00:00,feeder,,L3 Active Power,kW,4.26
315285,Moorland Way,2023-06-12T19:10:00.000+00:00,feeder,,L2 Active Power,kW,5.5
315285,Moorland Way,2023-06-12T19:10:00.000+00:00,feeder,,L1 Active Power,kW,4.0
315285,Moorland Way,2023-06-12T19:10:00.000+00:00,feeder,,N Current (RMS),A,15.6
315285,Moorland Way,2023-06-12T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
315285,Moorland Way,2023-06-12T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
315285,Moorland Way,2023-06-12T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
315285,Moorland Way,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
315285,Moorland Way,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
315285,Moorland Way,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
315285,Moorland Way,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.04
315285,Moorland Way,2023-06-12T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
315285,Moorland Way,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
315285,Moorland Way,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
315285,Moorland Way,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
315285,Moorland Way,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
315285,Moorland Way,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
315285,Moorland Way,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.23
315285,Moorland Way,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.38
315285,Moorland Way,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.47
315285,Moorland Way,2023-06-12T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
315285,Moorland Way,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.7
315285,Moorland Way,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
315285,Moorland Way,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.4
315285,Moorland Way,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
315285,Moorland Way,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-12T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315285,Moorland Way,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,29.1
315285,Moorland Way,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315285,Moorland Way,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
315285,Moorland Way,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
315285,Moorland Way,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
315285,Moorland Way,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
315285,Moorland Way,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
315285,Moorland Way,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
315285,Moorland Way,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
315285,Moorland Way,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.9
315285,Moorland Way,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.55
315285,Moorland Way,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.45
315285,Moorland Way,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
315285,Moorland Way,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
315285,Moorland Way,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
315285,Moorland Way,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
315285,Moorland Way,2023-06-12T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-12T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-12T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.64
315285,Moorland Way,2023-06-12T19:00:00.000+00:00,feeder,,L3 Active Power,kW,3.9
315285,Moorland Way,2023-06-12T19:00:00.000+00:00,feeder,,L2 Active Power,kW,8.1
315285,Moorland Way,2023-06-12T19:00:00.000+00:00,feeder,,L1 Active Power,kW,4.98
315285,Moorland Way,2023-06-12T19:00:00.000+00:00,feeder,,N Current (RMS),A,24.8
315285,Moorland Way,2023-06-12T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
315285,Moorland Way,2023-06-12T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
315285,Moorland Way,2023-06-12T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
315285,Moorland Way,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
315285,Moorland Way,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
315285,Moorland Way,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.43
315285,Moorland Way,2023-06-12T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
315285,Moorland Way,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
315285,Moorland Way,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
315285,Moorland Way,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
315285,Moorland Way,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
315285,Moorland Way,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
315285,Moorland Way,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.31
315285,Moorland Way,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.32
315285,Moorland Way,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.45
315285,Moorland Way,2023-06-12T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
315285,Moorland Way,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.0
315285,Moorland Way,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
315285,Moorland Way,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
315285,Moorland Way,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
315285,Moorland Way,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-12T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,29.3
315285,Moorland Way,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
315285,Moorland Way,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
315285,Moorland Way,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
315285,Moorland Way,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
315285,Moorland Way,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
315285,Moorland Way,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
315285,Moorland Way,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
315285,Moorland Way,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
315285,Moorland Way,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.06
315285,Moorland Way,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.97
315285,Moorland Way,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.81
315285,Moorland Way,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
315285,Moorland Way,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
315285,Moorland Way,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
315285,Moorland Way,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
315285,Moorland Way,2023-06-12T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-12T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-12T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.73
315285,Moorland Way,2023-06-12T18:50:00.000+00:00,feeder,,L3 Active Power,kW,5.79
315285,Moorland Way,2023-06-12T18:50:00.000+00:00,feeder,,L2 Active Power,kW,6.86
315285,Moorland Way,2023-06-12T18:50:00.000+00:00,feeder,,L1 Active Power,kW,7.0
315285,Moorland Way,2023-06-12T18:50:00.000+00:00,feeder,,N Current (RMS),A,17.8
315285,Moorland Way,2023-06-12T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
315285,Moorland Way,2023-06-12T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
315285,Moorland Way,2023-06-12T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
315285,Moorland Way,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
315285,Moorland Way,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
315285,Moorland Way,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.57
315285,Moorland Way,2023-06-12T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
315285,Moorland Way,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
315285,Moorland Way,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
315285,Moorland Way,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
315285,Moorland Way,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
315285,Moorland Way,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
315285,Moorland Way,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.47
315285,Moorland Way,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.57
315285,Moorland Way,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.73
315285,Moorland Way,2023-06-12T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
315285,Moorland Way,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.0
315285,Moorland Way,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
315285,Moorland Way,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
315285,Moorland Way,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
315285,Moorland Way,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-12T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,29.4
315285,Moorland Way,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
315285,Moorland Way,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
315285,Moorland Way,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
315285,Moorland Way,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
315285,Moorland Way,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
315285,Moorland Way,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
315285,Moorland Way,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
315285,Moorland Way,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
315285,Moorland Way,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.23
315285,Moorland Way,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.37
315285,Moorland Way,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.25
315285,Moorland Way,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
315285,Moorland Way,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
315285,Moorland Way,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
315285,Moorland Way,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
315285,Moorland Way,2023-06-12T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-12T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-12T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.67
315285,Moorland Way,2023-06-12T18:40:00.000+00:00,feeder,,L3 Active Power,kW,4.66
315285,Moorland Way,2023-06-12T18:40:00.000+00:00,feeder,,L2 Active Power,kW,7.46
315285,Moorland Way,2023-06-12T18:40:00.000+00:00,feeder,,L1 Active Power,kW,5.84
315285,Moorland Way,2023-06-12T18:40:00.000+00:00,feeder,,N Current (RMS),A,21.1
315285,Moorland Way,2023-06-12T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
315285,Moorland Way,2023-06-12T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
315285,Moorland Way,2023-06-12T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
315285,Moorland Way,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
