Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
315285,Moorland Way,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
315285,Moorland Way,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.25
315285,Moorland Way,2023-06-12T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
315285,Moorland Way,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
315285,Moorland Way,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
315285,Moorland Way,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.5
315285,Moorland Way,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
315285,Moorland Way,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
315285,Moorland Way,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.29
315285,Moorland Way,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.21
315285,Moorland Way,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.68
315285,Moorland Way,2023-06-12T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
315285,Moorland Way,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
315285,Moorland Way,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
315285,Moorland Way,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.9
315285,Moorland Way,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
315285,Moorland Way,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
315285,Moorland Way,2023-06-12T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,29.5
315285,Moorland Way,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
315285,Moorland Way,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
315285,Moorland Way,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
315285,Moorland Way,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
315285,Moorland Way,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
315285,Moorland Way,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
315285,Moorland Way,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
315285,Moorland Way,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
315285,Moorland Way,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
315285,Moorland Way,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.16
315285,Moorland Way,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.35
315285,Moorland Way,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.69
315285,Moorland Way,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
315285,Moorland Way,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
315285,Moorland Way,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
315285,Moorland Way,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
315285,Moorland Way,2023-06-12T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-12T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-12T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
315285,Moorland Way,2023-06-12T18:30:00.000+00:00,feeder,,L3 Active Power,kW,6.47
315285,Moorland Way,2023-06-12T18:30:00.000+00:00,feeder,,L2 Active Power,kW,10.82
315285,Moorland Way,2023-06-12T18:30:00.000+00:00,feeder,,L1 Active Power,kW,4.41
315285,Moorland Way,2023-06-12T18:30:00.000+00:00,feeder,,N Current (RMS),A,32.4
315285,Moorland Way,2023-06-12T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
315285,Moorland Way,2023-06-12T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.9
315285,Moorland Way,2023-06-12T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
315285,Moorland Way,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
315285,Moorland Way,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
315285,Moorland Way,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
315285,Moorland Way,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.6
315285,Moorland Way,2023-06-12T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,48.9
315285,Moorland Way,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
315285,Moorland Way,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
315285,Moorland Way,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.0
315285,Moorland Way,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
315285,Moorland Way,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
315285,Moorland Way,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.88
315285,Moorland Way,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.34
315285,Moorland Way,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.79
315285,Moorland Way,2023-06-12T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
315285,Moorland Way,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.3
315285,Moorland Way,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
315285,Moorland Way,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.3
315285,Moorland Way,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
315285,Moorland Way,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
315285,Moorland Way,2023-06-12T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,29.5
315285,Moorland Way,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
315285,Moorland Way,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
315285,Moorland Way,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
315285,Moorland Way,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
315285,Moorland Way,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
315285,Moorland Way,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
315285,Moorland Way,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
315285,Moorland Way,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.95
315285,Moorland Way,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.35
315285,Moorland Way,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.71
315285,Moorland Way,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
315285,Moorland Way,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
315285,Moorland Way,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
315285,Moorland Way,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
315285,Moorland Way,2023-06-12T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-12T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-12T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
315285,Moorland Way,2023-06-12T18:20:00.000+00:00,feeder,,L3 Active Power,kW,8.83
315285,Moorland Way,2023-06-12T18:20:00.000+00:00,feeder,,L2 Active Power,kW,4.19
315285,Moorland Way,2023-06-12T18:20:00.000+00:00,feeder,,L1 Active Power,kW,2.39
315285,Moorland Way,2023-06-12T18:20:00.000+00:00,feeder,,N Current (RMS),A,21.6
315285,Moorland Way,2023-06-12T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
315285,Moorland Way,2023-06-12T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
315285,Moorland Way,2023-06-12T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
315285,Moorland Way,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
315285,Moorland Way,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
315285,Moorland Way,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.19
315285,Moorland Way,2023-06-12T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
315285,Moorland Way,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
315285,Moorland Way,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
315285,Moorland Way,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.5
315285,Moorland Way,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
315285,Moorland Way,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.35
315285,Moorland Way,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.34
315285,Moorland Way,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.44
315285,Moorland Way,2023-06-12T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
315285,Moorland Way,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
315285,Moorland Way,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
315285,Moorland Way,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
315285,Moorland Way,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
315285,Moorland Way,2023-06-12T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,29.7
315285,Moorland Way,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
315285,Moorland Way,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
315285,Moorland Way,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
315285,Moorland Way,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
315285,Moorland Way,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
315285,Moorland Way,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
315285,Moorland Way,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
315285,Moorland Way,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
315285,Moorland Way,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.3
315285,Moorland Way,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.5
315285,Moorland Way,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.96
315285,Moorland Way,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
315285,Moorland Way,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
315285,Moorland Way,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
315285,Moorland Way,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
315285,Moorland Way,2023-06-12T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-12T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-12T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.55
315285,Moorland Way,2023-06-12T18:10:00.000+00:00,feeder,,L3 Active Power,kW,7.38
315285,Moorland Way,2023-06-12T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.98
315285,Moorland Way,2023-06-12T18:10:00.000+00:00,feeder,,L1 Active Power,kW,9.31
315285,Moorland Way,2023-06-12T18:10:00.000+00:00,feeder,,N Current (RMS),A,35.8
315285,Moorland Way,2023-06-12T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
315285,Moorland Way,2023-06-12T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
315285,Moorland Way,2023-06-12T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
315285,Moorland Way,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.93
315285,Moorland Way,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
315285,Moorland Way,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.18
315285,Moorland Way,2023-06-12T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
315285,Moorland Way,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
315285,Moorland Way,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
315285,Moorland Way,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
315285,Moorland Way,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
315285,Moorland Way,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.68
315285,Moorland Way,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.59
315285,Moorland Way,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.48
315285,Moorland Way,2023-06-12T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,55.6
315285,Moorland Way,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
315285,Moorland Way,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
315285,Moorland Way,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.9
315285,Moorland Way,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
315285,Moorland Way,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
315285,Moorland Way,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
315285,Moorland Way,2023-06-12T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
315285,Moorland Way,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
315285,Moorland Way,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
315285,Moorland Way,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
315285,Moorland Way,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,29.8
315285,Moorland Way,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
315285,Moorland Way,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
315285,Moorland Way,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
315285,Moorland Way,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
315285,Moorland Way,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
315285,Moorland Way,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
315285,Moorland Way,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
315285,Moorland Way,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
315285,Moorland Way,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.18
315285,Moorland Way,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.87
315285,Moorland Way,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,94.4
315285,Moorland Way,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
315285,Moorland Way,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
315285,Moorland Way,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
315285,Moorland Way,2023-06-12T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-12T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-12T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.68
315285,Moorland Way,2023-06-12T18:00:00.000+00:00,feeder,,L3 Active Power,kW,5.73
315285,Moorland Way,2023-06-12T18:00:00.000+00:00,feeder,,L2 Active Power,kW,1.47
315285,Moorland Way,2023-06-12T18:00:00.000+00:00,feeder,,L1 Active Power,kW,8.77
315285,Moorland Way,2023-06-12T18:00:00.000+00:00,feeder,,N Current (RMS),A,33.8
315285,Moorland Way,2023-06-12T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
315285,Moorland Way,2023-06-12T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
315285,Moorland Way,2023-06-12T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
315285,Moorland Way,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
315285,Moorland Way,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
315285,Moorland Way,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.18
315285,Moorland Way,2023-06-12T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
315285,Moorland Way,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
315285,Moorland Way,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
315285,Moorland Way,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
315285,Moorland Way,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
315285,Moorland Way,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.84
315285,Moorland Way,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.13
315285,Moorland Way,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.1
315285,Moorland Way,2023-06-12T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
315285,Moorland Way,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.2
315285,Moorland Way,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
315285,Moorland Way,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.3
315285,Moorland Way,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
315285,Moorland Way,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
315285,Moorland Way,2023-06-12T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
315285,Moorland Way,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,29.8
315285,Moorland Way,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
315285,Moorland Way,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
315285,Moorland Way,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
315285,Moorland Way,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
315285,Moorland Way,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
315285,Moorland Way,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
315285,Moorland Way,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
315285,Moorland Way,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
315285,Moorland Way,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.38
315285,Moorland Way,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.19
315285,Moorland Way,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.97
315285,Moorland Way,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,85.9
315285,Moorland Way,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
315285,Moorland Way,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
315285,Moorland Way,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
315285,Moorland Way,2023-06-12T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-12T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-12T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
315285,Moorland Way,2023-06-12T17:50:00.000+00:00,feeder,,L3 Active Power,kW,10.66
315285,Moorland Way,2023-06-12T17:50:00.000+00:00,feeder,,L2 Active Power,kW,1.67
315285,Moorland Way,2023-06-12T17:50:00.000+00:00,feeder,,L1 Active Power,kW,2.94
315285,Moorland Way,2023-06-12T17:50:00.000+00:00,feeder,,N Current (RMS),A,32.8
315285,Moorland Way,2023-06-12T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
315285,Moorland Way,2023-06-12T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
315285,Moorland Way,2023-06-12T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
315285,Moorland Way,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
315285,Moorland Way,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
315285,Moorland Way,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.62
315285,Moorland Way,2023-06-12T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
315285,Moorland Way,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
315285,Moorland Way,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
315285,Moorland Way,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
315285,Moorland Way,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.35
315285,Moorland Way,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
315285,Moorland Way,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.23
315285,Moorland Way,2023-06-12T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,68.1
315285,Moorland Way,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,101.4
315285,Moorland Way,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
315285,Moorland Way,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
315285,Moorland Way,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
315285,Moorland Way,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
315285,Moorland Way,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-12T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
315285,Moorland Way,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
315285,Moorland Way,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,29.8
315285,Moorland Way,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
315285,Moorland Way,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
315285,Moorland Way,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315285,Moorland Way,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
315285,Moorland Way,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
315285,Moorland Way,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
315285,Moorland Way,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
315285,Moorland Way,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
315285,Moorland Way,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.14
315285,Moorland Way,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,11.84
315285,Moorland Way,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.79
315285,Moorland Way,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,96.5
315285,Moorland Way,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
315285,Moorland Way,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
315285,Moorland Way,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
315285,Moorland Way,2023-06-12T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-12T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-12T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
315285,Moorland Way,2023-06-12T17:40:00.000+00:00,feeder,,L3 Active Power,kW,8.21
315285,Moorland Way,2023-06-12T17:40:00.000+00:00,feeder,,L2 Active Power,kW,2.09
315285,Moorland Way,2023-06-12T17:40:00.000+00:00,feeder,,L1 Active Power,kW,11.06
315285,Moorland Way,2023-06-12T17:40:00.000+00:00,feeder,,N Current (RMS),A,32.2
315285,Moorland Way,2023-06-12T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
315285,Moorland Way,2023-06-12T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
315285,Moorland Way,2023-06-12T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
315285,Moorland Way,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
315285,Moorland Way,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
315285,Moorland Way,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.08
315285,Moorland Way,2023-06-12T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
315285,Moorland Way,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
315285,Moorland Way,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
315285,Moorland Way,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
315285,Moorland Way,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
315285,Moorland Way,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
315285,Moorland Way,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.57
315285,Moorland Way,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
315285,Moorland Way,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.52
315285,Moorland Way,2023-06-12T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,76.5
315285,Moorland Way,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,105.7
315285,Moorland Way,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
315285,Moorland Way,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
315285,Moorland Way,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
315285,Moorland Way,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
315285,Moorland Way,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-12T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
315285,Moorland Way,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
315285,Moorland Way,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,29.8
315285,Moorland Way,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
315285,Moorland Way,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
315285,Moorland Way,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315285,Moorland Way,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
315285,Moorland Way,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
315285,Moorland Way,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
315285,Moorland Way,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
315285,Moorland Way,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
315285,Moorland Way,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.79
315285,Moorland Way,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
315285,Moorland Way,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.66
315285,Moorland Way,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,94.8
315285,Moorland Way,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
315285,Moorland Way,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
315285,Moorland Way,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
315285,Moorland Way,2023-06-12T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-12T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-12T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
315285,Moorland Way,2023-06-12T17:30:00.000+00:00,feeder,,L3 Active Power,kW,6.84
315285,Moorland Way,2023-06-12T17:30:00.000+00:00,feeder,,L2 Active Power,kW,1.52
315285,Moorland Way,2023-06-12T17:30:00.000+00:00,feeder,,L1 Active Power,kW,4.61
315285,Moorland Way,2023-06-12T17:30:00.000+00:00,feeder,,N Current (RMS),A,27.4
315285,Moorland Way,2023-06-12T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
315285,Moorland Way,2023-06-12T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
315285,Moorland Way,2023-06-12T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
315285,Moorland Way,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.98
315285,Moorland Way,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
315285,Moorland Way,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.3
315285,Moorland Way,2023-06-12T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
315285,Moorland Way,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
315285,Moorland Way,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
315285,Moorland Way,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
315285,Moorland Way,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
315285,Moorland Way,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.64
315285,Moorland Way,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
315285,Moorland Way,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.5
315285,Moorland Way,2023-06-12T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
315285,Moorland Way,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.5
315285,Moorland Way,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
315285,Moorland Way,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
315285,Moorland Way,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
315285,Moorland Way,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-12T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,29.9
315285,Moorland Way,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
315285,Moorland Way,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
315285,Moorland Way,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
315285,Moorland Way,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
315285,Moorland Way,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
315285,Moorland Way,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
315285,Moorland Way,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.45
315285,Moorland Way,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,12.26
315285,Moorland Way,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.37
315285,Moorland Way,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
315285,Moorland Way,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
315285,Moorland Way,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
315285,Moorland Way,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
315285,Moorland Way,2023-06-12T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-12T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-12T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
315285,Moorland Way,2023-06-12T17:20:00.000+00:00,feeder,,L3 Active Power,kW,2.35
315285,Moorland Way,2023-06-12T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.72
315285,Moorland Way,2023-06-12T17:20:00.000+00:00,feeder,,L1 Active Power,kW,6.15
315285,Moorland Way,2023-06-12T17:20:00.000+00:00,feeder,,N Current (RMS),A,26.0
315285,Moorland Way,2023-06-12T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
315285,Moorland Way,2023-06-12T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
315285,Moorland Way,2023-06-12T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
315285,Moorland Way,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.55
315285,Moorland Way,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
315285,Moorland Way,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.35
315285,Moorland Way,2023-06-12T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
315285,Moorland Way,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.0
315285,Moorland Way,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
315285,Moorland Way,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
315285,Moorland Way,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
315285,Moorland Way,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.03
315285,Moorland Way,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
315285,Moorland Way,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.59
315285,Moorland Way,2023-06-12T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
315285,Moorland Way,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.8
315285,Moorland Way,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
315285,Moorland Way,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
315285,Moorland Way,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
315285,Moorland Way,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-12T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,29.9
315285,Moorland Way,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
315285,Moorland Way,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
315285,Moorland Way,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
315285,Moorland Way,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
315285,Moorland Way,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
315285,Moorland Way,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
315285,Moorland Way,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
315285,Moorland Way,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
315285,Moorland Way,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.93
315285,Moorland Way,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,10.59
315285,Moorland Way,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.08
315285,Moorland Way,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
315285,Moorland Way,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
315285,Moorland Way,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
315285,Moorland Way,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
315285,Moorland Way,2023-06-12T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-12T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-12T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.73
315285,Moorland Way,2023-06-12T17:10:00.000+00:00,feeder,,L3 Active Power,kW,3.8
315285,Moorland Way,2023-06-12T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.47
315285,Moorland Way,2023-06-12T17:10:00.000+00:00,feeder,,L1 Active Power,kW,5.16
315285,Moorland Way,2023-06-12T17:10:00.000+00:00,feeder,,N Current (RMS),A,18.8
315285,Moorland Way,2023-06-12T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
315285,Moorland Way,2023-06-12T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
315285,Moorland Way,2023-06-12T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
315285,Moorland Way,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.95
315285,Moorland Way,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
315285,Moorland Way,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.93
315285,Moorland Way,2023-06-12T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
315285,Moorland Way,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.8
315285,Moorland Way,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
315285,Moorland Way,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.7
315285,Moorland Way,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
315285,Moorland Way,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.68
315285,Moorland Way,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
315285,Moorland Way,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.13
315285,Moorland Way,2023-06-12T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
315285,Moorland Way,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
315285,Moorland Way,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
315285,Moorland Way,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
315285,Moorland Way,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
315285,Moorland Way,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-12T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,30.1
315285,Moorland Way,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
315285,Moorland Way,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
315285,Moorland Way,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
315285,Moorland Way,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
315285,Moorland Way,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
315285,Moorland Way,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
315285,Moorland Way,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
315285,Moorland Way,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
315285,Moorland Way,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.43
315285,Moorland Way,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,7.18
315285,Moorland Way,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.21
315285,Moorland Way,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
315285,Moorland Way,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
315285,Moorland Way,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
