Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
315285,Moorland Way,2023-06-12T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-12T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-12T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
315285,Moorland Way,2023-06-12T17:00:00.000+00:00,feeder,,L3 Active Power,kW,2.82
315285,Moorland Way,2023-06-12T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.38
315285,Moorland Way,2023-06-12T17:00:00.000+00:00,feeder,,L1 Active Power,kW,4.48
315285,Moorland Way,2023-06-12T17:00:00.000+00:00,feeder,,N Current (RMS),A,18.7
315285,Moorland Way,2023-06-12T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
315285,Moorland Way,2023-06-12T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
315285,Moorland Way,2023-06-12T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
315285,Moorland Way,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.61
315285,Moorland Way,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.33
315285,Moorland Way,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.7
315285,Moorland Way,2023-06-12T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
315285,Moorland Way,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
315285,Moorland Way,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
315285,Moorland Way,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
315285,Moorland Way,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
315285,Moorland Way,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
315285,Moorland Way,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.06
315285,Moorland Way,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
315285,Moorland Way,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.62
315285,Moorland Way,2023-06-12T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
315285,Moorland Way,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
315285,Moorland Way,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
315285,Moorland Way,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
315285,Moorland Way,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
315285,Moorland Way,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-12T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,30.2
315285,Moorland Way,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
315285,Moorland Way,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
315285,Moorland Way,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
315285,Moorland Way,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
315285,Moorland Way,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
315285,Moorland Way,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
315285,Moorland Way,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
315285,Moorland Way,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.5
315285,Moorland Way,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,8.89
315285,Moorland Way,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.77
315285,Moorland Way,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
315285,Moorland Way,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
315285,Moorland Way,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
315285,Moorland Way,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
315285,Moorland Way,2023-06-12T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-12T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-12T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
315285,Moorland Way,2023-06-12T16:50:00.000+00:00,feeder,,L3 Active Power,kW,1.38
315285,Moorland Way,2023-06-12T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.15
315285,Moorland Way,2023-06-12T16:50:00.000+00:00,feeder,,L1 Active Power,kW,4.25
315285,Moorland Way,2023-06-12T16:50:00.000+00:00,feeder,,N Current (RMS),A,17.7
315285,Moorland Way,2023-06-12T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
315285,Moorland Way,2023-06-12T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
315285,Moorland Way,2023-06-12T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
315285,Moorland Way,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
315285,Moorland Way,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
315285,Moorland Way,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.07
315285,Moorland Way,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.83
315285,Moorland Way,2023-06-12T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
315285,Moorland Way,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
315285,Moorland Way,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.5
315285,Moorland Way,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
315285,Moorland Way,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
315285,Moorland Way,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
315285,Moorland Way,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
315285,Moorland Way,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.5
315285,Moorland Way,2023-06-12T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
315285,Moorland Way,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
315285,Moorland Way,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
315285,Moorland Way,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
315285,Moorland Way,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
315285,Moorland Way,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-12T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,30.1
315285,Moorland Way,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
315285,Moorland Way,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
315285,Moorland Way,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
315285,Moorland Way,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
315285,Moorland Way,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
315285,Moorland Way,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
315285,Moorland Way,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
315285,Moorland Way,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
315285,Moorland Way,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,10.9
315285,Moorland Way,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.16
315285,Moorland Way,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.55
315285,Moorland Way,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
315285,Moorland Way,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
315285,Moorland Way,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
315285,Moorland Way,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
315285,Moorland Way,2023-06-12T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-12T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-12T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-12T16:40:00.000+00:00,feeder,,L3 Active Power,kW,8.62
315285,Moorland Way,2023-06-12T16:40:00.000+00:00,feeder,,L2 Active Power,kW,4.45
315285,Moorland Way,2023-06-12T16:40:00.000+00:00,feeder,,L1 Active Power,kW,3.15
315285,Moorland Way,2023-06-12T16:40:00.000+00:00,feeder,,N Current (RMS),A,30.0
315285,Moorland Way,2023-06-12T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
315285,Moorland Way,2023-06-12T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
315285,Moorland Way,2023-06-12T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
315285,Moorland Way,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.62
315285,Moorland Way,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.89
315285,Moorland Way,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.01
315285,Moorland Way,2023-06-12T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
315285,Moorland Way,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
315285,Moorland Way,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
315285,Moorland Way,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.9
315285,Moorland Way,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
315285,Moorland Way,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
315285,Moorland Way,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
315285,Moorland Way,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.57
315285,Moorland Way,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.1
315285,Moorland Way,2023-06-12T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.4
315285,Moorland Way,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
315285,Moorland Way,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
315285,Moorland Way,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.0
315285,Moorland Way,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.36
315285,Moorland Way,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-12T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315285,Moorland Way,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
315285,Moorland Way,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,30.0
315285,Moorland Way,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
315285,Moorland Way,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
315285,Moorland Way,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
315285,Moorland Way,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
315285,Moorland Way,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
315285,Moorland Way,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
315285,Moorland Way,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
315285,Moorland Way,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
315285,Moorland Way,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.75
315285,Moorland Way,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.12
315285,Moorland Way,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.22
315285,Moorland Way,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
315285,Moorland Way,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
315285,Moorland Way,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
315285,Moorland Way,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
315285,Moorland Way,2023-06-12T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-12T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-12T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
315285,Moorland Way,2023-06-12T16:30:00.000+00:00,feeder,,L3 Active Power,kW,6.02
315285,Moorland Way,2023-06-12T16:30:00.000+00:00,feeder,,L2 Active Power,kW,2.14
315285,Moorland Way,2023-06-12T16:30:00.000+00:00,feeder,,L1 Active Power,kW,1.55
315285,Moorland Way,2023-06-12T16:30:00.000+00:00,feeder,,N Current (RMS),A,19.8
315285,Moorland Way,2023-06-12T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
315285,Moorland Way,2023-06-12T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
315285,Moorland Way,2023-06-12T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
315285,Moorland Way,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.95
315285,Moorland Way,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
315285,Moorland Way,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.12
315285,Moorland Way,2023-06-12T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.2
315285,Moorland Way,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.8
315285,Moorland Way,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
315285,Moorland Way,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
315285,Moorland Way,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
315285,Moorland Way,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
315285,Moorland Way,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.15
315285,Moorland Way,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
315285,Moorland Way,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.4
315285,Moorland Way,2023-06-12T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
315285,Moorland Way,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
315285,Moorland Way,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
315285,Moorland Way,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
315285,Moorland Way,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
315285,Moorland Way,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-12T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,29.9
315285,Moorland Way,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
315285,Moorland Way,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
315285,Moorland Way,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
315285,Moorland Way,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
315285,Moorland Way,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
315285,Moorland Way,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
315285,Moorland Way,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
315285,Moorland Way,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
315285,Moorland Way,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.13
315285,Moorland Way,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,8.62
315285,Moorland Way,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.05
315285,Moorland Way,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
315285,Moorland Way,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
315285,Moorland Way,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
315285,Moorland Way,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
315285,Moorland Way,2023-06-12T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-12T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-12T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
315285,Moorland Way,2023-06-12T16:20:00.000+00:00,feeder,,L3 Active Power,kW,1.96
315285,Moorland Way,2023-06-12T16:20:00.000+00:00,feeder,,L2 Active Power,kW,1.55
315285,Moorland Way,2023-06-12T16:20:00.000+00:00,feeder,,L1 Active Power,kW,3.94
315285,Moorland Way,2023-06-12T16:20:00.000+00:00,feeder,,N Current (RMS),A,14.5
315285,Moorland Way,2023-06-12T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
315285,Moorland Way,2023-06-12T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
315285,Moorland Way,2023-06-12T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
315285,Moorland Way,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
315285,Moorland Way,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
315285,Moorland Way,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.44
315285,Moorland Way,2023-06-12T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
315285,Moorland Way,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
315285,Moorland Way,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
315285,Moorland Way,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
315285,Moorland Way,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
315285,Moorland Way,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
315285,Moorland Way,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
315285,Moorland Way,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
315285,Moorland Way,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
315285,Moorland Way,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.95
315285,Moorland Way,2023-06-12T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.4
315285,Moorland Way,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
315285,Moorland Way,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
315285,Moorland Way,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.4
315285,Moorland Way,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
315285,Moorland Way,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
315285,Moorland Way,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-12T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315285,Moorland Way,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
315285,Moorland Way,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,29.9
315285,Moorland Way,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
315285,Moorland Way,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
315285,Moorland Way,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
315285,Moorland Way,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
315285,Moorland Way,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
315285,Moorland Way,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
315285,Moorland Way,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
315285,Moorland Way,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.13
315285,Moorland Way,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,6.69
315285,Moorland Way,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.28
315285,Moorland Way,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
315285,Moorland Way,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
315285,Moorland Way,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
315285,Moorland Way,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
315285,Moorland Way,2023-06-12T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-12T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-12T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
315285,Moorland Way,2023-06-12T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.37
315285,Moorland Way,2023-06-12T16:10:00.000+00:00,feeder,,L2 Active Power,kW,2.25
315285,Moorland Way,2023-06-12T16:10:00.000+00:00,feeder,,L1 Active Power,kW,2.35
315285,Moorland Way,2023-06-12T16:10:00.000+00:00,feeder,,N Current (RMS),A,16.4
315285,Moorland Way,2023-06-12T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
315285,Moorland Way,2023-06-12T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
315285,Moorland Way,2023-06-12T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
315285,Moorland Way,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
315285,Moorland Way,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
315285,Moorland Way,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
315285,Moorland Way,2023-06-12T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
315285,Moorland Way,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
315285,Moorland Way,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
315285,Moorland Way,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
315285,Moorland Way,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
315285,Moorland Way,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
315285,Moorland Way,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.38
315285,Moorland Way,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.84
315285,Moorland Way,2023-06-12T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
315285,Moorland Way,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
315285,Moorland Way,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
315285,Moorland Way,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
315285,Moorland Way,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.09
315285,Moorland Way,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-12T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,30.0
315285,Moorland Way,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
315285,Moorland Way,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
315285,Moorland Way,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
315285,Moorland Way,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
315285,Moorland Way,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
315285,Moorland Way,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
315285,Moorland Way,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
315285,Moorland Way,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.21
315285,Moorland Way,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.05
315285,Moorland Way,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.12
315285,Moorland Way,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
315285,Moorland Way,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
315285,Moorland Way,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
315285,Moorland Way,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
315285,Moorland Way,2023-06-12T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-12T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-12T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
315285,Moorland Way,2023-06-12T16:00:00.000+00:00,feeder,,L3 Active Power,kW,1.03
315285,Moorland Way,2023-06-12T16:00:00.000+00:00,feeder,,L2 Active Power,kW,1.27
315285,Moorland Way,2023-06-12T16:00:00.000+00:00,feeder,,L1 Active Power,kW,1.05
315285,Moorland Way,2023-06-12T16:00:00.000+00:00,feeder,,N Current (RMS),A,12.3
315285,Moorland Way,2023-06-12T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
315285,Moorland Way,2023-06-12T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
315285,Moorland Way,2023-06-12T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
315285,Moorland Way,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
315285,Moorland Way,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
315285,Moorland Way,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.23
315285,Moorland Way,2023-06-12T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
315285,Moorland Way,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
315285,Moorland Way,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
315285,Moorland Way,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
315285,Moorland Way,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
315285,Moorland Way,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
315285,Moorland Way,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.0
315285,Moorland Way,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.98
315285,Moorland Way,2023-06-12T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
315285,Moorland Way,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
315285,Moorland Way,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
315285,Moorland Way,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
315285,Moorland Way,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.16
315285,Moorland Way,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-12T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,30.2
315285,Moorland Way,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
315285,Moorland Way,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
315285,Moorland Way,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
315285,Moorland Way,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
315285,Moorland Way,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
315285,Moorland Way,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
315285,Moorland Way,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
315285,Moorland Way,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
315285,Moorland Way,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,7.97
315285,Moorland Way,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.25
315285,Moorland Way,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.21
315285,Moorland Way,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
315285,Moorland Way,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
315285,Moorland Way,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
315285,Moorland Way,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
315285,Moorland Way,2023-06-12T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-12T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-12T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
315285,Moorland Way,2023-06-12T15:50:00.000+00:00,feeder,,L3 Active Power,kW,1.2
315285,Moorland Way,2023-06-12T15:50:00.000+00:00,feeder,,L2 Active Power,kW,5.34
315285,Moorland Way,2023-06-12T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.44
315285,Moorland Way,2023-06-12T15:50:00.000+00:00,feeder,,N Current (RMS),A,26.9
315285,Moorland Way,2023-06-12T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
315285,Moorland Way,2023-06-12T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
315285,Moorland Way,2023-06-12T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
315285,Moorland Way,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
315285,Moorland Way,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
315285,Moorland Way,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
315285,Moorland Way,2023-06-12T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
315285,Moorland Way,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
315285,Moorland Way,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
315285,Moorland Way,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
315285,Moorland Way,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
315285,Moorland Way,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
315285,Moorland Way,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.87
315285,Moorland Way,2023-06-12T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
315285,Moorland Way,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
315285,Moorland Way,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
315285,Moorland Way,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
315285,Moorland Way,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
315285,Moorland Way,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-12T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,30.4
315285,Moorland Way,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
315285,Moorland Way,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
315285,Moorland Way,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
315285,Moorland Way,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
315285,Moorland Way,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
315285,Moorland Way,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
315285,Moorland Way,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
315285,Moorland Way,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
315285,Moorland Way,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,7.67
315285,Moorland Way,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.62
315285,Moorland Way,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.96
315285,Moorland Way,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
315285,Moorland Way,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
315285,Moorland Way,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
315285,Moorland Way,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
315285,Moorland Way,2023-06-12T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-12T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-06-12T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
315285,Moorland Way,2023-06-12T15:40:00.000+00:00,feeder,,L3 Active Power,kW,1.12
315285,Moorland Way,2023-06-12T15:40:00.000+00:00,feeder,,L2 Active Power,kW,9.25
315285,Moorland Way,2023-06-12T15:40:00.000+00:00,feeder,,L1 Active Power,kW,2.68
315285,Moorland Way,2023-06-12T15:40:00.000+00:00,feeder,,N Current (RMS),A,32.6
315285,Moorland Way,2023-06-12T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
315285,Moorland Way,2023-06-12T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
315285,Moorland Way,2023-06-12T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
315285,Moorland Way,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
315285,Moorland Way,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
315285,Moorland Way,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
315285,Moorland Way,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.33
315285,Moorland Way,2023-06-12T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
315285,Moorland Way,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
315285,Moorland Way,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
315285,Moorland Way,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
315285,Moorland Way,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
315285,Moorland Way,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
315285,Moorland Way,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.78
315285,Moorland Way,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.39
315285,Moorland Way,2023-06-12T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
315285,Moorland Way,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
315285,Moorland Way,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
315285,Moorland Way,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
315285,Moorland Way,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
315285,Moorland Way,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-12T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,30.6
315285,Moorland Way,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
315285,Moorland Way,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
315285,Moorland Way,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
315285,Moorland Way,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
315285,Moorland Way,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
315285,Moorland Way,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
315285,Moorland Way,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
315285,Moorland Way,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
315285,Moorland Way,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
315285,Moorland Way,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.74
315285,Moorland Way,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.27
315285,Moorland Way,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.39
315285,Moorland Way,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
315285,Moorland Way,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
315285,Moorland Way,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
315285,Moorland Way,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
315285,Moorland Way,2023-06-12T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-12T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-12T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-12T15:30:00.000+00:00,feeder,,L3 Active Power,kW,2.78
315285,Moorland Way,2023-06-12T15:30:00.000+00:00,feeder,,L2 Active Power,kW,3.47
315285,Moorland Way,2023-06-12T15:30:00.000+00:00,feeder,,L1 Active Power,kW,1.91
315285,Moorland Way,2023-06-12T15:30:00.000+00:00,feeder,,N Current (RMS),A,19.2
315285,Moorland Way,2023-06-12T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
315285,Moorland Way,2023-06-12T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
315285,Moorland Way,2023-06-12T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
315285,Moorland Way,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
315285,Moorland Way,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.21
315285,Moorland Way,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.01
315285,Moorland Way,2023-06-12T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
315285,Moorland Way,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
315285,Moorland Way,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
315285,Moorland Way,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
315285,Moorland Way,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
315285,Moorland Way,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.54
315285,Moorland Way,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.15
315285,Moorland Way,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.14
315285,Moorland Way,2023-06-12T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
315285,Moorland Way,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
315285,Moorland Way,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
315285,Moorland Way,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
315285,Moorland Way,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
315285,Moorland Way,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-12T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,30.8
315285,Moorland Way,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
