Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
315285,Moorland Way,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
315285,Moorland Way,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
315285,Moorland Way,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
315285,Moorland Way,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
315285,Moorland Way,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
315285,Moorland Way,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
315285,Moorland Way,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.32
315285,Moorland Way,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.05
315285,Moorland Way,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.05
315285,Moorland Way,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
315285,Moorland Way,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
315285,Moorland Way,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
315285,Moorland Way,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
315285,Moorland Way,2023-06-12T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-12T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-12T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
315285,Moorland Way,2023-06-12T15:20:00.000+00:00,feeder,,L3 Active Power,kW,6.53
315285,Moorland Way,2023-06-12T15:20:00.000+00:00,feeder,,L2 Active Power,kW,1.24
315285,Moorland Way,2023-06-12T15:20:00.000+00:00,feeder,,L1 Active Power,kW,3.44
315285,Moorland Way,2023-06-12T15:20:00.000+00:00,feeder,,N Current (RMS),A,19.2
315285,Moorland Way,2023-06-12T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
315285,Moorland Way,2023-06-12T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
315285,Moorland Way,2023-06-12T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
315285,Moorland Way,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
315285,Moorland Way,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
315285,Moorland Way,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
315285,Moorland Way,2023-06-12T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
315285,Moorland Way,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
315285,Moorland Way,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
315285,Moorland Way,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
315285,Moorland Way,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
315285,Moorland Way,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.74
315285,Moorland Way,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
315285,Moorland Way,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.58
315285,Moorland Way,2023-06-12T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
315285,Moorland Way,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
315285,Moorland Way,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
315285,Moorland Way,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
315285,Moorland Way,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
315285,Moorland Way,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-12T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,30.9
315285,Moorland Way,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
315285,Moorland Way,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
315285,Moorland Way,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
315285,Moorland Way,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
315285,Moorland Way,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
315285,Moorland Way,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
315285,Moorland Way,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
315285,Moorland Way,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
315285,Moorland Way,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.28
315285,Moorland Way,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.38
315285,Moorland Way,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.82
315285,Moorland Way,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
315285,Moorland Way,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
315285,Moorland Way,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
315285,Moorland Way,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
315285,Moorland Way,2023-06-12T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-12T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-12T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
315285,Moorland Way,2023-06-12T15:10:00.000+00:00,feeder,,L3 Active Power,kW,3.74
315285,Moorland Way,2023-06-12T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.56
315285,Moorland Way,2023-06-12T15:10:00.000+00:00,feeder,,L1 Active Power,kW,3.01
315285,Moorland Way,2023-06-12T15:10:00.000+00:00,feeder,,N Current (RMS),A,14.1
315285,Moorland Way,2023-06-12T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
315285,Moorland Way,2023-06-12T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
315285,Moorland Way,2023-06-12T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
315285,Moorland Way,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
315285,Moorland Way,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
315285,Moorland Way,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
315285,Moorland Way,2023-06-12T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
315285,Moorland Way,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
315285,Moorland Way,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
315285,Moorland Way,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
315285,Moorland Way,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
315285,Moorland Way,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
315285,Moorland Way,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.62
315285,Moorland Way,2023-06-12T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
315285,Moorland Way,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
315285,Moorland Way,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
315285,Moorland Way,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
315285,Moorland Way,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
315285,Moorland Way,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-12T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,30.8
315285,Moorland Way,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
315285,Moorland Way,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
315285,Moorland Way,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
315285,Moorland Way,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
315285,Moorland Way,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
315285,Moorland Way,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
315285,Moorland Way,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
315285,Moorland Way,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
315285,Moorland Way,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.58
315285,Moorland Way,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,5.4
315285,Moorland Way,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.12
315285,Moorland Way,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
315285,Moorland Way,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
315285,Moorland Way,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
315285,Moorland Way,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
315285,Moorland Way,2023-06-12T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-12T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-12T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-12T15:00:00.000+00:00,feeder,,L3 Active Power,kW,4.39
315285,Moorland Way,2023-06-12T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.98
315285,Moorland Way,2023-06-12T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.9
315285,Moorland Way,2023-06-12T15:00:00.000+00:00,feeder,,N Current (RMS),A,19.0
315285,Moorland Way,2023-06-12T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
315285,Moorland Way,2023-06-12T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
315285,Moorland Way,2023-06-12T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
315285,Moorland Way,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
315285,Moorland Way,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
315285,Moorland Way,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
315285,Moorland Way,2023-06-12T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
315285,Moorland Way,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
315285,Moorland Way,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
315285,Moorland Way,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
315285,Moorland Way,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
315285,Moorland Way,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
315285,Moorland Way,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.41
315285,Moorland Way,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
315285,Moorland Way,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
315285,Moorland Way,2023-06-12T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
315285,Moorland Way,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
315285,Moorland Way,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
315285,Moorland Way,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
315285,Moorland Way,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
315285,Moorland Way,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-12T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,30.9
315285,Moorland Way,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
315285,Moorland Way,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
315285,Moorland Way,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
315285,Moorland Way,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
315285,Moorland Way,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
315285,Moorland Way,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
315285,Moorland Way,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
315285,Moorland Way,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
315285,Moorland Way,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
315285,Moorland Way,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.27
315285,Moorland Way,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,1.45
315285,Moorland Way,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.37
315285,Moorland Way,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
315285,Moorland Way,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
315285,Moorland Way,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
315285,Moorland Way,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
315285,Moorland Way,2023-06-12T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-12T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-12T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-12T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.39
315285,Moorland Way,2023-06-12T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.13
315285,Moorland Way,2023-06-12T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.66
315285,Moorland Way,2023-06-12T14:50:00.000+00:00,feeder,,N Current (RMS),A,18.2
315285,Moorland Way,2023-06-12T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
315285,Moorland Way,2023-06-12T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
315285,Moorland Way,2023-06-12T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
315285,Moorland Way,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
315285,Moorland Way,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
315285,Moorland Way,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
315285,Moorland Way,2023-06-12T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
315285,Moorland Way,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
315285,Moorland Way,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
315285,Moorland Way,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
315285,Moorland Way,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
315285,Moorland Way,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
315285,Moorland Way,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.61
315285,Moorland Way,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.67
315285,Moorland Way,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
315285,Moorland Way,2023-06-12T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
315285,Moorland Way,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
315285,Moorland Way,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
315285,Moorland Way,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
315285,Moorland Way,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
315285,Moorland Way,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-12T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,31.0
315285,Moorland Way,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
315285,Moorland Way,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
315285,Moorland Way,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
315285,Moorland Way,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
315285,Moorland Way,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
315285,Moorland Way,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
315285,Moorland Way,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
315285,Moorland Way,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
315285,Moorland Way,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
315285,Moorland Way,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,3.54
315285,Moorland Way,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.51
315285,Moorland Way,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.19
315285,Moorland Way,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
315285,Moorland Way,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
315285,Moorland Way,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
315285,Moorland Way,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
315285,Moorland Way,2023-06-12T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-12T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-12T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-12T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.65
315285,Moorland Way,2023-06-12T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.31
315285,Moorland Way,2023-06-12T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.83
315285,Moorland Way,2023-06-12T14:40:00.000+00:00,feeder,,N Current (RMS),A,14.0
315285,Moorland Way,2023-06-12T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
315285,Moorland Way,2023-06-12T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
315285,Moorland Way,2023-06-12T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
315285,Moorland Way,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
315285,Moorland Way,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
315285,Moorland Way,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
315285,Moorland Way,2023-06-12T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
315285,Moorland Way,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
315285,Moorland Way,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
315285,Moorland Way,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
315285,Moorland Way,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
315285,Moorland Way,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
315285,Moorland Way,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.71
315285,Moorland Way,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.84
315285,Moorland Way,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
315285,Moorland Way,2023-06-12T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
315285,Moorland Way,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
315285,Moorland Way,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
315285,Moorland Way,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
315285,Moorland Way,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
315285,Moorland Way,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-12T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,31.0
315285,Moorland Way,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
315285,Moorland Way,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
315285,Moorland Way,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
315285,Moorland Way,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
315285,Moorland Way,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
315285,Moorland Way,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
315285,Moorland Way,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
315285,Moorland Way,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
315285,Moorland Way,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.38
315285,Moorland Way,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.42
315285,Moorland Way,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.16
315285,Moorland Way,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
315285,Moorland Way,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
315285,Moorland Way,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
315285,Moorland Way,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
315285,Moorland Way,2023-06-12T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-12T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-12T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-12T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.09
315285,Moorland Way,2023-06-12T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.41
315285,Moorland Way,2023-06-12T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.84
315285,Moorland Way,2023-06-12T14:30:00.000+00:00,feeder,,N Current (RMS),A,12.8
315285,Moorland Way,2023-06-12T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
315285,Moorland Way,2023-06-12T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
315285,Moorland Way,2023-06-12T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
315285,Moorland Way,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
315285,Moorland Way,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
315285,Moorland Way,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
315285,Moorland Way,2023-06-12T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
315285,Moorland Way,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
315285,Moorland Way,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
315285,Moorland Way,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
315285,Moorland Way,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
315285,Moorland Way,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
315285,Moorland Way,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
315285,Moorland Way,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.21
315285,Moorland Way,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
315285,Moorland Way,2023-06-12T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
315285,Moorland Way,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
315285,Moorland Way,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
315285,Moorland Way,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
315285,Moorland Way,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
315285,Moorland Way,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-12T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,31.2
315285,Moorland Way,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
315285,Moorland Way,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
315285,Moorland Way,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
315285,Moorland Way,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
315285,Moorland Way,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
315285,Moorland Way,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
315285,Moorland Way,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
315285,Moorland Way,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
315285,Moorland Way,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,2.16
315285,Moorland Way,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.95
315285,Moorland Way,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.01
315285,Moorland Way,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
315285,Moorland Way,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
315285,Moorland Way,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
315285,Moorland Way,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
315285,Moorland Way,2023-06-12T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-12T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-12T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-12T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.35
315285,Moorland Way,2023-06-12T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.6
315285,Moorland Way,2023-06-12T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.41
315285,Moorland Way,2023-06-12T14:20:00.000+00:00,feeder,,N Current (RMS),A,12.5
315285,Moorland Way,2023-06-12T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
315285,Moorland Way,2023-06-12T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
315285,Moorland Way,2023-06-12T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
315285,Moorland Way,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
315285,Moorland Way,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
315285,Moorland Way,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
315285,Moorland Way,2023-06-12T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
315285,Moorland Way,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
315285,Moorland Way,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
315285,Moorland Way,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
315285,Moorland Way,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
315285,Moorland Way,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
315285,Moorland Way,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
315285,Moorland Way,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.48
315285,Moorland Way,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
315285,Moorland Way,2023-06-12T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
315285,Moorland Way,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
315285,Moorland Way,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
315285,Moorland Way,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
315285,Moorland Way,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
315285,Moorland Way,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-12T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,31.4
315285,Moorland Way,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
315285,Moorland Way,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
315285,Moorland Way,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
315285,Moorland Way,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
315285,Moorland Way,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
315285,Moorland Way,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
315285,Moorland Way,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
315285,Moorland Way,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
315285,Moorland Way,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.42
315285,Moorland Way,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.91
315285,Moorland Way,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
315285,Moorland Way,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
315285,Moorland Way,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
315285,Moorland Way,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
315285,Moorland Way,2023-06-12T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-12T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-12T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-12T14:10:00.000+00:00,feeder,,L3 Active Power,kW,1.62
315285,Moorland Way,2023-06-12T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
315285,Moorland Way,2023-06-12T14:10:00.000+00:00,feeder,,L1 Active Power,kW,1.03
315285,Moorland Way,2023-06-12T14:10:00.000+00:00,feeder,,N Current (RMS),A,13.2
315285,Moorland Way,2023-06-12T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
315285,Moorland Way,2023-06-12T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
315285,Moorland Way,2023-06-12T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
315285,Moorland Way,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.61
315285,Moorland Way,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
315285,Moorland Way,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
315285,Moorland Way,2023-06-12T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
315285,Moorland Way,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
315285,Moorland Way,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
315285,Moorland Way,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
315285,Moorland Way,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
315285,Moorland Way,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
315285,Moorland Way,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
315285,Moorland Way,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
315285,Moorland Way,2023-06-12T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
315285,Moorland Way,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
315285,Moorland Way,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
315285,Moorland Way,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
315285,Moorland Way,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-12T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
315285,Moorland Way,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,31.3
315285,Moorland Way,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
315285,Moorland Way,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
315285,Moorland Way,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
315285,Moorland Way,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
315285,Moorland Way,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
315285,Moorland Way,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
315285,Moorland Way,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
315285,Moorland Way,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
315285,Moorland Way,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
315285,Moorland Way,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.27
315285,Moorland Way,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,1.07
315285,Moorland Way,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.52
315285,Moorland Way,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
315285,Moorland Way,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
315285,Moorland Way,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
315285,Moorland Way,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
315285,Moorland Way,2023-06-12T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-12T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-12T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-12T14:00:00.000+00:00,feeder,,L3 Active Power,kW,2.62
315285,Moorland Way,2023-06-12T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.26
315285,Moorland Way,2023-06-12T14:00:00.000+00:00,feeder,,L1 Active Power,kW,3.6
315285,Moorland Way,2023-06-12T14:00:00.000+00:00,feeder,,N Current (RMS),A,21.0
315285,Moorland Way,2023-06-12T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
315285,Moorland Way,2023-06-12T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
315285,Moorland Way,2023-06-12T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
315285,Moorland Way,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
315285,Moorland Way,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
315285,Moorland Way,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
315285,Moorland Way,2023-06-12T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
315285,Moorland Way,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
315285,Moorland Way,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
315285,Moorland Way,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
315285,Moorland Way,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
315285,Moorland Way,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
315285,Moorland Way,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
315285,Moorland Way,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
315285,Moorland Way,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
315285,Moorland Way,2023-06-12T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
315285,Moorland Way,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
315285,Moorland Way,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
315285,Moorland Way,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
315285,Moorland Way,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-12T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,31.1
315285,Moorland Way,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
315285,Moorland Way,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
315285,Moorland Way,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
315285,Moorland Way,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
315285,Moorland Way,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
315285,Moorland Way,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
315285,Moorland Way,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
315285,Moorland Way,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
315285,Moorland Way,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
315285,Moorland Way,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.99
315285,Moorland Way,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,1.88
315285,Moorland Way,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.33
315285,Moorland Way,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
315285,Moorland Way,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
315285,Moorland Way,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
315285,Moorland Way,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
315285,Moorland Way,2023-06-12T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-12T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-12T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-12T13:50:00.000+00:00,feeder,,L3 Active Power,kW,2.84
315285,Moorland Way,2023-06-12T13:50:00.000+00:00,feeder,,L2 Active Power,kW,3.16
315285,Moorland Way,2023-06-12T13:50:00.000+00:00,feeder,,L1 Active Power,kW,1.07
315285,Moorland Way,2023-06-12T13:50:00.000+00:00,feeder,,N Current (RMS),A,11.9
315285,Moorland Way,2023-06-12T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
315285,Moorland Way,2023-06-12T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
315285,Moorland Way,2023-06-12T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
315285,Moorland Way,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
315285,Moorland Way,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
315285,Moorland Way,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
315285,Moorland Way,2023-06-12T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
315285,Moorland Way,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
315285,Moorland Way,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
315285,Moorland Way,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
315285,Moorland Way,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
315285,Moorland Way,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
315285,Moorland Way,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
315285,Moorland Way,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
315285,Moorland Way,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
315285,Moorland Way,2023-06-12T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
315285,Moorland Way,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
315285,Moorland Way,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
